Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/01  01:00:00,58.4892335277,3.13291688816,0.0,0.0,15.863942322,29.242365,42.1341411994,38.9084611994,3.20568,0.02
 01/01  02:00:00,57.5512601761,2.19612253973,0.0,0.0,15.863942322,29.242365,30.4515724598,27.2258924598,3.20568,0.02
 01/01  03:00:00,58.302272422,2.94120397902,0.0,0.0,15.863942322,29.242365,46.6551753621,40.5663477127,3.20568,2.88314764942
 01/01  04:00:00,58.5316476511,3.17390243085,0.0,0.0,15.863942322,29.242365,47.68864876,44.46296876,3.20568,0.02
 01/01  05:00:00,59.1864566464,3.60702971475,0.0,0.0,15.863942322,29.242365,59.2189867072,53.1301376305,3.20568,2.88316907664
 01/01  06:00:00,58.9062176487,3.3481698125,0.0,0.0,15.863942322,29.242365,53.8218877567,50.5962077567,3.20568,0.02
 01/01  07:00:00,59.4639408055,3.88240326222,0.0,0.0,15.863942322,29.242365,66.1620737593,60.0732320033,3.20568,2.88316175605
 01/01  08:00:00,57.6188259298,2.12029291537,0.0,0.0,15.863942322,29.242365,29.1360414748,25.9103614748,3.20568,0.02
 01/01  09:00:00,53.0035262377,3.21657752648,0.0,0.0,15.863942322,29.242365,46.4392431876,40.3486947473,3.20568,2.88486844033
 01/01  10:00:00,48.6422774605,1.70723259417,0.0,0.0,15.863942322,29.242365,20.8256578439,17.5999778439,3.20568,0.02
 01/01  11:00:00,48.2471872033,1.32808447237,0.0,0.0,15.863942322,29.242365,18.2294768939,12.1389205448,3.20568,2.8848763491
 01/01  12:00:00,48.298929213,0.664042236183,0.0,0.0,15.863942322,29.242365,10.7412420264,4.65067655025,3.20568,2.88488547616
 01/01  13:00:00,46.8917543388,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/01  14:00:00,46.9343514888,0.0,0.0,0.0,15.863942322,29.242365,6.09057459744,0.0,3.20568,2.88489459744
 01/01  15:00:00,46.9488937957,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/01  16:00:00,46.9382315856,0.0,0.0,0.0,15.863942322,29.242365,6.08875865988,0.0,3.20568,2.88307865988
 01/01  17:00:00,46.8407191298,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/01  18:00:00,53.9848817995,0.0,0.0,0.0,15.863942322,29.242365,6.08880856168,0.0,3.20568,2.88312856168
 01/01  19:00:00,55.4117329146,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/01  20:00:00,55.9579333956,0.332021118092,0.0,0.0,15.863942322,29.242365,7.60388184108,1.51502343547,3.20568,2.88317840561
 01/01  21:00:00,56.6094865674,0.996063354275,0.0,0.0,15.863942322,29.242365,7.27808964343,4.05240964343,3.20568,0.02
 01/01  22:00:00,57.1669280089,1.66010559046,0.0,0.0,15.863942322,29.242365,17.8944403819,11.8057011544,3.20568,2.8830592275
 01/01  23:00:00,56.6796396294,1.32808447237,0.0,0.0,15.863942322,29.242365,15.9196887311,12.6940087311,3.20568,0.02
 01/01  24:00:00,58.1368545855,2.03925371226,0.0,0.0,15.863942322,29.242365,22.50115174,19.27547174,3.20568,0.02
 01/02  01:00:00,57.6742998989,2.31983683847,0.0,0.0,15.863942322,29.242365,33.7279424358,27.6373414582,3.20568,2.88492097754
 01/02  02:00:00,57.9891284227,2.62924982363,0.0,0.0,15.863942322,29.242365,36.0175168169,29.9269022987,3.20568,2.88493451821
 01/02  03:00:00,58.2405943999,2.88455640839,0.0,0.0,15.863942322,29.242365,39.1008289468,35.8751489468,3.20568,0.02
 01/02  04:00:00,58.3871711951,3.02833766984,0.0,0.0,15.863942322,29.242365,43.1241847427,37.0336005297,3.20568,2.88490421304
 01/02  05:00:00,57.8530082766,2.28325623055,0.0,0.0,15.863942322,29.242365,34.8882397348,28.7977732898,3.20568,2.88478644498
 01/02  06:00:00,58.4475897678,2.88633306714,0.0,0.0,15.863942322,29.242365,38.8251324985,35.5994524985,3.20568,0.02
 01/02  07:00:00,66.1695564796,7.39079536451,0.00401660735167,0.0,15.863942322,29.818365,815.442629787,809.351992543,3.20568,2.8849572433
 01/02  08:00:00,129.93718791,7.39079536451,0.0,0.0,80.527626,29.818365,409.61588801,403.521524244,3.20568,2.88868376587
 01/02  09:00:00,169.172760232,7.39079536451,0.00461836839967,0.0,80.527626,75.0917375,327.931288388,292.305265882,24.0426,11.5834225055
 01/02  10:00:00,166.303635362,7.39079536451,0.00279428483924,0.0,80.527626,75.0917375,297.163029146,252.69790623,24.0426,20.4225229164
 01/02  11:00:00,170.321007729,7.39079536451,0.00159243522283,0.0,80.527626,79.0911225,288.380440453,232.962284494,32.0568,23.3613559589
 01/02  12:00:00,171.081046966,7.39079536451,0.0,0.0,80.527626,79.0911225,262.484794308,207.001428893,32.0568,23.4265654152
 01/02  13:00:00,170.316767486,7.39079536451,0.0,0.0,80.527626,79.0911225,261.108478473,202.637956733,32.0568,26.4137217397
 01/02  14:00:00,166.33140033,7.39079536451,0.0,0.0,80.527626,75.0917375,256.999550791,214.525725597,16.0284,26.4454251949
 01/02  15:00:00,166.326226686,7.39079536451,0.0,0.0,80.527626,75.0917375,248.388036039,211.932475053,16.0284,20.4271609864
 01/02  16:00:00,164.298756319,7.39079536451,0.0,0.0,80.527626,73.092045,240.209337044,213.629179044,3.20568,23.374478
 01/02  17:00:00,164.185231532,7.39079536451,0.0,0.0,80.527626,73.092045,221.365186171,215.269985605,3.20568,2.88952056583
 01/02  18:00:00,128.088091126,7.39079536451,0.0,0.0,80.527626,29.818365,254.672713452,248.5779033,3.20568,2.88913015185
 01/02  19:00:00,129.52734387,7.39079536451,0.0,0.0,80.527626,29.818365,278.562008583,266.70490546,3.20568,8.65142312382
 01/02  20:00:00,129.749682476,7.39079536451,0.0,0.0,80.527626,29.818365,288.121427972,276.248722059,3.20568,8.66702591328
 01/02  21:00:00,129.74031372,7.39079536451,0.0,0.0,80.527626,29.818365,294.049230149,285.063950385,3.20568,5.77959976432
 01/02  22:00:00,55.4503127701,0.0,0.0,0.0,15.863942322,29.242365,11.8664492203,0.0,3.20568,8.66076922029
 01/02  23:00:00,55.3457623957,0.0,0.0,0.0,15.863942322,29.242365,6.09674610205,0.0,3.20568,2.89106610205
 01/02  24:00:00,56.1422771486,0.0,0.0,0.0,15.863942322,29.242365,8.96218247056,0.0,3.20568,5.75650247056
 01/03  01:00:00,55.3771746652,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/03  02:00:00,55.3769589301,0.0,0.0,0.0,15.863942322,29.242365,6.09044286081,0.0,3.20568,2.88476286081
 01/03  03:00:00,56.2701063335,0.894347571872,0.0,0.0,15.863942322,29.242365,6.69279634791,0.60233633784,3.20568,2.88478001007
 01/03  04:00:00,56.3678252562,0.996063354275,0.0,0.0,15.863942322,29.242365,4.02706743156,0.801387431555,3.20568,0.02
 01/03  05:00:00,58.0956843186,1.66010559046,0.0,0.0,15.863942322,29.242365,7.72857094507,1.63809392598,3.20568,2.8847970191
 01/03  06:00:00,57.5881935085,1.32808447237,0.0,0.0,15.863942322,29.242365,7.75662527879,1.6659564967,3.20568,2.88498878208
 01/03  07:00:00,66.3544164472,7.39079536451,0.00319640522087,0.0,15.863942322,29.818365,563.468365121,560.242685121,3.20568,0.02
 01/03  08:00:00,129.897114503,7.39079536451,0.0,0.0,80.527626,29.818365,437.921219495,431.826208214,3.20568,2.88933128073
 01/03  09:00:00,169.196429004,7.39079536451,0.00330075629045,0.0,80.527626,75.0917375,365.575758647,329.948376569,24.0426,11.5847820772
 01/03  10:00:00,166.335590361,7.39079536451,0.00195401050256,0.0,80.527626,75.0917375,340.345532038,295.880280795,24.0426,20.4226512428
 01/03  11:00:00,170.323480873,7.39079536451,0.00119376046567,0.0,80.527626,79.0911225,333.441861873,278.024059051,32.0568,23.3610028223
 01/03  12:00:00,171.073321268,7.39079536451,0.0,0.0,80.527626,79.0911225,300.305919439,244.821901751,32.0568,23.4272176879
 01/03  13:00:00,170.303295075,7.39079536451,0.0,0.0,80.527626,79.0911225,290.435169427,231.965108579,32.0568,26.4132608484
 01/03  14:00:00,166.319041257,7.39079536451,0.0,0.0,80.527626,75.0917375,287.488972262,242.077993622,16.0284,29.3825786393
 01/03  15:00:00,166.313563531,7.39079536451,0.0,0.0,80.527626,75.0917375,276.017990132,239.561047638,16.0284,20.4285424937
 01/03  16:00:00,164.288320796,7.39079536451,0.0,0.0,80.527626,73.092045,265.135801222,241.476839353,3.20568,20.4532818689
 01/03  17:00:00,164.190825269,7.39079536451,0.0,0.0,80.527626,73.092045,259.778321357,253.683305105,3.20568,2.88933625183
 01/03  18:00:00,128.102507123,7.39079536451,0.0,0.0,80.527626,29.818365,305.085034029,296.120880432,3.20568,5.75847359676
 01/03  19:00:00,129.542588736,7.39079536451,0.0,0.0,80.527626,29.818365,323.614753141,314.634791884,3.20568,5.77428125723
 01/03  20:00:00,129.550982028,7.39079536451,0.0,0.0,80.527626,29.818365,334.319515138,322.445012504,3.20568,8.66882263341
 01/03  21:00:00,129.556462362,7.39079536451,0.0,0.0,80.527626,29.818365,338.665036071,327.60969483,3.20568,7.84966124122
 01/03  22:00:00,55.2833290888,0.0,0.0,0.0,15.863942322,29.242365,9.79518815232,0.0,3.20568,6.58950815232
 01/03  23:00:00,55.3348652596,0.0,0.0,0.0,15.863942322,29.242365,8.96783791036,0.0,3.20568,5.76215791036
 01/03  24:00:00,56.1354870502,0.0,0.0,0.0,15.863942322,29.242365,6.09402812169,0.0,3.20568,2.88834812169
 01/04  01:00:00,55.368464539,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/04  02:00:00,56.3709139223,0.996063354275,0.0,0.0,15.863942322,29.242365,6.84708770413,0.756568123872,3.20568,2.88483958026
 01/04  03:00:00,57.034339466,1.66010559046,0.0,0.0,15.863942322,29.242365,7.79798108362,1.70735222819,3.20568,2.88494885543
 01/04  04:00:00,56.6962324887,1.32808447237,0.0,0.0,15.863942322,29.242365,4.94900645955,1.72332645955,3.20568,0.02
 01/04  05:00:00,57.2456994473,1.66010559046,0.0,0.0,15.863942322,29.242365,9.80967374798,3.71902416423,3.20568,2.88496958375
 01/04  06:00:00,57.30275898,1.73250913562,0.0,0.0,15.863942322,29.242365,11.1749238253,5.08434202287,3.20568,2.8849018024
 01/04  07:00:00,66.1775945063,7.39079536451,0.00222679759551,0.0,15.863942322,29.818365,631.287460579,628.061780579,3.20568,0.02
 01/04  08:00:00,130.012192758,7.39079536451,0.0,0.0,80.527626,29.818365,479.675500703,470.711267134,3.20568,5.75855356909
 01/04  09:00:00,169.23342812,7.39079536451,0.00302988825524,0.0,80.527626,75.0917375,399.012026271,363.385823541,24.0426,11.5836027294
 01/04  10:00:00,166.353852328,7.39079536451,0.00185770546653,0.0,80.527626,75.0917375,371.239054939,326.773866328,24.0426,20.4225886107
 01/04  11:00:00,170.335550149,7.39079536451,0.00111746536086,0.0,80.527626,79.0911225,356.60463745,304.105241417,32.0568,20.4425960328
 01/04  12:00:00,171.084591057,7.39079536451,0.0,0.0,80.527626,79.0911225,325.222618931,269.738162598,32.0568,23.4276563329
 01/04  13:00:00,170.309324632,7.39079536451,0.0,0.0,80.527626,79.0911225,312.038879027,253.565959179,32.0568,26.4161198487
 01/04  14:00:00,166.316356853,7.39079536451,0.0,0.0,80.527626,75.0917375,300.903621922,255.490572903,16.0284,29.3846490189
 01/04  15:00:00,166.304894061,7.39079536451,0.0,0.0,80.527626,75.0917375,284.797624963,248.339551147,16.0284,20.4296738154
 01/04  16:00:00,164.275703279,7.39079536451,0.0,0.0,80.527626,73.092045,268.585776907,244.922628138,3.20568,20.4574687693
 01/04  17:00:00,164.187609785,7.39079536451,0.0,0.0,80.527626,73.092045,272.416837267,263.452499371,3.20568,5.75865789619
 01/04  18:00:00,128.105434032,7.39079536451,0.0,0.0,80.527626,29.818365,319.722015259,313.627097182,3.20568,2.88923807739
 01/04  19:00:00,129.550339465,7.39079536451,0.0,0.0,80.527626,29.818365,345.986973153,337.006905165,3.20568,5.77438798775
 01/04  20:00:00,129.779436175,7.39079536451,0.0,0.0,80.527626,29.818365,363.038823466,351.16491887,3.20568,8.66822459663
 01/04  21:00:00,129.777532972,7.39079536451,0.0,0.0,80.527626,29.818365,375.192246507,363.326466315,3.20568,8.66010019246
 01/04  22:00:00,55.4280269629,0.0,0.0,0.0,15.863942322,29.242365,11.8655833568,0.0,3.20568,8.6599033568
 01/04  23:00:00,55.3253973956,0.0,0.0,0.0,15.863942322,29.242365,6.09656357912,0.0,3.20568,2.89088357912
 01/04  24:00:00,56.1271369362,0.0,0.0,0.0,15.863942322,29.242365,6.09411582313,0.0,3.20568,2.88843582313
 01/05  01:00:00,56.6948165862,1.32808447237,0.0,0.0,15.863942322,29.242365,7.25968337306,1.16924048519,3.20568,2.88476288787
 01/05  02:00:00,57.0311316759,1.66010559046,0.0,0.0,15.863942322,29.242365,7.92319434401,1.83272682055,3.20568,2.88478752347
 01/05  03:00:00,56.6944188471,1.32808447237,0.0,0.0,15.863942322,29.242365,5.46678834875,2.24110834875,3.20568,0.02
 01/05  04:00:00,57.0293786924,1.66010559046,0.0,0.0,15.863942322,29.242365,10.5221856639,4.43151828067,3.20568,2.88498738323
 01/05  05:00:00,58.1424858637,2.55862977802,0.0,0.0,15.863942322,29.242365,27.7154418576,21.6247933045,3.20568,2.88496855308
 01/05  06:00:00,59.1591912712,3.5817531733,0.0,0.0,15.863942322,29.242365,36.9127172831,33.6870372831,3.20568,0.02
 01/05  07:00:00,66.1952821565,7.39079536451,0.000672357380726,0.0,15.863942322,29.818365,664.192974553,658.102302449,3.20568,2.88499210366
 01/05  08:00:00,130.044146341,7.39079536451,0.0,0.0,80.527626,29.818365,476.786085377,470.691298853,3.20568,2.88910652435
 01/05  09:00:00,169.230987395,7.39079536451,0.00449408189987,0.0,80.527626,75.0917375,394.065850546,358.438015009,24.0426,11.5852355372
 01/05  10:00:00,166.325834204,7.39079536451,0.00220471352468,0.0,80.527626,75.0917375,348.839885451,304.372525826,24.0426,20.4247596241
 01/05  11:00:00,170.303284502,7.39079536451,0.00116788762448,0.0,80.527626,79.0911225,318.09323367,265.592908019,32.0568,20.4435256513
 01/05  12:00:00,171.053661919,7.39079536451,0.0,0.0,80.527626,79.0911225,282.422961504,224.008615588,32.0568,26.3575459159
 01/05  13:00:00,170.350000937,7.45491494863,0.0,0.0,80.527626,79.0911225,262.913368415,204.439901106,32.0568,26.4166673087
 01/05  14:00:00,166.689826479,7.77446018915,0.0,0.0,80.527626,75.0917375,258.157020398,215.679000508,16.0284,26.4496198909
 01/05  15:00:00,166.915234706,8.0025236331,0.0,0.0,80.527626,75.0917375,251.460561891,215.001825747,16.0284,20.4303361439
 01/05  16:00:00,164.894932058,8.00650186952,0.0,0.0,80.527626,73.092045,239.212866377,212.628234645,3.20568,23.3789517316
 01/05  17:00:00,164.171301938,7.39890193333,0.0,0.0,80.527626,73.092045,209.177728056,203.082675868,3.20568,2.88937218782
 01/05  18:00:00,128.049410768,7.39079536451,0.0,0.0,80.527626,29.818365,237.595203086,228.630939105,3.20568,5.75858398116
 01/05  19:00:00,129.496721517,7.39079536451,0.0,0.0,80.527626,29.818365,270.344292613,261.363729844,3.20568,5.7748827691
 01/05  20:00:00,129.733421093,7.39079536451,0.0,0.0,80.527626,29.818365,307.322736803,295.448553031,3.20568,8.66850377197
 01/05  21:00:00,129.741971606,7.39079536451,0.0,0.0,80.527626,29.818365,339.794001907,330.808740354,3.20568,5.77958155298
 01/05  22:00:00,55.4347742689,0.0,0.0,0.0,15.863942322,29.242365,11.8661066641,0.0,3.20568,8.66042666413
 01/05  23:00:00,55.334745321,0.0,0.0,0.0,15.863942322,29.242365,8.96766649729,0.0,3.20568,5.76198649729
 01/05  24:00:00,56.4660861618,0.332021118092,0.0,0.0,15.863942322,29.242365,6.3164500957,0.222505426251,3.20568,2.88826466945
 01/06  01:00:00,57.0318072148,1.66010559046,0.0,0.0,15.863942322,29.242365,4.66992834672,1.44424834672,3.20568,0.02
 01/06  02:00:00,56.6981931232,1.32808447237,0.0,0.0,15.863942322,29.242365,8.13283896334,2.04214555736,3.20568,2.88501340598
 01/06  03:00:00,58.1661214996,2.79602147376,0.0,0.0,15.863942322,29.242365,33.5927714725,27.5021149746,3.20568,2.88497649787
 01/06  04:00:00,57.9739634808,2.60518024815,0.0,0.0,15.863942322,29.242365,34.3456930678,31.1200130678,3.20568,0.02
 01/06  05:00:00,59.9888056499,3.54383836112,0.0,0.0,15.863942322,29.242365,43.0231641376,36.93267738,3.20568,2.88480675765
 01/06  06:00:00,60.1555619723,3.88627863671,0.0,0.0,15.863942322,29.242365,61.1798378421,55.0891475487,3.20568,2.88501029343
 01/06  07:00:00,66.577884344,7.39079536451,0.000717768669365,0.0,15.863942322,29.818365,689.182531839,685.956851839,3.20568,0.02
 01/06  08:00:00,130.123894638,7.39079536451,0.000369334066447,0.0,80.527626,29.818365,493.814664228,484.849860971,3.20568,5.75912325647
 01/06  09:00:00,169.251897086,7.39079536451,0.00319796637175,0.0,80.527626,75.0917375,405.199957765,369.573512285,24.0426,11.5838454794
 01/06  10:00:00,166.364176029,7.39079536451,0.00198692474677,0.0,80.527626,75.0917375,374.952809892,330.486282679,24.0426,20.423927213
 01/06  11:00:00,170.345672872,7.39079536451,0.00118299148299,0.0,80.527626,79.0911225,360.51813935,308.016923625,32.0568,20.4444157245
 01/06  12:00:00,171.095022455,7.39079536451,0.0,0.0,80.527626,79.0911225,331.72710937,276.23982173,32.0568,23.4304876401
 01/06  13:00:00,170.322447296,7.39079536451,0.0,0.0,80.527626,79.0911225,321.498204311,263.021211183,32.0568,26.4201931282
 01/06  14:00:00,166.32980512,7.39079536451,0.0,0.0,80.527626,75.0917375,309.48738394,264.068952173,16.0284,29.3900317669
 01/06  15:00:00,166.320531417,7.39079536451,0.0,0.0,80.527626,75.0917375,289.202044313,252.743140782,16.0284,20.4305035309
 01/06  16:00:00,164.293136961,7.39079536451,0.0,0.0,80.527626,73.092045,277.599722998,251.014839479,3.20568,23.3792035194
 01/06  17:00:00,164.210430452,7.39079536451,0.0,0.0,80.527626,73.092045,279.189902471,273.094674364,3.20568,2.88954810745
 01/06  18:00:00,128.124911653,7.39079536451,0.0,0.0,80.527626,29.818365,320.235973713,314.141122568,3.20568,2.88917114453
 01/06  19:00:00,129.564238524,7.39079536451,0.0,0.0,80.527626,29.818365,336.411731207,327.431639106,3.20568,5.77441210151
 01/06  20:00:00,129.567481573,7.39079536451,0.0,0.0,80.527626,29.818365,336.830770636,324.955337514,3.20568,8.66975312234
 01/06  21:00:00,129.565409639,7.39079536451,0.0,0.0,80.527626,29.818365,326.155632272,314.289352186,3.20568,8.66060008663
 01/06  22:00:00,55.2951109166,0.0,0.0,0.0,15.863942322,29.242365,11.8667402049,0.0,3.20568,8.66106020487
 01/06  23:00:00,55.3433009991,0.0,0.0,0.0,15.863942322,29.242365,6.09708476202,0.0,3.20568,2.89140476202
 01/06  24:00:00,56.1402224825,0.0,0.0,0.0,15.863942322,29.242365,6.09419156894,0.0,3.20568,2.88851156894
 01/07  01:00:00,55.3740604542,0.0,0.0,0.0,15.863942322,29.242365,6.08878096187,0.0,3.20568,2.88310096187
 01/07  02:00:00,55.3716640698,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/07  03:00:00,56.3670623931,0.996063354275,0.0,0.0,15.863942322,29.242365,6.83044655344,0.741595517146,3.20568,2.88317103629
 01/07  04:00:00,57.0310585361,1.66010559046,0.0,0.0,15.863942322,29.242365,4.98490119536,1.75922119536,3.20568,0.02
 01/07  05:00:00,56.9093460611,1.32808447237,0.0,0.0,15.863942322,29.242365,8.40853040443,2.31977968485,3.20568,2.88307071957
 01/07  06:00:00,57.6937414199,2.11508333662,0.0,0.0,15.863942322,29.242365,9.86812846603,6.64244846603,3.20568,0.02
 01/07  07:00:00,59.1419493017,3.54904793987,0.0,0.0,15.863942322,29.242365,46.7086748014,43.4829948014,3.20568,0.02
 01/07  08:00:00,58.6592054114,3.13077803992,0.0,0.0,15.863942322,29.242365,35.9028278009,29.8139633517,3.20568,2.88318444923
 01/07  09:00:00,52.9019673154,3.09807280649,0.0,0.0,15.863942322,29.242365,41.8236388409,38.5979588409,3.20568,0.02
 01/07  10:00:00,50.5480596742,3.5817531733,0.0,0.0,15.863942322,29.242365,51.0002517176,44.909616192,3.20568,2.88495552565
 01/07  11:00:00,49.847908081,2.90849874559,0.0,0.0,15.863942322,29.242365,45.9299805519,39.839312572,3.20568,2.88498797994
 01/07  12:00:00,50.7783004547,3.11547136067,0.0,0.0,15.863942322,29.242365,43.291082451,40.065402451,3.20568,0.02
 01/07  13:00:00,49.4721627405,2.56726543597,0.0,0.0,15.863942322,29.242365,43.0348222608,36.944122602,3.20568,2.88501965886
 01/07  14:00:00,49.8429495646,2.89928655406,0.0,0.0,15.863942322,29.242365,42.5526460824,39.3269660824,3.20568,0.02
 01/07  15:00:00,49.1040717012,2.15420511477,0.0,0.0,15.863942322,29.242365,34.0576248086,27.9687410434,3.20568,2.88320376515
 01/07  16:00:00,50.2529060781,3.30371121731,0.0,0.0,15.863942322,29.242365,48.5448357811,45.3191557811,3.20568,0.02
 01/07  17:00:00,49.8198270483,2.97169009922,0.0,0.0,15.863942322,29.242365,51.1314774245,45.0427510928,3.20568,2.88304633162
 01/07  18:00:00,57.9418359775,3.93162214086,0.0,0.0,15.863942322,29.242365,71.0754011117,67.8497211117,3.20568,0.02
 01/07  19:00:00,58.8122206295,3.38043259145,0.0,0.0,15.863942322,29.242365,67.4004925085,61.3116387031,3.20568,2.88317380541
 01/07  20:00:00,60.1483922269,4.48370344006,0.0,0.0,15.863942322,29.242365,94.7708636229,91.5451836229,3.20568,0.02
 01/07  21:00:00,59.22412732,3.58696275205,0.0,0.0,15.863942322,29.242365,82.7182076386,76.6293395931,3.20568,2.88318804545
 01/07  22:00:00,60.7268452561,5.14594477987,0.0,0.0,15.863942322,29.242365,135.100780751,131.875100751,3.20568,0.02
 01/07  23:00:00,59.6981726487,4.29335351451,0.0,0.0,15.863942322,29.242365,110.830658931,107.604978931,3.20568,0.02
 01/07  24:00:00,61.6495673601,5.45499073844,0.0,0.0,15.863942322,29.242365,156.461497247,150.372604038,3.20568,2.88321320974
 01/08  01:00:00,59.6595239637,4.24920409185,0.0,0.0,15.863942322,29.242365,113.573334919,110.347654919,3.20568,0.02
 01/08  02:00:00,60.9621551948,5.4991401611,0.0,0.0,15.863942322,29.242365,158.735898351,152.647594494,3.20568,2.88262385649
 01/08  03:00:00,59.7515657433,4.33750293716,0.0,0.0,15.863942322,29.242365,113.769665802,110.543985802,3.20568,0.02
 01/08  04:00:00,61.01343548,5.54328958375,0.0,0.0,15.863942322,29.242365,159.025602365,152.936733281,3.20568,2.88318908454
 01/08  05:00:00,60.0134755306,4.38165235982,0.0,0.0,15.863942322,29.242365,113.902404793,110.676724793,3.20568,0.02
 01/08  06:00:00,61.2240140427,5.54328958375,0.0,0.0,15.863942322,29.242365,161.645258302,155.556384778,3.20568,2.88319352418
 01/08  07:00:00,60.1074240518,4.46995120512,0.0,0.0,15.863942322,29.242365,115.004952539,111.779272539,3.20568,0.02
 01/08  08:00:00,61.0859340726,5.4991401611,0.0,0.0,15.863942322,29.242365,131.53219664,128.30651664,3.20568,0.02
 01/08  09:00:00,54.06751642,4.24920409185,0.0,0.0,15.863942322,29.242365,97.4279745146,91.3372828432,3.20568,2.88501167132
 01/08  10:00:00,52.3644179739,5.36669189314,0.0,0.0,15.863942322,29.242365,123.023264043,116.932572138,3.20568,2.88501190448
 01/08  11:00:00,50.9729373223,4.02845697859,0.0,0.0,15.863942322,29.242365,85.560636557,82.334956557,3.20568,0.02
 01/08  12:00:00,52.6032852912,4.9251976666,0.0,0.0,15.863942322,29.242365,107.33608993,101.245415749,3.20568,2.88499418122
 01/08  13:00:00,50.495993699,3.58696275205,0.0,0.0,15.863942322,29.242365,81.2437202607,75.1530133626,3.20568,2.88502689803
 01/08  14:00:00,51.4010786043,4.44578862788,0.0,0.0,15.863942322,29.242365,97.2310002536,91.1405206315,3.20568,2.88479962214
 01/08  15:00:00,50.2795011082,3.32987950854,0.0,0.0,15.863942322,29.242365,67.1641684365,63.9384884365,3.20568,0.02
 01/08  16:00:00,51.2296148425,4.27933219394,0.0,0.0,15.863942322,29.242365,89.0527410254,85.8270610254,3.20568,0.02
 01/08  17:00:00,50.3927311422,3.54904793987,0.0,0.0,15.863942322,29.242365,78.9915299299,72.9030572479,3.20568,2.88279268199
 01/08  18:00:00,57.7281765955,5.14594477987,0.0,0.0,15.863942322,29.242365,104.098625088,100.872945088,3.20568,0.02
 01/08  19:00:00,59.7801537342,4.35221941138,0.0,0.0,15.863942322,29.242365,89.5195858342,83.4306955968,3.20568,2.88321023746
 01/08  20:00:00,61.0348433397,5.36669189314,0.0,0.0,15.863942322,29.242365,118.397634292,115.171954292,3.20568,0.02
 01/08  21:00:00,59.9765556987,4.33750293716,0.0,0.0,15.863942322,29.242365,101.698770704,95.6099203903,3.20568,2.88317031335
 01/08  22:00:00,61.0591091888,5.45499073844,0.0,0.0,15.863942322,29.242365,169.012406468,165.786726468,3.20568,0.02
 01/08  23:00:00,59.8898059645,4.46995120512,0.0,0.0,15.863942322,29.242365,131.08818237,127.86250237,3.20568,0.02
 01/08  24:00:00,62.1176247604,5.90179542828,0.0,0.0,15.863942322,29.242365,186.543657778,180.45535798,3.20568,2.88261979742
 01/09  01:00:00,59.8639016273,4.46995120512,0.0,0.0,15.863942322,29.242365,128.8928421,122.802126702,3.20568,2.8850353982
 01/09  02:00:00,61.3108876963,5.83892414391,0.0,0.0,15.863942322,29.242365,177.613024787,174.387344787,3.20568,0.02
 01/09  03:00:00,60.1636570011,4.76716091308,0.0,0.0,15.863942322,29.242365,130.238800781,124.148099496,3.20568,2.88502128501
 01/09  04:00:00,61.3918310825,5.93037328482,0.0,0.0,15.863942322,29.242365,179.590635256,173.499948188,3.20568,2.88500706828
 01/09  05:00:00,60.3619138939,4.76716091308,0.0,0.0,15.863942322,29.242365,127.089449107,123.863769107,3.20568,0.02
 01/09  06:00:00,61.5591382073,5.90179542828,0.0,0.0,15.863942322,29.242365,181.514490103,175.423924318,3.20568,2.88488578478
 01/09  07:00:00,66.3463436253,7.39079536451,0.0,0.0,15.863942322,29.818365,829.77107824,823.680474453,3.20568,2.88492378736
 01/09  08:00:00,130.906508481,7.39079536451,0.0,0.0,80.527626,29.818365,641.05811624,634.963258519,3.20568,2.88917772048
 01/09  09:00:00,169.437338536,7.39079536451,0.0,0.0,80.527626,75.0917375,522.58029832,486.952892246,24.0426,11.5848060745
 01/09  10:00:00,166.504741787,7.39079536451,0.0,0.0,80.527626,75.0917375,503.57705235,459.106795468,24.0426,20.427656882
 01/09  11:00:00,170.47043291,7.39079536451,0.0,0.0,80.527626,79.0911225,487.830009019,435.325750139,32.0568,20.4474588802
 01/09  12:00:00,171.202498947,7.39079536451,0.0,0.0,80.527626,79.0911225,457.360341475,398.942980692,32.0568,26.3605607833
 01/09  13:00:00,170.387376336,7.39079536451,0.0,0.0,80.527626,79.0911225,438.708193766,380.230019597,32.0568,26.421374169
 01/09  14:00:00,166.380282312,7.39079536451,0.0,0.0,80.527626,75.0917375,422.237547741,379.751736741,16.0284,26.4574109997
 01/09  15:00:00,166.369855276,7.39079536451,0.0,0.0,80.527626,75.0917375,413.703433801,374.322912452,16.0284,23.3521213493
 01/09  16:00:00,164.343313467,7.39079536451,0.0,0.0,80.527626,73.092045,399.104622066,375.440258959,3.20568,20.4586831065
 01/09  17:00:00,164.293640465,7.39079536451,0.0,0.0,80.527626,73.092045,417.06053787,410.965432441,3.20568,2.88942542868
 01/09  18:00:00,126.812684394,7.39079536451,0.0,0.0,80.527626,29.818365,466.002597309,457.038199742,3.20568,5.75871756748
 01/09  19:00:00,129.689655828,7.39079536451,0.0,0.0,80.527626,29.818365,480.114277016,471.133321196,3.20568,5.7752758196
 01/09  20:00:00,129.916662162,7.39079536451,0.0,0.0,80.527626,29.818365,488.788899736,476.916076742,3.20568,8.66714299412
 01/09  21:00:00,129.91326008,7.39079536451,0.0,0.0,80.527626,29.818365,493.363927516,481.497057535,3.20568,8.661189981
 01/09  22:00:00,55.404666836,0.0,0.0,0.0,15.863942322,29.242365,8.98700507335,0.0,3.20568,5.78132507335
 01/09  23:00:00,56.3070988923,0.996063354275,0.0,0.0,15.863942322,29.242365,10.2815308737,1.31352233673,3.20568,5.76232853699
 01/09  24:00:00,57.7922071799,1.66010559046,0.0,0.0,15.863942322,29.242365,10.8052177824,4.71084527864,3.20568,2.88869250373
 01/10  01:00:00,58.7691997041,3.38752072774,0.0,0.0,15.863942322,29.242365,47.7036578577,41.6130072584,3.20568,2.88497059928
 01/10  02:00:00,59.6468687537,4.2494321271,0.0,0.0,15.863942322,29.242365,71.3084730483,68.0827930483,3.20568,0.02
 01/10  03:00:00,59.135610629,3.73862200076,0.0,0.0,15.863942322,29.242365,73.7288106033,67.6381176518,3.20568,2.88501295142
 01/10  04:00:00,59.7509351146,4.33204419134,0.0,0.0,15.863942322,29.242365,101.006521038,94.915786703,3.20568,2.88505433467
 01/10  05:00:00,60.217161715,3.73862200076,0.0,0.0,15.863942322,29.242365,93.377214405,90.151534405,3.20568,0.02
 01/10  06:00:00,60.6662426175,4.33204419134,0.0,0.0,15.863942322,29.242365,128.304000577,122.213277386,3.20568,2.88504319081
 01/10  07:00:00,66.6986363989,7.39079536451,0.0,0.0,15.863942322,29.818365,847.754157806,841.663472852,3.20568,2.8850049536
 01/10  08:00:00,130.691887684,7.39079536451,0.0,0.0,80.527626,29.818365,617.225640227,611.130560705,3.20568,2.88939952211
 01/10  09:00:00,169.351299605,7.39079536451,0.0,0.0,80.527626,75.0917375,490.990742216,455.362254117,24.0426,11.5858880985
 01/10  10:00:00,166.449871017,7.39079536451,0.00164515538112,0.0,80.527626,75.0917375,456.516736216,412.046933361,24.0426,20.4272028551
 01/10  11:00:00,170.383716661,7.39079536451,0.0023319022529,0.0,80.527626,79.0911225,420.309159375,367.805276317,32.0568,20.4470830578
 01/10  12:00:00,171.106607409,7.39079536451,0.0,0.0,80.527626,79.0911225,368.565256134,310.144300216,32.0568,26.364155918
 01/10  13:00:00,170.315886569,7.39079536451,0.0,0.0,80.527626,79.0911225,327.780362103,269.298958941,32.0568,26.4246031623
 01/10  14:00:00,166.319963857,7.39079536451,0.0,0.0,80.527626,75.0917375,298.848101108,253.42666946,16.0284,29.393031648
 01/10  15:00:00,166.314111151,7.39079536451,0.0,0.0,80.527626,75.0917375,273.606170208,237.144876255,16.0284,20.4328939527
 01/10  16:00:00,164.289623847,7.39079536451,0.0,0.0,80.527626,73.092045,253.644597467,229.97972451,3.20568,20.4591929578
 01/10  17:00:00,164.185603586,7.39079536451,0.0,0.0,80.527626,73.092045,235.40525387,226.440564099,3.20568,5.75900977121
 01/10  18:00:00,126.545205406,7.39079536451,0.0,0.0,80.527626,29.818365,245.861964256,239.766674899,3.20568,2.88960935706
 01/10  19:00:00,129.055052094,7.39079536451,0.0,0.0,80.527626,29.818365,235.894213934,226.913252872,3.20568,5.77528106168
 01/10  20:00:00,128.864424989,7.39079536451,0.0,0.0,80.527626,29.818365,228.028004452,216.153773739,3.20568,8.66855071346
 01/10  21:00:00,128.749318324,7.39079536451,0.0,0.0,80.527626,29.818365,216.164282328,204.298052146,3.20568,8.66055018249
 01/10  22:00:00,55.3607380529,0.0,0.0,0.0,15.863942322,29.242365,11.8663204574,0.0,3.20568,8.66064045738
 01/10  23:00:00,55.4138767341,0.0,0.0,0.0,15.863942322,29.242365,6.09673336481,0.0,3.20568,2.89105336481
 01/10  24:00:00,56.1902221051,0.0,0.0,0.0,15.863942322,29.242365,6.09428258099,0.0,3.20568,2.88860258099
 01/11  01:00:00,55.4631226605,0.0,0.0,0.0,15.863942322,29.242365,6.09059283103,0.0,3.20568,2.88491283103
 01/11  02:00:00,55.4668206756,0.0,0.0,0.0,15.863942322,29.242365,6.0906375821,0.0,3.20568,2.8849575821
 01/11  03:00:00,55.4670267218,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/11  04:00:00,55.4677139676,0.0,0.0,0.0,15.863942322,29.242365,6.09068214658,0.0,3.20568,2.88500214658
 01/11  05:00:00,55.684199972,0.0,0.0,0.0,15.863942322,29.242365,6.09072658132,0.0,3.20568,2.88504658132
 01/11  06:00:00,55.6731833289,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/11  07:00:00,64.053419945,7.39079536451,0.00599009526474,0.0,15.863942322,29.818365,219.082258536,212.9916177,3.20568,2.88496083591
 01/11  08:00:00,128.614040399,7.39079536451,0.00157415199287,0.0,80.527626,29.818365,155.337489327,149.242408706,3.20568,2.889400621
 01/11  09:00:00,168.120263309,7.39079536451,0.00711011146328,0.0,80.527626,75.0917375,146.690157303,111.062427064,24.0426,11.5851302392
 01/11  10:00:00,165.293037624,7.39079536451,0.00402207170603,0.0,80.527626,75.0917375,162.985114576,118.513909424,24.0426,20.4286051518
 01/11  11:00:00,169.363744652,7.39079536451,0.00217574891102,0.0,80.527626,79.0911225,215.28484479,159.861171441,32.0568,23.3668733485
 01/11  12:00:00,170.323688154,7.39079536451,0.0,0.0,80.527626,79.0911225,261.424556476,205.934259465,32.0568,23.4334970111
 01/11  13:00:00,170.149761606,7.39079536451,0.0,0.0,80.527626,79.0911225,283.39591285,224.918265019,32.0568,26.4208478309
 01/11  14:00:00,166.327117678,7.39079536451,0.0,0.0,80.527626,75.0917375,260.098066046,214.673372021,16.0284,29.3962940252
 01/11  15:00:00,166.319616264,7.39079536451,0.0,0.0,80.527626,75.0917375,259.922530288,223.458766666,16.0284,20.4353636219
 01/11  16:00:00,164.291617531,7.39079536451,0.0,0.0,80.527626,73.092045,265.74959307,239.16107529,3.20568,23.3828377795
 01/11  17:00:00,164.189964958,7.39079536451,0.0,0.0,80.527626,73.092045,267.012486882,260.917983107,3.20568,2.8888237751
 01/11  18:00:00,126.68003114,7.39079536451,0.0,0.0,80.527626,29.818365,327.60732974,321.512341449,3.20568,2.88930829052
 01/11  19:00:00,129.562276843,7.39079536451,0.0,0.0,80.527626,29.818365,372.985316505,361.127666875,3.20568,8.65196963027
 01/11  20:00:00,129.797174833,7.39079536451,0.0,0.0,80.527626,29.818365,397.958462139,386.085551528,3.20568,8.66723061135
 01/11  21:00:00,129.800684272,7.39079536451,0.0,0.0,80.527626,29.818365,412.572189692,403.585644365,3.20568,5.78086532669
 01/11  22:00:00,55.425266105,0.0,0.0,0.0,15.863942322,29.242365,11.8672846688,0.0,3.20568,8.66160466882
 01/11  23:00:00,55.3275049405,0.0,0.0,0.0,15.863942322,29.242365,6.09688076408,0.0,3.20568,2.89120076408
 01/11  24:00:00,57.7987115183,1.66010559046,0.0,0.0,15.863942322,29.242365,11.0045707693,2.04187952534,3.20568,5.75701124396
 01/12  01:00:00,56.7013746419,1.32808447237,0.0,0.0,15.863942322,29.242365,5.76391327254,2.53823327254,3.20568,0.02
 01/12  02:00:00,58.6617686342,3.27165223598,0.0,0.0,15.863942322,29.242365,42.7708120238,36.6802361791,3.20568,2.88489584469
 01/12  03:00:00,58.5338527828,3.1435705811,0.0,0.0,15.863942322,29.242365,48.6565821888,42.5658513193,3.20568,2.8850508695
 01/12  04:00:00,59.8954707086,4.48370344006,0.0,0.0,15.863942322,29.242365,77.7915316239,74.5658516239,3.20568,0.02
 01/12  05:00:00,59.2013289087,3.58696275205,0.0,0.0,15.863942322,29.242365,72.6506827328,66.5599568513,3.20568,2.88504588147
 01/12  06:00:00,60.1073081682,4.48370344006,0.0,0.0,15.863942322,29.242365,98.8879791819,92.797260448,3.20568,2.88503873395
 01/12  07:00:00,66.3283798129,7.39079536451,0.0,0.0,15.863942322,29.818365,796.021672794,792.795992794,3.20568,0.02
 01/12  08:00:00,130.455406538,7.39079536451,0.0,0.0,80.527626,29.818365,579.857626924,570.892994296,3.20568,5.75895262858
 01/12  09:00:00,169.325260146,7.39079536451,0.0,0.0,80.527626,75.0917375,480.189875136,444.563335913,24.0426,11.5839392233
 01/12  10:00:00,166.431819738,7.39079536451,0.00148429913519,0.0,80.527626,75.0917375,453.975975469,409.504641121,24.0426,20.4287343477
 01/12  11:00:00,170.376808562,7.39079536451,0.000918719845421,0.0,80.527626,79.0911225,432.973952677,380.468743746,32.0568,20.4484089314
 01/12  12:00:00,171.125510648,7.39079536451,0.0,0.0,80.527626,79.0911225,402.198451282,346.704529652,32.0568,23.4371216302
 01/12  13:00:00,170.34510621,7.39079536451,0.0,0.0,80.527626,79.0911225,390.801013472,329.387882943,32.0568,29.3563305299
 01/12  14:00:00,166.351645546,7.39079536451,0.0,0.0,80.527626,75.0917375,372.997298184,330.508275999,16.0284,26.4606221847
 01/12  15:00:00,166.337619772,7.39079536451,0.0,0.0,80.527626,75.0917375,354.622447817,318.158467184,16.0284,20.4355806322
 01/12  16:00:00,164.30718532,7.39079536451,0.0,0.0,80.527626,73.092045,337.826526067,311.238666475,3.20568,23.3821795923
 01/12  17:00:00,164.241552991,7.39079536451,0.0,0.0,80.527626,73.092045,346.930327869,340.835198678,3.20568,2.88944919046
 01/12  18:00:00,126.735265005,7.39079536451,0.0,0.0,80.527626,29.818365,392.589857849,383.625382592,3.20568,5.75879525692
 01/12  19:00:00,129.604788158,7.39079536451,0.0,0.0,80.527626,29.818365,405.758306707,396.777648279,3.20568,5.77497842846
 01/12  20:00:00,129.825223114,7.39079536451,0.0,0.0,80.527626,29.818365,410.502986858,398.626900924,3.20568,8.67040593418
 01/12  21:00:00,129.814874511,7.39079536451,0.0,0.0,80.527626,29.818365,409.685348885,397.818721169,3.20568,8.66094771559
 01/12  22:00:00,55.42202604,0.0,0.0,0.0,15.863942322,29.242365,8.98689882623,0.0,3.20568,5.78121882623
 01/12  23:00:00,55.3226300256,0.0,0.0,0.0,15.863942322,29.242365,8.96785830247,0.0,3.20568,5.76217830247
 01/12  24:00:00,56.7906961698,0.664042236183,0.0,0.0,15.863942322,29.242365,6.70112434795,0.606941230475,3.20568,2.88850311747
 01/13  01:00:00,56.6916106316,1.32808447237,0.0,0.0,15.863942322,29.242365,7.43659953609,1.34602974407,3.20568,2.88488979201
 01/13  02:00:00,57.0272202123,1.66010559046,0.0,0.0,15.863942322,29.242365,5.49919839799,2.27351839799,3.20568,0.02
 01/13  03:00:00,56.6917571518,1.32808447237,0.0,0.0,15.863942322,29.242365,8.88602026323,2.79531009859,3.20568,2.88503016465
 01/13  04:00:00,57.2317137347,1.86231792208,0.0,0.0,15.863942322,29.242365,11.8878119343,5.79705113262,3.20568,2.88508080168
 01/13  05:00:00,59.0407781856,2.60918286093,0.0,0.0,15.863942322,29.242365,24.6681880295,21.4425080295,3.20568,0.02
 01/13  06:00:00,59.8791377479,3.60918862924,0.0,0.0,15.863942322,29.242365,42.9203247755,36.8296016398,3.20568,2.88504313565
 01/13  07:00:00,66.5524949373,7.39079536451,0.00106951568294,0.0,15.863942322,29.818365,674.790660044,668.700151205,3.20568,2.88482883852
 01/13  08:00:00,130.040174606,7.39079536451,0.00037205185453,0.0,80.527626,29.818365,468.801943311,462.706877365,3.20568,2.88938594519
 01/13  09:00:00,169.219228829,7.39079536451,0.00478222065435,0.0,80.527626,75.0917375,371.397376552,335.768428033,24.0426,11.5863485183
 01/13  10:00:00,166.326629187,7.39079536451,0.00226085877813,0.0,80.527626,75.0917375,321.484670718,277.012901782,24.0426,20.429168936
 01/13  11:00:00,170.29777826,7.39079536451,0.00286318178875,0.0,80.527626,79.0911225,292.810085151,237.384557318,32.0568,23.3687278326
 01/13  12:00:00,170.75142669,7.39079536451,0.0,0.0,80.527626,79.0911225,240.066080953,184.574692388,32.0568,23.4345885654
 01/13  13:00:00,169.705409954,7.39079536451,0.0,0.0,80.527626,79.0911225,220.086064616,161.605750289,32.0568,26.4235143269
 01/13  14:00:00,165.64077522,7.39079536451,0.0,0.0,80.527626,75.0917375,217.81956883,172.394510738,16.0284,29.3966580911
 01/13  15:00:00,165.639789108,7.39079536451,0.0,0.0,80.527626,75.0917375,209.87405373,173.410454108,16.0284,20.4351996217
 01/13  16:00:00,163.61690816,7.39079536451,0.0,0.0,80.527626,73.092045,201.871395547,175.282568682,3.20568,23.3831468651
 01/13  17:00:00,163.546201127,7.39079536451,0.0,0.0,80.527626,73.092045,186.068950921,179.973680223,3.20568,2.88959069787
 01/13  18:00:00,126.074912272,7.39079536451,0.0,0.0,80.527626,29.818365,210.283063613,204.188149417,3.20568,2.88923419577
 01/13  19:00:00,129.029766432,7.39079536451,0.0,0.0,80.527626,29.818365,236.775456376,227.794983223,3.20568,5.7747931532
 01/13  20:00:00,129.05087472,7.39079536451,0.0,0.0,80.527626,29.818365,243.07117027,229.723792845,3.20568,10.1416974255
 01/13  21:00:00,129.006207206,7.39079536451,0.0,0.0,80.527626,29.818365,238.468031953,228.071434108,3.20568,7.19091784482
 01/13  22:00:00,55.331626634,0.0,0.0,0.0,15.863942322,29.242365,11.8673402853,0.0,3.20568,8.66166028527
 01/13  23:00:00,55.3770977975,0.0,0.0,0.0,15.863942322,29.242365,6.09688493317,0.0,3.20568,2.89120493317
 01/13  24:00:00,56.1626721179,0.0,0.0,0.0,15.863942322,29.242365,8.96247573039,0.0,3.20568,5.75679573039
 01/14  01:00:00,55.3986785269,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  02:00:00,55.3940116004,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  03:00:00,55.3889942596,0.0,0.0,0.0,15.863942322,29.242365,6.08886556844,0.0,3.20568,2.88318556844
 01/14  04:00:00,55.3843609232,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  05:00:00,55.5919455883,0.0,0.0,0.0,15.863942322,29.242365,6.08878454212,0.0,3.20568,2.88310454212
 01/14  06:00:00,55.5708258019,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  07:00:00,55.5814140641,0.0,0.0,0.0,15.863942322,29.242365,6.08887569963,0.0,3.20568,2.88319569963
 01/14  08:00:00,55.8287278508,0.312150147798,0.0,0.0,15.863942322,29.242365,3.43016659257,0.204486592568,3.20568,0.02
 01/14  09:00:00,49.7993069366,0.0,0.0,0.0,15.863942322,29.242365,6.0887947965,0.0,3.20568,2.8831147965
 01/14  10:00:00,46.9588587382,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  11:00:00,46.9551507185,0.0,0.0,0.0,15.863942322,29.242365,6.09060148792,0.0,3.20568,2.88492148792
 01/14  12:00:00,47.6735490727,0.0,0.0,0.0,15.863942322,29.242365,6.09065498972,0.0,3.20568,2.88497498972
 01/14  13:00:00,46.948861658,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  14:00:00,46.9923348303,0.0,0.0,0.0,15.863942322,29.242365,6.0888530083,0.0,3.20568,2.8831730083
 01/14  15:00:00,47.0102786156,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  16:00:00,47.0041646391,0.0,0.0,0.0,15.863942322,29.242365,6.0887721745,0.0,3.20568,2.8830921745
 01/14  17:00:00,46.9010787841,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  18:00:00,52.6034605926,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  19:00:00,55.4459538706,0.0,0.0,0.0,15.863942322,29.242365,6.08886347436,0.0,3.20568,2.88318347436
 01/14  20:00:00,55.6512654996,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  21:00:00,55.6336570851,0.0,0.0,0.0,15.863942322,29.242365,6.08878265111,0.0,3.20568,2.88310265111
 01/14  22:00:00,55.5153407602,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  23:00:00,55.9575118625,0.59974745954,0.0,0.0,15.863942322,29.242365,6.41571070319,0.32683675945,3.20568,2.88319394374
 01/14  24:00:00,57.4256221027,1.32808447237,0.0,0.0,15.863942322,29.242365,4.17700675892,0.951326758923,3.20568,0.02
 01/15  01:00:00,56.6817969449,1.32808447237,0.0,0.0,15.863942322,29.242365,7.37922790802,1.29031786726,3.20568,2.88323004076
 01/15  02:00:00,57.0141756263,1.66010559046,0.0,0.0,15.863942322,29.242365,5.40547744893,2.17979744893,3.20568,0.02
 01/15  03:00:00,56.679328371,1.32808447237,0.0,0.0,15.863942322,29.242365,5.46540893433,2.23972893433,3.20568,0.02
 01/15  04:00:00,57.0123193752,1.66010559046,0.0,0.0,15.863942322,29.242365,9.23322142698,3.14433324993,3.20568,2.88320817704
 01/15  05:00:00,57.7182307232,2.15420511477,0.0,0.0,15.863942322,29.242365,17.7467698101,14.5210898101,3.20568,0.02
 01/15  06:00:00,57.6260062118,2.07316591166,0.0,0.0,15.863942322,29.242365,16.3067869197,10.2178907761,3.20568,2.88321614367
 01/15  07:00:00,58.1329572489,2.56726543597,0.0,0.0,15.863942322,29.242365,24.7781519537,21.5524719537,3.20568,0.02
 01/15  08:00:00,56.8245992533,1.32808447237,0.0,0.0,15.863942322,29.242365,9.07334382924,2.98444052547,3.20568,2.88322330378
 01/15  09:00:00,49.6790510731,1.32808447237,0.0,0.0,15.863942322,29.242365,6.25389060445,3.02821060445,3.20568,0.02
 01/15  10:00:00,47.9283976711,0.996063354275,0.0,0.0,15.863942322,29.242365,8.14766629196,2.05700045998,3.20568,2.88498583198
 01/15  11:00:00,47.9177059059,0.996063354275,0.0,0.0,15.863942322,29.242365,7.89112279631,1.80053405038,3.20568,2.88490874593
 01/15  12:00:00,47.6388849582,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/15  13:00:00,46.9004884728,0.0,0.0,0.0,15.863942322,29.242365,6.09064507221,0.0,3.20568,2.88496507221
 01/15  14:00:00,46.9425218437,0.0,0.0,0.0,15.863942322,29.242365,6.09070133564,0.0,3.20568,2.88502133564
 01/15  15:00:00,46.9596787947,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/15  16:00:00,46.9520876249,0.0,0.0,0.0,15.863942322,29.242365,6.08887711985,0.0,3.20568,2.88319711985
 01/15  17:00:00,46.8558084567,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/15  18:00:00,52.5703403863,0.0,0.0,0.0,15.863942322,29.242365,6.08879873799,0.0,3.20568,2.88311873799
 01/15  19:00:00,55.4261002562,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/15  20:00:00,55.6375988096,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/15  21:00:00,55.6213602387,0.0,0.0,0.0,15.863942322,29.242365,6.08889264931,0.0,3.20568,2.88321264931
 01/15  22:00:00,57.0574030137,1.54378578918,0.0,0.0,15.863942322,29.242365,6.37614712475,3.15046712475,3.20568,0.02
 01/15  23:00:00,56.6851102689,1.32808447237,0.0,0.0,15.863942322,29.242365,9.28088396927,3.19198312994,3.20568,2.88322083932
 01/15  24:00:00,57.7581910923,1.66010559046,0.0,0.0,15.863942322,29.242365,8.28215818582,5.05647818582,3.20568,0.02
 01/16  01:00:00,56.6857648182,1.32808447237,0.0,0.0,15.863942322,29.242365,10.8265572587,4.7376477777,3.20568,2.88322948101
 01/16  02:00:00,57.0208227724,1.66010559046,0.0,0.0,15.863942322,29.242365,10.064493708,6.838813708,3.20568,0.02
 01/16  03:00:00,56.6858136553,1.32808447237,0.0,0.0,15.863942322,29.242365,12.1993961588,6.1105630426,3.20568,2.88315311622
 01/16  04:00:00,57.0213538847,1.66010559046,0.0,0.0,15.863942322,29.242365,11.8426406774,8.61696067744,3.20568,0.02
 01/16  05:00:00,57.2054683918,1.63140296981,0.0,0.0,15.863942322,29.242365,11.2109499405,7.98526994054,3.20568,0.02
 01/16  06:00:00,57.3764191246,1.81176483918,0.0,0.0,15.863942322,29.242365,16.3107637102,10.2218339601,3.20568,2.88324975006
 01/16  07:00:00,57.3105266885,1.73250913562,0.0,0.0,15.863942322,29.242365,12.4275008848,9.20182088483,3.20568,0.02
 01/16  08:00:00,56.8387471611,1.32808447237,0.0,0.0,15.863942322,29.242365,11.7257804776,5.63692726223,3.20568,2.88317321542
 01/16  09:00:00,49.6960218895,1.32808447237,0.0,0.0,15.863942322,29.242365,10.9382559946,4.84768789652,3.20568,2.88488809808
 01/16  10:00:00,47.2830793011,0.332021118092,0.0,0.0,15.863942322,29.242365,4.3186057865,1.0929257865,3.20568,0.02
 01/16  11:00:00,46.944889217,0.0,0.0,0.0,15.863942322,29.242365,6.09062721388,0.0,3.20568,2.88494721388
 01/16  12:00:00,47.6584429801,0.0,0.0,0.0,15.863942322,29.242365,6.09068625699,0.0,3.20568,2.88500625699
 01/16  13:00:00,46.9383684045,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/16  14:00:00,46.9823907494,0.0,0.0,0.0,15.863942322,29.242365,6.09074522731,0.0,3.20568,2.88506522731
 01/16  15:00:00,46.9986601929,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/16  16:00:00,46.9895640908,0.0,0.0,0.0,15.863942322,29.242365,6.08884027601,0.0,3.20568,2.88316027601
 01/16  17:00:00,46.8980254884,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/16  18:00:00,52.6212139355,0.0,0.0,0.0,15.863942322,29.242365,6.08876428055,0.0,3.20568,2.88308428055
 01/16  19:00:00,55.4856469119,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/16  20:00:00,55.7063710714,0.0,0.0,0.0,15.863942322,29.242365,6.08886082428,0.0,3.20568,2.88318082428
 01/16  21:00:00,55.698335816,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/16  22:00:00,55.5916495481,0.0,0.0,0.0,15.863942322,29.242365,6.08878483768,0.0,3.20568,2.88310483768
 01/16  23:00:00,55.4436366595,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/16  24:00:00,56.1486006127,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/17  01:00:00,55.4571005507,0.0,0.0,0.0,15.863942322,29.242365,6.09055918475,0.0,3.20568,2.88487918475
 01/17  02:00:00,55.4518446743,0.0,0.0,0.0,15.863942322,29.242365,6.09062128713,0.0,3.20568,2.88494128713
 01/17  03:00:00,55.4373202835,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/17  04:00:00,55.4222401048,0.0,0.0,0.0,15.863942322,29.242365,6.0906831842,0.0,3.20568,2.8850031842
 01/17  05:00:00,56.4756079148,0.0,0.0,0.0,15.863942322,29.242365,6.09074493045,0.0,3.20568,2.88506493045
 01/17  06:00:00,56.2993239396,0.0,0.0,0.0,15.863942322,29.242365,6.09054174083,0.0,3.20568,2.88486174083
 01/17  07:00:00,64.939276886,7.39079536451,0.00714730023545,0.0,15.863942322,29.818365,511.602428055,508.376748055,3.20568,0.02
 01/17  08:00:00,128.947734331,7.39079536451,0.0011876182609,0.0,80.527626,29.818365,305.661873259,299.566668241,3.20568,2.88952501791
 01/17  09:00:00,166.961522974,7.39079536451,0.00537473087777,0.0,80.527626,75.0917375,258.15985958,219.64013228,24.0426,14.4771273001
 01/17  10:00:00,165.568005441,7.39079536451,0.00310935757674,0.0,80.527626,75.0917375,240.204071755,195.72986192,24.0426,20.4316098346
 01/17  11:00:00,169.592122722,7.39079536451,0.00184639628802,0.0,80.527626,79.0911225,238.387910789,185.879582576,32.0568,20.4515282129
 01/17  12:00:00,170.360278727,7.39079536451,0.0,0.0,80.527626,79.0911225,223.194991243,164.771473724,32.0568,26.3667175191
 01/17  13:00:00,169.643859943,7.39079536451,0.0,0.0,80.527626,79.0911225,221.39698774,162.913501302,32.0568,26.4266864376
 01/17  14:00:00,165.673579308,7.39079536451,0.0,0.0,80.527626,75.0917375,219.294763,173.86470808,16.0284,29.4016549195
 01/17  15:00:00,165.670636098,7.39079536451,0.0,0.0,80.527626,75.0917375,207.287465718,170.823437673,16.0284,20.435628045
 01/17  16:00:00,163.645486719,7.39079536451,0.0,0.0,80.527626,73.092045,196.798139978,173.129099409,3.20568,20.4633605689
 01/17  17:00:00,163.532027469,7.39079536451,0.0,0.0,80.527626,73.092045,180.986307697,172.021245716,3.20568,5.75938198133
