Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/03  05:00:00,59.7449563614,3.30121174715,0.0,0.0,15.863942322,29.242365,49.5268478228,43.4360317007,3.20568,2.88513612207
 02/03  06:00:00,60.7730370871,4.48370344006,0.0,0.0,15.863942322,29.242365,74.8620572304,68.7712018092,3.20568,2.88517542122
 02/03  07:00:00,66.6288502608,7.39079536451,0.0,0.0,15.863942322,29.818365,742.330280145,739.104600145,3.20568,0.02
 02/03  08:00:00,130.255553974,7.39079536451,0.0,0.0,80.527626,29.818365,541.574862564,532.609979535,3.20568,5.7592030296
 02/03  09:00:00,166.434005018,7.39079536451,0.00127367582904,0.0,80.527626,75.0917375,449.450192377,413.820216756,24.0426,11.5873756216
 02/03  10:00:00,166.393065196,7.39079536451,0.00163473396815,0.0,80.527626,75.0917375,420.845550978,376.366011213,24.0426,20.4369397649
 02/03  11:00:00,170.361530764,7.39079536451,0.00228907863248,0.0,80.527626,79.0911225,404.10112606,348.665139492,32.0568,23.3791865682
 02/03  12:00:00,171.09420758,7.39079536451,0.0,0.0,80.527626,79.0911225,350.748041634,295.244777652,32.0568,23.4464639816
 02/03  13:00:00,170.310054821,7.39079536451,0.0,0.0,80.527626,79.0911225,320.40312048,258.970100853,32.0568,29.3762196269
 02/03  14:00:00,166.318503272,7.39079536451,0.0,0.0,80.527626,75.0917375,293.387117473,250.884922315,16.0284,26.4737951572
 02/03  15:00:00,166.3122037,7.39079536451,0.0,0.0,80.527626,75.0917375,279.892320617,240.500946922,16.0284,23.362973695
 02/03  16:00:00,164.286825162,7.39079536451,0.0,0.0,80.527626,73.092045,264.755796695,238.156182679,3.20568,23.3939340152
 02/03  17:00:00,164.188193163,7.39079536451,0.0,0.0,80.527626,73.092045,253.598132808,247.502745254,3.20568,2.88970755411
 02/03  18:00:00,122.380330546,7.39079536451,0.0,0.0,80.527626,29.818365,291.466699006,285.371630083,3.20568,2.88938892328
 02/03  19:00:00,129.536011121,7.39079536451,0.0,0.0,80.527626,29.818365,313.107308613,301.248530891,3.20568,8.65309772163
 02/03  20:00:00,129.543290954,7.39079536451,0.0,0.0,80.527626,29.818365,318.661492155,306.786610741,3.20568,8.66920141442
 02/03  21:00:00,129.550357042,7.39079536451,0.0,0.0,80.527626,29.818365,320.460293996,311.473321224,3.20568,5.78129277183
 02/03  22:00:00,55.2896429336,0.0,0.0,0.0,15.863942322,29.242365,11.8684207334,0.0,3.20568,8.6627407334
 02/03  23:00:00,55.3393188288,0.0,0.0,0.0,15.863942322,29.242365,8.96846524211,0.0,3.20568,5.76278524211
 02/03  24:00:00,56.1373083297,0.0,0.0,0.0,15.863942322,29.242365,6.09436101436,0.0,3.20568,2.88868101436
 02/04  01:00:00,55.3692013837,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/04  02:00:00,56.7032405896,1.32808447237,0.0,0.0,15.863942322,29.242365,7.15376991603,1.06489294655,3.20568,2.88319696948
 02/04  03:00:00,57.0317385669,1.66010559046,0.0,0.0,15.863942322,29.242365,4.8902170458,1.6645370458,3.20568,0.02
 02/04  04:00:00,56.6956730785,1.32808447237,0.0,0.0,15.863942322,29.242365,8.29943352231,2.21048522973,3.20568,2.88326829258
 02/04  05:00:00,57.3979834879,1.81176483918,0.0,0.0,15.863942322,29.242365,8.04206165279,4.81638165279,3.20568,0.02
 02/04  06:00:00,58.5436526255,2.96737227025,0.0,0.0,15.863942322,29.242365,31.3173155752,28.0916355752,3.20568,0.02
 02/04  07:00:00,59.1033124627,3.50592354894,0.0,0.0,15.863942322,29.242365,44.3456683554,38.256708221,3.20568,2.88328013435
 02/04  08:00:00,58.743483239,3.22445551375,0.0,0.0,15.863942322,29.242365,39.2992399568,36.0735599568,3.20568,0.02
 02/04  09:00:00,49.1622354083,2.21618950243,0.0,0.0,15.863942322,29.242365,19.5708767751,13.4819619713,3.20568,2.8832348038
 02/04  10:00:00,48.2774150195,1.32808447237,0.0,0.0,15.863942322,29.242365,13.0662826694,6.97549952554,3.20568,2.88510314386
 02/04  11:00:00,48.6015045208,1.66010559046,0.0,0.0,15.863942322,29.242365,9.31503558947,6.08935558947,3.20568,0.02
 02/04  12:00:00,48.9837217662,1.32808447237,0.0,0.0,15.863942322,29.242365,9.76167149791,3.67088561945,3.20568,2.88510587846
 02/04  13:00:00,48.2366848317,1.32808447237,0.0,0.0,15.863942322,29.242365,8.40293662801,2.3121897357,3.20568,2.88506689231
 02/04  14:00:00,47.7309289213,0.787963255743,0.0,0.0,15.863942322,29.242365,4.22749470257,1.00181470257,3.20568,0.02
 02/04  15:00:00,47.1822737171,0.227971068826,0.0,0.0,15.863942322,29.242365,6.3492931966,0.260422549931,3.20568,2.88319064667
 02/04  16:00:00,46.942604928,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/04  17:00:00,46.8448898198,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/04  18:00:00,49.5529156996,1.27605944773,0.0,0.0,15.863942322,29.242365,8.53510344891,2.44619058656,3.20568,2.88323286235
 02/04  19:00:00,57.0840705672,1.66010559046,0.0,0.0,15.863942322,29.242365,8.01903875879,4.79335875879,3.20568,0.02
 02/04  20:00:00,56.9644183813,1.32808447237,0.0,0.0,15.863942322,29.242365,11.7420708043,5.65311673112,3.20568,2.88327407319
 02/04  21:00:00,57.2853933706,1.66010559046,0.0,0.0,15.863942322,29.242365,12.7346265057,9.50894650574,3.20568,0.02
 02/04  22:00:00,59.1911464525,3.66248667999,0.0,0.0,15.863942322,29.242365,66.301364015,60.2123968265,3.20568,2.88328718849
 02/04  23:00:00,59.2532354961,3.86843078723,0.0,0.0,15.863942322,29.242365,70.6571614024,67.4314814024,3.20568,0.02
 02/04  24:00:00,60.2859234622,4.15168232196,0.0,0.0,15.863942322,29.242365,93.2959753865,87.2070071711,3.20568,2.88328821539
 02/05  01:00:00,59.3165292231,3.91898387014,0.0,0.0,15.863942322,29.242365,89.5741248051,86.3484448051,3.20568,0.02
 02/05  02:00:00,59.5575228665,4.15168232196,0.0,0.0,15.863942322,29.242365,112.055556515,105.966598165,3.20568,2.88327834964
 02/05  03:00:00,59.4008944699,3.99256624123,0.0,0.0,15.863942322,29.242365,105.45036164,102.22468164,3.20568,0.02
 02/05  04:00:00,60.365308714,4.94637192974,0.0,0.0,15.863942322,29.242365,124.76650958,121.54082958,3.20568,0.02
 02/05  05:00:00,60.2657416593,4.6253746326,0.0,0.0,15.863942322,29.242365,124.497258996,118.408310718,3.20568,2.8832682776
 02/05  06:00:00,60.6867855017,5.03467077504,0.0,0.0,15.863942322,29.242365,149.722773715,146.497093715,3.20568,0.02
 02/05  07:00:00,60.4216454044,4.75782290056,0.0,0.0,15.863942322,29.242365,139.591339945,133.502366682,3.20568,2.88329326248
 02/05  08:00:00,60.6848929685,5.12296962035,0.0,0.0,15.863942322,29.242365,124.490501315,121.264821315,3.20568,0.02
 02/05  09:00:00,51.6998324595,4.71367347791,0.0,0.0,15.863942322,29.242365,118.673284313,112.582423764,3.20568,2.88518054908
 02/05  10:00:00,51.8544746698,4.85807308443,0.0,0.0,15.863942322,29.242365,129.163962491,123.073114494,3.20568,2.88516799764
 02/05  11:00:00,51.4820828257,4.50764283886,0.0,0.0,15.863942322,29.242365,110.373403706,107.147723706,3.20568,0.02
 02/05  12:00:00,52.2804469668,4.5931765485,0.0,0.0,15.863942322,29.242365,119.986451133,113.895615678,3.20568,2.88515545466
 02/05  13:00:00,50.8494282468,3.91898387014,0.0,0.0,15.863942322,29.242365,100.544016259,94.4532478467,3.20568,2.88508841206
 02/05  14:00:00,51.1113072431,4.15168232196,0.0,0.0,15.863942322,29.242365,103.025959431,99.8002794312,3.20568,0.02
 02/05  15:00:00,50.835655856,3.86843078723,0.0,0.0,15.863942322,29.242365,92.0033167623,85.914370593,3.20568,2.88326616926
 02/05  16:00:00,51.1073534338,4.15168232196,0.0,0.0,15.863942322,29.242365,100.9161069,97.6904268999,3.20568,0.02
 02/05  17:00:00,51.0024691383,4.13973098341,0.0,0.0,15.863942322,29.242365,98.893974872,92.8050007056,3.20568,2.88329416641
 02/05  18:00:00,53.289587607,4.99052135239,0.0,0.0,15.863942322,29.242365,114.360053893,111.134373893,3.20568,0.02
 02/05  19:00:00,60.1267110097,4.66952405525,0.0,0.0,15.863942322,29.242365,118.102082323,112.013109463,3.20568,2.88329286013
 02/05  20:00:00,60.7147172995,5.03467077504,0.0,0.0,15.863942322,29.242365,132.944876898,129.719196898,3.20568,0.02
 02/05  21:00:00,60.3842468422,4.71367347791,0.0,0.0,15.863942322,29.242365,128.084005284,121.995033576,3.20568,2.88329170838
 02/05  22:00:00,61.150526352,5.52562488754,0.0,0.0,15.863942322,29.242365,193.340191147,190.114511147,3.20568,0.02
 02/05  23:00:00,60.483227164,5.05917303202,0.0,0.0,15.863942322,29.242365,164.435149654,161.209469654,3.20568,0.02
 02/05  24:00:00,61.8189759713,5.64407673718,0.0,0.0,15.863942322,29.242365,184.72114174,178.632188668,3.20568,2.88327307112
 02/06  01:00:00,60.62365812,5.21349345731,0.0,0.0,15.863942322,29.242365,163.759372739,157.668533045,3.20568,2.88515969367
 02/06  02:00:00,61.1386328417,5.71266359286,0.0,0.0,15.863942322,29.242365,179.460107604,176.234427604,3.20568,0.02
 02/06  03:00:00,60.5137658289,5.09918203117,0.0,0.0,15.863942322,29.242365,164.821165636,158.730337677,3.20568,2.88514795907
 02/06  04:00:00,61.1972678558,5.75838816332,0.0,0.0,15.863942322,29.242365,190.401851246,184.311035033,3.20568,2.88513621258
 02/06  05:00:00,60.8099068537,5.16776888685,0.0,0.0,15.863942322,29.242365,171.129335031,167.903655031,3.20568,0.02
 02/06  06:00:00,61.4521444316,5.80411273377,0.0,0.0,15.863942322,29.242365,198.038833488,191.947975397,3.20568,2.88517809049
 02/06  07:00:00,66.3539640223,7.39079536451,0.0,0.0,15.863942322,29.818365,860.917820284,854.827137277,3.20568,2.88500300642
 02/06  08:00:00,131.082459721,7.39079536451,0.0,0.0,80.527626,29.818365,711.315836091,705.220448788,3.20568,2.88970730353
 02/06  09:00:00,166.763396596,7.39079536451,0.0,0.0,80.527626,75.0917375,602.785066316,567.154261237,24.0426,11.5882050791
 02/06  10:00:00,166.587336949,7.39079536451,0.0,0.0,80.527626,75.0917375,576.862305877,532.381081554,24.0426,20.4386243233
 02/06  11:00:00,170.52019426,7.39079536451,0.0,0.0,80.527626,79.0911225,554.259534379,498.823487463,32.0568,23.3792469164
 02/06  12:00:00,171.24789914,7.39079536451,0.0,0.0,80.527626,79.0911225,509.613720375,451.177946739,32.0568,26.3789736367
 02/06  13:00:00,170.414106068,7.39079536451,0.0,0.0,80.527626,79.0911225,479.752158396,421.255365102,32.0568,26.4399932938
 02/06  14:00:00,166.39865499,7.39079536451,0.0,0.0,80.527626,75.0917375,462.444038493,417.003462835,16.0284,29.4121756584
 02/06  15:00:00,166.378471082,7.39079536451,0.0,0.0,80.527626,75.0917375,437.030866398,400.559618084,16.0284,20.442848314
 02/06  16:00:00,164.34552947,7.39079536451,0.0,0.0,80.527626,73.092045,418.124772011,391.523300294,3.20568,23.3957917162
 02/06  17:00:00,164.288107,7.39079536451,0.0,0.0,80.527626,73.092045,425.007865767,418.912541188,3.20568,2.88964457883
 02/06  18:00:00,122.516010109,7.39079536451,0.0,0.0,80.527626,29.818365,469.294028039,460.329001725,3.20568,5.75934631459
 02/06  19:00:00,129.679125754,7.39079536451,0.0,0.0,80.527626,29.818365,479.706784683,470.725490247,3.20568,5.77561443575
 02/06  20:00:00,129.899110222,7.39079536451,0.0,0.0,80.527626,29.818365,480.141316224,468.264778601,3.20568,8.67085762341
 02/06  21:00:00,129.886276832,7.39079536451,0.0,0.0,80.527626,29.818365,474.077535257,462.208875646,3.20568,8.66297961126
 02/06  22:00:00,55.4082893567,0.0,0.0,0.0,15.863942322,29.242365,8.98773956508,0.0,3.20568,5.78205956508
 02/06  23:00:00,56.3099599958,0.996063354275,0.0,0.0,15.863942322,29.242365,10.1070638492,1.13810855887,3.20568,5.76327529034
 02/06  24:00:00,57.4540295012,1.32808447237,0.0,0.0,15.863942322,29.242365,8.55957151511,2.46513622983,3.20568,2.88875528528
 02/07  01:00:00,57.4507337648,2.07716852444,0.0,0.0,15.863942322,29.242365,13.3413783914,7.25054043182,3.20568,2.8851579596
 02/07  02:00:00,58.5397670709,3.16342307461,0.0,0.0,15.863942322,29.242365,44.6857586851,38.5954781988,3.20568,2.88460048626
 02/07  03:00:00,59.6636676716,4.27717327946,0.0,0.0,15.863942322,29.242365,59.5451794657,56.3194994657,3.20568,0.02
 02/07  04:00:00,58.8688959907,3.48369767175,0.0,0.0,15.863942322,29.242365,60.9005773149,54.809747984,3.20568,2.88514933086
 02/07  05:00:00,60.9420936991,4.48370344006,0.0,0.0,15.863942322,29.242365,79.6207439591,73.5300217356,3.20568,2.88504222347
 02/07  06:00:00,59.8721067372,3.58696275205,0.0,0.0,15.863942322,29.242365,73.4155324145,70.1898524145,3.20568,0.02
 02/07  07:00:00,66.6341760905,7.39079536451,0.0,0.0,15.863942322,29.818365,774.633578301,768.542758,3.20568,2.88514030132
 02/07  08:00:00,128.840819678,7.39079536451,0.000380862674248,0.0,80.527626,29.818365,515.947056927,509.851496016,3.20568,2.8898809118
 02/07  09:00:00,166.42632682,7.39079536451,0.00335036608553,0.0,80.527626,75.0917375,420.69379116,382.170732767,24.0426,14.4804583926
 02/07  10:00:00,166.378157169,7.39079536451,0.00207583387152,0.0,80.527626,75.0917375,383.55550019,339.077309155,24.0426,20.4355910345
 02/07  11:00:00,170.346958333,7.39079536451,0.0012612187522,0.0,80.527626,79.0911225,362.190780955,309.676162729,32.0568,20.4578182265
 02/07  12:00:00,171.087221155,7.39079536451,0.0,0.0,80.527626,79.0911225,326.637231996,268.201596064,32.0568,26.3788359318
 02/07  13:00:00,170.309117087,7.39079536451,0.0,0.0,80.527626,79.0911225,305.662064309,247.166030441,32.0568,26.4392338676
 02/07  14:00:00,166.320522921,7.39079536451,0.0,0.0,80.527626,75.0917375,291.774980165,246.334511531,16.0284,29.4120686343
 02/07  15:00:00,166.314677983,7.39079536451,0.0,0.0,80.527626,75.0917375,276.940592207,240.466902874,16.0284,20.4452893334
 02/07  16:00:00,164.28657086,7.39079536451,0.0,0.0,80.527626,73.092045,267.831621882,241.230284318,3.20568,23.3956575642
 02/07  17:00:00,164.190429366,7.39079536451,0.0,0.0,80.527626,73.092045,265.110792893,256.145639044,3.20568,5.75947384831
 02/07  18:00:00,122.389747199,7.39079536451,0.0,0.0,80.527626,29.818365,312.928090345,306.832646286,3.20568,2.88976405837
 02/07  19:00:00,129.557038465,7.39079536451,0.0,0.0,80.527626,29.818365,348.835030132,339.853143108,3.20568,5.7762070246
 02/07  20:00:00,129.575308742,7.39079536451,0.0,0.0,80.527626,29.818365,372.266373089,360.389870586,3.20568,8.67082250341
 02/07  21:00:00,129.591138636,7.39079536451,0.0,0.0,80.527626,29.818365,391.357191638,379.489440947,3.20568,8.66207069074
 02/07  22:00:00,55.2688080253,0.0,0.0,0.0,15.863942322,29.242365,11.8689197853,0.0,3.20568,8.66323978533
 02/07  23:00:00,55.3247902275,0.0,0.0,0.0,15.863942322,29.242365,6.09705199252,0.0,3.20568,2.89137199252
 02/07  24:00:00,56.7924743703,0.664042236183,0.0,0.0,15.863942322,29.242365,9.60566066082,0.642832507428,3.20568,5.75714815339
 02/08  01:00:00,56.6948333129,1.32808447237,0.0,0.0,15.863942322,29.242365,4.77440508844,1.54872508844,3.20568,0.02
 02/08  02:00:00,57.0333384214,1.66010559046,0.0,0.0,15.863942322,29.242365,9.49363794958,3.4028951046,3.20568,2.88506284498
 02/08  03:00:00,57.494351826,2.12029291537,0.0,0.0,15.863942322,29.242365,20.7152254874,14.6243837631,3.20568,2.88516172423
 02/08  04:00:00,59.3857530032,3.9948134945,0.0,0.0,15.863942322,29.242365,53.4650243356,50.2393443356,3.20568,0.02
 02/08  05:00:00,59.0822949794,3.48369767175,0.0,0.0,15.863942322,29.242365,57.0118022923,50.9209709425,3.20568,2.88515134974
 02/08  06:00:00,60.0950871781,4.48370344006,0.0,0.0,15.863942322,29.242365,85.9299827199,79.8391618636,3.20568,2.88514085637
 02/08  07:00:00,66.319700613,7.39079536451,0.0,0.0,15.863942322,29.818365,782.294082441,779.068402441,3.20568,0.02
 02/08  08:00:00,129.000120338,7.39079536451,0.0,0.0,80.527626,29.818365,590.732127533,581.7668282,3.20568,5.75961933347
 02/08  09:00:00,166.471463636,7.39079536451,0.0,0.0,80.527626,75.0917375,494.09653928,458.465233525,24.0426,11.5887057547
 02/08  10:00:00,166.437570909,7.39079536451,0.0,0.0,80.527626,75.0917375,468.35781743,423.876923277,24.0426,20.4382941528
 02/08  11:00:00,170.366080027,7.39079536451,0.00197263530251,0.0,80.527626,79.0911225,438.579823095,383.143565234,32.0568,23.3794578614
 02/08  12:00:00,171.078225543,7.39079536451,0.0,0.0,80.527626,79.0911225,370.520610508,315.013545727,32.0568,23.4502647807
 02/08  13:00:00,170.294335967,7.39079536451,0.0,0.0,80.527626,79.0911225,337.765061208,276.330687195,32.0568,29.3775740135
 02/08  14:00:00,166.307720128,7.39079536451,0.0,0.0,80.527626,75.0917375,317.403199155,274.037308003,16.0284,27.3374911516
 02/08  15:00:00,166.306653044,7.39079536451,0.0,0.0,80.527626,75.0917375,308.175643607,269.640284704,16.0284,22.5069589027
 02/08  16:00:00,164.282606005,7.39079536451,0.0,0.0,80.527626,73.092045,295.961171809,269.359796773,3.20568,23.3956950364
 02/08  17:00:00,164.202567433,7.39079536451,0.0,0.0,80.527626,73.092045,297.765847981,291.670322815,3.20568,2.88984516549
 02/08  18:00:00,120.968592982,7.39079536451,0.0,0.0,80.527626,29.818365,337.8506209,331.755411674,3.20568,2.88952922608
 02/08  19:00:00,129.560610641,7.39079536451,0.0,0.0,80.527626,29.818365,365.091399536,353.232127793,3.20568,8.6535917435
 02/08  20:00:00,129.791008622,7.39079536451,0.0,0.0,80.527626,29.818365,381.31122585,369.43578117,3.20568,8.66976468008
 02/08  21:00:00,129.788453126,7.39079536451,0.0,0.0,80.527626,29.818365,389.79167663,380.80431165,3.20568,5.7816849799
 02/08  22:00:00,55.42695238,0.0,0.0,0.0,15.863942322,29.242365,11.8678676951,0.0,3.20568,8.66218769513
 02/08  23:00:00,55.3245962571,0.0,0.0,0.0,15.863942322,29.242365,8.96885830627,0.0,3.20568,5.76317830627
 02/08  24:00:00,56.4604121291,0.332021118092,0.0,0.0,15.863942322,29.242365,6.40610412207,0.311546392016,3.20568,2.88887773005
 02/09  01:00:00,57.0283231617,1.66010559046,0.0,0.0,15.863942322,29.242365,7.72363755022,1.63292094239,3.20568,2.88503660783
 02/09  02:00:00,56.6971008407,1.32808447237,0.0,0.0,15.863942322,29.242365,5.05131185165,1.82563185165,3.20568,0.02
 02/09  03:00:00,57.0271289927,1.66010559046,0.0,0.0,15.863942322,29.242365,8.71667118985,2.62585534411,3.20568,2.88513584574
 02/09  04:00:00,56.6932023934,1.32808447237,0.0,0.0,15.863942322,29.242365,9.51869801717,3.42787428519,3.20568,2.88514373198
 02/09  05:00:00,58.0387916131,2.45231403346,0.0,0.0,15.863942322,29.242365,17.9772129054,14.7515329054,3.20568,0.02
 02/09  06:00:00,58.7747638956,3.20133788679,0.0,0.0,15.863942322,29.242365,40.8339624178,34.7431529506,3.20568,2.88512946719
 02/09  07:00:00,66.1937860923,7.39079536451,0.000714333170548,0.0,15.863942322,29.818365,665.068371064,658.977533336,3.20568,2.88515772837
 02/09  08:00:00,128.607852886,7.39079536451,0.0,0.0,80.527626,29.818365,476.595544471,470.500266138,3.20568,2.88959833293
 02/09  09:00:00,166.381395171,7.39079536451,0.00309266894891,0.0,80.527626,75.0917375,403.853612176,368.22122741,24.0426,11.5897847661
 02/09  10:00:00,166.357096663,7.39079536451,0.0017848948492,0.0,80.527626,75.0917375,383.009533436,338.528707095,24.0426,20.4382263409
 02/09  11:00:00,170.331185938,7.39079536451,0.00109680711026,0.0,80.527626,79.0911225,368.262503198,312.826736794,32.0568,23.3789664042
 02/09  12:00:00,171.083702516,7.39079536451,0.0,0.0,80.527626,79.0911225,339.740605188,281.304935181,32.0568,26.3788700071
 02/09  13:00:00,170.306999434,7.39079536451,0.0,0.0,80.527626,79.0911225,324.060715146,265.563831336,32.0568,26.4400838101
 02/09  14:00:00,166.318841074,7.39079536451,0.0,0.0,80.527626,75.0917375,316.092585473,270.651649069,16.0284,29.412536404
 02/09  15:00:00,166.311700884,7.39079536451,0.0,0.0,80.527626,75.0917375,302.434440924,265.962482071,16.0284,20.443558854
 02/09  16:00:00,164.285569271,7.39079536451,0.0,0.0,80.527626,73.092045,292.298071328,265.696192258,3.20568,23.3961990703
 02/09  17:00:00,164.208378404,7.39079536451,0.0,0.0,80.527626,73.092045,301.000312028,294.904972803,3.20568,2.88965922559
 02/09  18:00:00,120.979558106,7.39079536451,0.0,0.0,80.527626,29.818365,352.319874971,343.354813841,3.20568,5.75938112978
 02/09  19:00:00,129.568958258,7.39079536451,0.0,0.0,80.527626,29.818365,370.636468056,361.65511732,3.20568,5.77567073599
 02/09  20:00:00,129.79777119,7.39079536451,0.0,0.0,80.527626,29.818365,385.440728369,373.563964187,3.20568,8.67108418114
 02/09  21:00:00,129.793390482,7.39079536451,0.0,0.0,80.527626,29.818365,395.861165836,383.992380673,3.20568,8.66310516354
 02/09  22:00:00,55.4251154641,0.0,0.0,0.0,15.863942322,29.242365,9.52159820162,0.0,3.20568,6.31591820162
 02/09  23:00:00,55.3266172328,0.0,0.0,0.0,15.863942322,29.242365,8.43613726478,0.0,3.20568,5.23045726478
 02/09  24:00:00,56.4610819173,0.332021118092,0.0,0.0,15.863942322,29.242365,6.43389835628,0.339422080963,3.20568,2.88879627531
 02/10  01:00:00,57.0295099096,1.66010559046,0.0,0.0,15.863942322,29.242365,7.95345378577,1.86262145098,3.20568,2.88515233479
 02/10  02:00:00,56.698909776,1.32808447237,0.0,0.0,15.863942322,29.242365,8.8181729296,2.72733230439,3.20568,2.88516062522
 02/10  03:00:00,57.8330406494,2.45231403346,0.0,0.0,15.863942322,29.242365,19.8115085368,16.5858285368,3.20568,0.02
 02/10  04:00:00,59.0683097598,3.67795830128,0.0,0.0,15.863942322,29.242365,57.689462391,51.599216464,3.20568,2.88456592706
 02/10  05:00:00,60.2988993227,3.8363718059,0.0,0.0,15.863942322,29.242365,64.1252645527,58.0344987912,3.20568,2.8850857615
 02/10  06:00:00,60.4531342341,4.15168232196,0.0,0.0,15.863942322,29.242365,84.0397951122,80.8141151122,3.20568,0.02
 02/10  07:00:00,66.6706598017,7.39079536451,0.0,0.0,15.863942322,29.818365,787.44069886,781.349833659,3.20568,2.88518520123
 02/10  08:00:00,129.060448679,7.39079536451,0.0,0.0,80.527626,29.818365,597.020885387,590.92577881,3.20568,2.88942657684
 02/10  09:00:00,166.473699245,7.39079536451,0.0,0.0,80.527626,75.0917375,500.101481123,461.578068564,24.0426,14.4808125589
 02/10  10:00:00,166.391676336,7.39079536451,0.0,0.0,80.527626,75.0917375,451.531683562,407.052804303,24.0426,20.4362792595
 02/10  11:00:00,170.337205266,7.39079536451,0.00198402454806,0.0,80.527626,79.0911225,407.785736546,355.27044424,32.0568,20.4584923069
 02/10  12:00:00,171.070387336,7.39079536451,0.0,0.0,80.527626,79.0911225,356.476620823,298.040293353,32.0568,26.3795274697
 02/10  13:00:00,170.297540101,7.39079536451,0.0,0.0,80.527626,79.0911225,335.989673629,277.493666728,32.0568,26.4392069012
 02/10  14:00:00,166.315009038,7.39079536451,0.0,0.0,80.527626,75.0917375,327.779600587,282.337491804,16.0284,29.4137087834
 02/10  15:00:00,166.308581262,7.39079536451,0.0,0.0,80.527626,75.0917375,311.116043975,271.722620599,16.0284,23.3650233766
 02/10  16:00:00,164.284442174,7.39079536451,0.0,0.0,80.527626,73.092045,294.671280027,270.993830314,3.20568,20.4717697124
 02/10  17:00:00,164.20982115,7.39079536451,0.0,0.0,80.527626,73.092045,308.998524052,300.033310268,3.20568,5.75953378385
 02/10  18:00:00,120.985458531,7.39079536451,0.0,0.0,80.527626,29.818365,358.387314764,352.29221629,3.20568,2.88941847416
 02/10  19:00:00,129.581634765,7.39079536451,0.0,0.0,80.527626,29.818365,391.126250953,382.144959024,3.20568,5.77561192946
 02/10  20:00:00,129.598547245,7.39079536451,0.0,0.0,80.527626,29.818365,409.986545057,398.109509411,3.20568,8.67135564547
 02/10  21:00:00,129.61504242,7.39079536451,0.0,0.0,80.527626,29.818365,424.998661883,413.130377693,3.20568,8.66260418918
 02/10  22:00:00,55.2672134088,0.0,0.0,0.0,15.863942322,29.242365,11.8687251958,0.0,3.20568,8.66304519584
 02/10  23:00:00,55.3227982059,0.0,0.0,0.0,15.863942322,29.242365,6.0972303704,0.0,3.20568,2.8915503704
 02/10  24:00:00,57.7951114099,1.66010559046,0.0,0.0,15.863942322,29.242365,10.9278647245,1.96467480377,3.20568,5.75750992075
 02/11  01:00:00,56.6958653611,1.32808447237,0.0,0.0,15.863942322,29.242365,5.74152460527,2.51584460527,3.20568,0.02
 02/11  02:00:00,57.9376875576,2.55557911376,0.0,0.0,15.863942322,29.242365,25.5976844409,19.5088714155,3.20568,2.88313302532
 02/11  03:00:00,58.598173212,3.21650381166,0.0,0.0,15.863942322,29.242365,45.0074254513,41.7817454513,3.20568,0.02
 02/11  04:00:00,59.8053691668,4.40109137582,0.0,0.0,15.863942322,29.242365,74.0728865549,70.8472065549,3.20568,0.02
 02/11  05:00:00,59.1985605983,3.58696275205,0.0,0.0,15.863942322,29.242365,73.5448469857,67.455865157,3.20568,2.88330182873
 02/11  06:00:00,60.1113074159,4.48370344006,0.0,0.0,15.863942322,29.242365,102.630576282,99.4048962823,3.20568,0.02
 02/11  07:00:00,59.2154460157,3.58696275205,0.0,0.0,15.863942322,29.242365,96.0781680872,89.9891933169,3.20568,2.88329477026
 02/11  08:00:00,58.6207570346,4.48370344006,0.0,0.0,15.863942322,29.242365,109.15464961,105.92896961,3.20568,0.02
 02/11  09:00:00,50.5521387916,3.58696275205,0.0,0.0,15.863942322,29.242365,90.4420379414,84.3531760334,3.20568,2.88318190802
 02/11  10:00:00,51.4712538278,4.48370344006,0.0,0.0,15.863942322,29.242365,105.539732373,102.314052373,3.20568,0.02
 02/11  11:00:00,50.495383941,3.54904793987,0.0,0.0,15.863942322,29.242365,78.7926676438,72.701831873,3.20568,2.88515577079
 02/11  12:00:00,51.2227869304,3.56079446082,0.0,0.0,15.863942322,29.242365,68.9040719112,62.8132052594,3.20568,2.8851866518
 02/11  13:00:00,49.3582410401,2.45752361221,0.0,0.0,15.863942322,29.242365,38.6827396593,35.4570596593,3.20568,0.02
 02/11  14:00:00,48.5928423449,1.66010559046,0.0,0.0,15.863942322,29.242365,19.196255578,13.1073192582,3.20568,2.88325631986
 02/11  15:00:00,48.2677446263,1.32808447237,0.0,0.0,15.863942322,29.242365,10.6944362348,7.46875623483,3.20568,0.02
 02/11  16:00:00,47.9223129618,0.996063354275,0.0,0.0,15.863942322,29.242365,10.6304731203,4.54154978552,3.20568,2.88324333478
 02/11  17:00:00,48.1605370127,1.32808447237,0.0,0.0,15.863942322,29.242365,9.70605669793,6.48037669793,3.20568,0.02
 02/11  18:00:00,48.4974674903,1.66010559046,0.0,0.0,15.863942322,29.242365,16.7417846941,10.6528158896,3.20568,2.88328880451
 02/11  19:00:00,57.8430002968,2.42957866223,0.0,0.0,15.863942322,29.242365,38.198804435,34.973124435,3.20568,0.02
 02/11  20:00:00,58.9939206281,3.35426430022,0.0,0.0,15.863942322,29.242365,55.9704880898,49.8815613402,3.20568,2.88324674967
 02/11  21:00:00,59.5403316526,3.90723734918,0.0,0.0,15.863942322,29.242365,76.5677869137,73.3421069137,3.20568,0.02
 02/11  22:00:00,59.4698512569,3.91898387014,0.0,0.0,15.863942322,29.242365,104.472704516,98.3837613141,3.20568,2.8832632017
 02/11  23:00:00,59.566302025,4.15168232196,0.0,0.0,15.863942322,29.242365,128.634412178,125.408732178,3.20568,0.02
 02/11  24:00:00,60.9012914673,4.7467855449,0.0,0.0,15.863942322,29.242365,119.745477203,116.519797203,3.20568,0.02
 02/12  01:00:00,60.5343945968,5.08985755336,0.0,0.0,15.863942322,29.242365,155.778561398,149.689578398,3.20568,2.88330299913
 02/12  02:00:00,60.0756335296,4.63641198826,0.0,0.0,15.863942322,29.242365,137.13847117,133.91279117,3.20568,0.02
 02/12  03:00:00,60.6818423697,5.20023111,0.0,0.0,15.863942322,29.242365,173.789180591,167.70020482,3.20568,2.88329577112
 02/12  04:00:00,60.2542079344,4.80197232322,0.0,0.0,15.863942322,29.242365,138.017539191,134.791859191,3.20568,0.02
 02/12  05:00:00,60.9648040269,5.25541788831,0.0,0.0,15.863942322,29.242365,172.959292121,166.870314303,3.20568,2.88329781775
 02/12  06:00:00,60.688968057,5.03059517549,0.0,0.0,15.863942322,29.242365,140.162389223,136.936709223,3.20568,0.02
 02/12  07:00:00,61.1833765959,5.50690302582,0.0,0.0,15.863942322,29.242365,175.164930355,169.075968133,3.20568,2.88328222204
 02/12  08:00:00,58.8804105339,4.80591019272,0.0,0.0,15.863942322,29.242365,109.697807009,106.472127009,3.20568,0.02
 02/12  09:00:00,51.5476213194,4.5931765485,0.0,0.0,15.863942322,29.242365,117.998392094,111.907546226,3.20568,2.88516586816
 02/12  10:00:00,50.888888566,3.91898387014,0.0,0.0,15.863942322,29.242365,87.4980487629,84.2723687629,3.20568,0.02
 02/12  11:00:00,51.1040218331,4.15168232196,0.0,0.0,15.863942322,29.242365,94.1396741515,88.0494004159,3.20568,2.8845937356
 02/12  12:00:00,51.5823507223,3.91898387014,0.0,0.0,15.863942322,29.242365,79.1100434699,73.0191800176,3.20568,2.88518345221
 02/12  13:00:00,50.0892967591,3.19085853055,0.0,0.0,15.863942322,29.242365,60.7812364243,54.6909074581,3.20568,2.88464896614
 02/12  14:00:00,49.4118693268,2.48622623286,0.0,0.0,15.863942322,29.242365,36.4738315646,33.2481515646,3.20568,0.02
 02/12  15:00:00,49.4996767232,2.56726543597,0.0,0.0,15.863942322,29.242365,41.5025026267,35.413522089,3.20568,2.8833005377
 02/12  16:00:00,48.9976453087,2.07316591166,0.0,0.0,15.863942322,29.242365,23.7132650817,20.4875850817,3.20568,0.02
 02/12  17:00:00,48.9814130525,2.15420511477,0.0,0.0,15.863942322,29.242365,34.4490785885,28.3601106274,3.20568,2.88328796112
 02/12  18:00:00,50.1424357698,3.30371121731,0.0,0.0,15.863942322,29.242365,48.8187025338,45.5930225338,3.20568,0.02
 02/12  19:00:00,58.9027003532,3.48585658623,0.0,0.0,15.863942322,29.242365,61.1096610399,57.8839810399,3.20568,0.02
 02/12  20:00:00,59.7986430135,4.15777680968,0.0,0.0,15.863942322,29.242365,76.0102291487,69.9212454063,3.20568,2.88330374242
 02/12  21:00:00,59.1093824576,3.48369767175,0.0,0.0,15.863942322,29.242365,70.1718004748,66.9461204748,3.20568,0.02
 02/12  22:00:00,60.6038490926,5.05764593456,0.0,0.0,15.863942322,29.242365,113.325730684,107.236788941,3.20568,2.88326174271
 02/12  23:00:00,59.644320565,4.24920409185,0.0,0.0,15.863942322,29.242365,106.230468382,103.004788382,3.20568,0.02
 02/12  24:00:00,61.2422785609,5.10179535721,0.0,0.0,15.863942322,29.242365,121.151915128,115.06294457,3.20568,2.88329055793
 02/13  01:00:00,59.6978656299,4.29335351451,0.0,0.0,15.863942322,29.242365,113.808389566,110.582709566,3.20568,0.02
 02/13  02:00:00,60.8626330704,5.45499073844,0.0,0.0,15.863942322,29.242365,126.739762986,120.648982829,3.20568,2.88510015741
 02/13  03:00:00,59.663293141,4.24920409185,0.0,0.0,15.863942322,29.242365,122.962555843,116.871947538,3.20568,2.88492830458
 02/13  04:00:00,60.9161776995,5.4991401611,0.0,0.0,15.863942322,29.242365,133.462459537,127.371752688,3.20568,2.88502684857
 02/13  05:00:00,60.0231703379,4.38165235982,0.0,0.0,15.863942322,29.242365,128.286369003,125.060689003,3.20568,0.02
 02/13  06:00:00,61.1705197352,5.54328958375,0.0,0.0,15.863942322,29.242365,138.410826223,132.319965056,3.20568,2.88518116686
 02/13  07:00:00,66.340756251,7.39079536451,0.0,0.0,15.863942322,29.818365,852.858697318,846.768062544,3.20568,2.88495477337
 02/13  08:00:00,129.306499491,7.39079536451,0.0,0.0,80.527626,29.818365,591.510886811,585.415304092,3.20568,2.88990271847
 02/13  09:00:00,166.48272556,7.39079536451,0.00283771157638,0.0,80.527626,75.0917375,464.292660703,428.661044903,24.0426,11.5890157997
 02/13  10:00:00,166.401140865,7.39079536451,0.00188149890169,0.0,80.527626,75.0917375,423.196734411,378.715985588,24.0426,20.4381488229
 02/13  11:00:00,170.327871274,7.39079536451,0.00234021116802,0.0,80.527626,79.0911225,381.15483339,325.720319815,32.0568,23.3777135748
 02/13  12:00:00,171.065029571,7.39079536451,0.0,0.0,80.527626,79.0911225,335.570015038,280.06434227,32.0568,23.4488727686
 02/13  13:00:00,170.286575415,7.39079536451,0.0,0.0,80.527626,79.0911225,321.415636416,259.980977571,32.0568,29.3778588451
 02/13  14:00:00,166.297171172,7.39079536451,0.0,0.0,80.527626,75.0917375,303.959679371,258.515976432,16.0284,29.4153029395
 02/13  15:00:00,166.32366471,7.42295824974,0.0,0.0,80.527626,75.0917375,283.248908203,246.775431904,16.0284,20.4450762982
 02/13  16:00:00,164.285813959,7.41045261293,0.0,0.0,80.527626,73.092045,270.84798493,244.247050235,3.20568,23.395254695
 02/13  17:00:00,164.165861052,7.39079536451,0.0,0.0,80.527626,73.092045,257.971101023,251.875899429,3.20568,2.88952159496
 02/13  18:00:00,120.919922622,7.39079536451,0.0,0.0,80.527626,29.818365,292.282872069,286.187475333,3.20568,2.88971673635
 02/13  19:00:00,129.524518663,7.39079536451,0.0,0.0,80.527626,29.818365,338.947588412,327.087151243,3.20568,8.65475716907
 02/13  20:00:00,129.757853731,7.39079536451,0.0,0.0,80.527626,29.818365,364.985436294,353.10785934,3.20568,8.67189695347
 02/13  21:00:00,129.771116196,7.39079536451,0.0,0.0,80.527626,29.818365,393.572917376,381.704524882,3.20568,8.66271249406
 02/13  22:00:00,55.4221070879,0.0,0.0,0.0,15.863942322,29.242365,8.98710755201,0.0,3.20568,5.78142755201
 02/13  23:00:00,55.322495923,0.0,0.0,0.0,15.863942322,29.242365,8.96907131725,0.0,3.20568,5.76339131725
 02/13  24:00:00,57.7916356116,1.66010559046,0.0,0.0,15.863942322,29.242365,7.48832972453,1.39398231422,3.20568,2.88866741032
 02/14  01:00:00,56.6928755902,1.32808447237,0.0,0.0,15.863942322,29.242365,7.9957851155,1.9049928284,3.20568,2.88511228711
 02/14  02:00:00,58.2720033372,2.89928655406,0.0,0.0,15.863942322,29.242365,40.4796994677,34.3889897666,3.20568,2.88502970104
 02/14  03:00:00,58.7420315729,3.36107492408,0.0,0.0,15.863942322,29.242365,49.3043374911,46.0786574911,3.20568,0.02
 02/14  04:00:00,59.8887205437,4.48370344006,0.0,0.0,15.863942322,29.242365,79.2825046883,73.1916947716,3.20568,2.88512991664
 02/14  05:00:00,60.0494038331,3.58696275205,0.0,0.0,15.863942322,29.242365,73.7820261955,67.6912074629,3.20568,2.88513873265
 02/14  06:00:00,60.8023041698,4.48370344006,0.0,0.0,15.863942322,29.242365,100.845917704,97.6202377038,3.20568,0.02
 02/14  07:00:00,66.676652362,7.39079536451,0.0,0.0,15.863942322,29.818365,805.173762575,799.082935039,3.20568,2.88514753677
 02/14  08:00:00,129.122511111,7.39079536451,0.0,0.0,80.527626,29.818365,595.32850853,589.23302353,3.20568,2.88980500044
 02/14  09:00:00,166.461378985,7.39079536451,0.0,0.0,80.527626,75.0917375,473.447258054,437.815522423,24.0426,11.5891356305
 02/14  10:00:00,166.385589116,7.39079536451,0.00194266712138,0.0,80.527626,75.0917375,418.764883594,371.363889295,24.0426,23.3583942996
 02/14  11:00:00,170.321500833,7.39079536451,0.00303386243303,0.0,80.527626,79.0911225,352.634836964,300.117423054,32.0568,20.4606139092
 02/14  12:00:00,171.050606943,7.39079536451,0.00162571598394,0.0,80.527626,79.0911225,277.652636477,219.216897155,32.0568,26.3789393222
 02/14  13:00:00,169.649386085,7.39079536451,0.0,0.0,80.527626,79.0911225,192.283065549,133.786663632,32.0568,26.4396019165
 02/14  14:00:00,165.482586382,7.39079536451,0.0,0.0,80.527626,75.0917375,183.616743478,138.175457234,16.0284,29.4128862447
 02/14  15:00:00,165.543382873,7.39079536451,0.0,0.0,80.527626,75.0917375,191.901298591,155.182322214,16.0284,20.6905763767
 02/14  16:00:00,163.513023418,7.39079536451,0.0,0.0,80.527626,73.092045,181.310294167,154.953858068,3.20568,23.1507560991
 02/14  17:00:00,163.408532248,7.39079536451,0.0,0.0,80.527626,73.092045,165.039941591,156.074865035,3.20568,5.75939655553
 02/14  18:00:00,120.165173366,7.39079536451,0.0,0.0,80.527626,29.818365,174.335014425,168.239522557,3.20568,2.88981186893
 02/14  19:00:00,128.72023534,7.39079536451,0.0,0.0,80.527626,29.818365,178.056456589,169.074449701,3.20568,5.77632688892
 02/14  20:00:00,128.709599248,7.39079536451,0.0,0.0,80.527626,29.818365,185.617598092,173.740882664,3.20568,8.67103542797
 02/14  21:00:00,128.713862597,7.39079536451,0.0,0.0,80.527626,29.818365,192.857273073,180.989299777,3.20568,8.66229329626
 02/14  22:00:00,55.3597038669,0.0,0.0,0.0,15.863942322,29.242365,11.8690972837,0.0,3.20568,8.6634172837
 02/14  23:00:00,55.3985954956,0.0,0.0,0.0,15.863942322,29.242365,6.09712700599,0.0,3.20568,2.89144700599
 02/14  24:00:00,56.1818890259,0.0,0.0,0.0,15.863942322,29.242365,8.96297934583,0.0,3.20568,5.75729934583
 02/15  01:00:00,55.4244309743,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/15  02:00:00,55.408344871,0.0,0.0,0.0,15.863942322,29.242365,6.09081675555,0.0,3.20568,2.88513675555
 02/15  03:00:00,55.3933361862,0.0,0.0,0.0,15.863942322,29.242365,6.09064603689,0.0,3.20568,2.88496603689
 02/15  04:00:00,55.3871443124,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/15  05:00:00,55.5968890995,0.0,0.0,0.0,15.863942322,29.242365,6.09074448413,0.0,3.20568,2.88506448413
 02/15  06:00:00,55.578648755,0.0,0.0,0.0,15.863942322,29.242365,6.0908428278,0.0,3.20568,2.8851628278
 02/15  07:00:00,65.4373071196,7.39079536451,0.00173024791574,0.0,15.863942322,29.818365,492.958259394,489.732579394,3.20568,0.02
 02/15  08:00:00,126.863379205,7.39079536451,0.000885762125444,0.0,80.527626,29.818365,369.936797065,360.971501041,3.20568,5.75961602416
 02/15  09:00:00,166.298093191,7.39079536451,0.00418908254968,0.0,80.527626,75.0917375,292.9940685,257.362330669,24.0426,11.5891378302
 02/15  10:00:00,166.316055053,7.39079536451,0.00237327927848,0.0,80.527626,75.0917375,277.759275289,233.277479256,24.0426,20.4391960323
 02/15  11:00:00,170.314650828,7.39079536451,0.00145817572765,0.0,80.527626,79.0911225,284.69508922,229.257690089,32.0568,23.3805991302
 02/15  12:00:00,171.068647322,7.39079536451,0.0,0.0,80.527626,79.0911225,266.129199111,210.6243013,32.0568,23.4480978113
 02/15  13:00:00,170.303257873,7.39079536451,0.0,0.0,80.527626,79.0911225,271.708636863,210.275326484,32.0568,29.3765103789
 02/15  14:00:00,166.318503645,7.39079536451,0.0,0.0,80.527626,75.0917375,269.547793481,224.104851484,16.0284,29.4145419964
 02/15  15:00:00,166.314190701,7.39079536451,0.0,0.0,80.527626,75.0917375,259.642747234,223.169981047,16.0284,20.4443661875
 02/15  16:00:00,164.286768827,7.39079536451,0.0,0.0,80.527626,73.092045,251.654542889,225.051523297,3.20568,23.3973395921
 02/15  17:00:00,164.175128075,7.39079536451,0.0,0.0,80.527626,73.092045,235.861953608,229.766761367,3.20568,2.88951224098
 02/15  18:00:00,120.931934954,7.39079536451,0.0,0.0,80.527626,29.818365,274.702560434,268.607177928,3.20568,2.88970250635
 02/15  19:00:00,129.519428134,7.39079536451,0.0,0.0,80.527626,29.818365,304.176330082,292.316511619,3.20568,8.65413846352
 02/15  20:00:00,129.746059091,7.39079536451,0.0,0.0,80.527626,29.818365,317.665972838,305.789957205,3.20568,8.67033563276
 02/15  21:00:00,129.740914221,7.39079536451,0.0,0.0,80.527626,29.818365,326.959274401,317.972601951,3.20568,5.78099244996
 02/15  22:00:00,55.44524573,0.0,0.0,0.0,15.863942322,29.242365,11.8688750411,0.0,3.20568,8.66319504111
 02/15  23:00:00,55.343245221,0.0,0.0,0.0,15.863942322,29.242365,8.96864665976,0.0,3.20568,5.76296665976
 02/15  24:00:00,56.1424863878,0.0,0.0,0.0,15.863942322,29.242365,6.09429344701,0.0,3.20568,2.88861344701
 02/16  01:00:00,55.3760068835,0.0,0.0,0.0,15.863942322,29.242365,6.09063872785,0.0,3.20568,2.88495872785
 02/16  02:00:00,55.3769182668,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/16  03:00:00,56.0384594757,0.664042236183,0.0,0.0,15.863942322,29.242365,6.56670111799,0.475964104874,3.20568,2.88505701311
 02/16  04:00:00,56.7009410216,1.32808447237,0.0,0.0,15.863942322,29.242365,7.17137219416,1.08053702869,3.20568,2.88515516547
 02/16  05:00:00,56.9113619788,1.32808447237,0.0,0.0,15.863942322,29.242365,4.59478166239,1.36910166239,3.20568,0.02
 02/16  06:00:00,57.2275802781,1.66010559046,0.0,0.0,15.863942322,29.242365,8.02385188993,1.93318763407,3.20568,2.88498425587
 02/16  07:00:00,65.9589543651,7.39079536451,0.00298488671013,0.0,15.863942322,29.818365,558.277048624,552.186286165,3.20568,2.8850824591
 02/16  08:00:00,127.013708931,7.39079536451,0.0,0.0,80.527626,29.818365,423.709433135,417.613957838,3.20568,2.88979529673
 02/16  09:00:00,166.32591128,7.39079536451,0.0036492917306,0.0,80.527626,75.0917375,344.265815748,308.634794492,24.0426,11.5884212564
 02/16  10:00:00,166.32698527,7.39079536451,0.00214510840469,0.0,80.527626,75.0917375,317.105956925,272.623529236,24.0426,20.439827689
 02/16  11:00:00,170.317482321,7.39079536451,0.00130361511207,0.0,80.527626,79.0911225,313.326521966,257.891997949,32.0568,23.3777240179
 02/16  12:00:00,171.073621407,7.39079536451,0.0,0.0,80.527626,79.0911225,295.885140443,237.447321447,32.0568,26.3810189959
 02/16  13:00:00,170.305548513,7.39079536451,0.0,0.0,80.527626,79.0911225,289.379024171,230.881187868,32.0568,26.4410363027
 02/16  14:00:00,166.320221366,7.39079536451,0.0,0.0,80.527626,75.0917375,278.995065906,233.551612053,16.0284,29.4150538527
 02/16  15:00:00,166.314856107,7.39079536451,0.0,0.0,80.527626,75.0917375,257.730139829,221.256905556,16.0284,20.4448342733
 02/16  16:00:00,164.289203939,7.39079536451,0.0,0.0,80.527626,73.092045,239.47029163,212.869457648,3.20568,23.3951539819
 02/16  17:00:00,164.180356533,7.39079536451,0.0,0.0,80.527626,73.092045,216.184936572,210.089353493,3.20568,2.88990307898
 02/16  18:00:00,120.927585324,7.39079536451,0.0,0.0,80.527626,29.818365,237.802967417,228.837747541,3.20568,5.75953987613
 02/16  19:00:00,128.077971421,7.39079536451,0.0,0.0,80.527626,29.818365,246.761371934,237.779522386,3.20568,5.77616954845
 02/16  20:00:00,129.544193772,7.39079536451,0.0,0.0,80.527626,29.818365,240.799304147,228.924218343,3.20568,8.66940580327
 02/16  21:00:00,129.344499674,7.39079536451,0.0,0.0,80.527626,29.818365,237.096460387,225.229207367,3.20568,8.66157301981
 02/16  22:00:00,55.4867101807,0.0,0.0,0.0,15.863942322,29.242365,11.8680786419,0.0,3.20568,8.66239864192
 02/16  23:00:00,55.3818868924,0.0,0.0,0.0,15.863942322,29.242365,6.09718651198,0.0,3.20568,2.89150651198
 02/16  24:00:00,56.1677021666,0.0,0.0,0.0,15.863942322,29.242365,6.09426984437,0.0,3.20568,2.88858984437
 02/17  01:00:00,55.4043256878,0.0,0.0,0.0,15.863942322,29.242365,6.09072104715,0.0,3.20568,2.88504104715
 02/17  02:00:00,55.3920667763,0.0,0.0,0.0,15.863942322,29.242365,6.09081890038,0.0,3.20568,2.88513890038
 02/17  03:00:00,55.3854039053,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/17  04:00:00,55.3800256795,0.0,0.0,0.0,15.863942322,29.242365,6.09064775226,0.0,3.20568,2.88496775226
 02/17  05:00:00,56.4383861043,0.0,0.0,0.0,15.863942322,29.242365,6.090745715,0.0,3.20568,2.885065715
 02/17  06:00:00,57.2646279769,0.996063354275,0.0,0.0,15.863942322,29.242365,4.08214051418,0.856460514179,3.20568,0.02
 02/17  07:00:00,66.0616770084,7.39079536451,0.00212252971639,0.0,15.863942322,29.818365,514.864899123,508.774053435,3.20568,2.88516568836
 02/17  08:00:00,126.934385813,7.39079536451,0.0,0.0,80.527626,29.818365,384.059041903,377.963686082,3.20568,2.88967582154
 02/17  09:00:00,166.302121208,7.39079536451,0.00657241655949,0.0,80.527626,75.0917375,300.197168585,261.674976093,24.0426,14.4795924922
 02/17  10:00:00,166.116972932,7.39079536451,0.00282659086549,0.0,80.527626,75.0917375,252.387201017,207.906541342,24.0426,20.4380596743
 02/17  11:00:00,170.01749706,7.39079536451,0.0016325656372,0.0,80.527626,79.0911225,247.8870611,195.37005117,32.0568,20.4602099301
 02/17  12:00:00,170.799203877,7.41017021997,0.0,0.0,80.527626,79.0911225,234.594345922,176.158776142,32.0568,26.3787697803
 02/17  13:00:00,170.669992071,7.84602230736,0.0,0.0,80.527626,79.0911225,244.218563846,185.722620969,32.0568,26.439142877
 02/17  14:00:00,166.997858947,8.09592334988,0.0,0.0,80.527626,75.0917375,249.774407755,204.329788023,16.0284,29.4162197323
 02/17  15:00:00,167.053537872,8.12413927933,0.0,0.0,80.527626,75.0917375,247.087681272,207.695175162,16.0284,23.3641061097
 02/17  16:00:00,165.04184241,8.13896409117,0.0,0.0,80.527626,73.092045,235.131150103,211.455017699,3.20568,20.4704524041
 02/17  17:00:00,164.260821963,7.47797041878,0.0,0.0,80.527626,73.092045,207.903710397,198.938750353,3.20568,5.75928004337
 02/17  18:00:00,120.893618514,7.39079536451,0.0,0.0,80.527626,29.818365,206.002652951,199.907303767,3.20568,2.88966918473
 02/17  19:00:00,128.0508649,7.39079536451,0.0,0.0,80.527626,29.818365,226.290468153,217.308672283,3.20568,5.77611586945
 02/17  20:00:00,129.48672073,7.39079536451,0.0,0.0,80.527626,29.818365,242.420396628,227.659620086,3.20568,11.5550965416
 02/17  21:00:00,129.494915107,7.39079536451,0.0,0.0,80.527626,29.818365,242.232148883,233.244445032,3.20568,5.78202385063
 02/17  22:00:00,55.308255919,0.0,0.0,0.0,15.863942322,29.242365,11.8681799153,0.0,3.20568,8.66249991527
 02/17  23:00:00,55.3583571112,0.0,0.0,0.0,15.863942322,29.242365,8.9678791732,0.0,3.20568,5.7621991732
 02/17  24:00:00,56.1542957929,0.0,0.0,0.0,15.863942322,29.242365,6.09420038124,0.0,3.20568,2.88852038124
 02/18  01:00:00,55.3858079506,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  02:00:00,55.3818142888,0.0,0.0,0.0,15.863942322,29.242365,6.08888313639,0.0,3.20568,2.88320313639
 02/18  03:00:00,56.0411216022,0.664042236183,0.0,0.0,15.863942322,29.242365,3.57971387758,0.354033877579,3.20568,0.02
 02/18  04:00:00,56.7002551007,1.32808447237,0.0,0.0,15.863942322,29.242365,7.04746615861,0.958508344079,3.20568,2.88327781453
 02/18  05:00:00,57.2448135651,1.66010559046,0.0,0.0,15.863942322,29.242365,5.28566853352,2.05998853352,3.20568,0.02
 02/18  06:00:00,58.2161276155,2.64987750021,0.0,0.0,15.863942322,29.242365,34.6633213361,31.437641336,3.20568,0.02
 02/18  07:00:00,59.8077154164,4.21151731492,0.0,0.0,15.863942322,29.242365,56.4072730155,50.3183001605,3.20568,2.88329285498
 02/18  08:00:00,55.5750139877,2.91897810183,0.0,0.0,15.863942322,29.242365,34.4761959199,31.2505159199,3.20568,0.02
 02/18  09:00:00,48.7575735816,1.81176483918,0.0,0.0,15.863942322,29.242365,13.4579906343,7.36906051765,3.20568,2.88325011661
 02/18  10:00:00,48.2820060193,1.32808447237,0.0,0.0,15.863942322,29.242365,6.15368093548,2.92800093548,3.20568,0.02
 02/18  11:00:00,47.9443737645,0.996063354275,0.0,0.0,15.863942322,29.242365,7.36215649465,1.27134900385,3.20568,2.88512749081
 02/18  12:00:00,47.6641515346,0.0,0.0,0.0,15.863942322,29.242365,6.09063599713,0.0,3.20568,2.88495599713
 02/18  13:00:00,46.9347835865,0.0,0.0,0.0,15.863942322,29.242365,6.09073355372,0.0,3.20568,2.88505355372
 02/18  14:00:00,46.9789385078,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  15:00:00,46.9948371072,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  16:00:00,46.9849805787,0.0,0.0,0.0,15.863942322,29.242365,6.08889955778,0.0,3.20568,2.88321955778
 02/18  17:00:00,46.8911367452,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  18:00:00,46.889851966,0.0,0.0,0.0,15.863942322,29.242365,6.08885692495,0.0,3.20568,2.88317692495
 02/18  19:00:00,54.0228755743,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  20:00:00,55.6564399334,0.0,0.0,0.0,15.863942322,29.242365,6.08881430388,0.0,3.20568,2.88313430388
 02/18  21:00:00,55.6389231476,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  22:00:00,55.520399287,0.0,0.0,0.0,15.863942322,29.242365,6.08894677156,0.0,3.20568,2.88326677156
 02/18  23:00:00,55.3603910722,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  24:00:00,57.0944615804,0.996063354275,0.0,0.0,15.863942322,29.242365,7.01558861263,0.926684529106,3.20568,2.88322408352
 02/19  01:00:00,57.016849358,1.66010559046,0.0,0.0,15.863942322,29.242365,5.774464454,2.548784454,3.20568,0.02
 02/19  02:00:00,57.0952064868,1.74114479357,0.0,0.0,15.863942322,29.242365,13.6484797529,10.4227997529,3.20568,0.02
 02/19  03:00:00,58.3933652629,3.03697332779,0.0,0.0,15.863942322,29.242365,35.6785561949,29.5895779964,3.20568,2.88329819852
 02/19  04:00:00,58.1951661648,2.84263898343,0.0,0.0,15.863942322,29.242365,37.860052263,34.634372263,3.20568,0.02
 02/19  05:00:00,59.1968236603,3.62214211616,0.0,0.0,15.863942322,29.242365,56.2664769668,50.1776590904,3.20568,2.88313787638
 02/19  06:00:00,59.0465006094,3.48080127794,0.0,0.0,15.863942322,29.242365,53.9598367425,50.7341567425,3.20568,0.02
 02/19  07:00:00,60.0851272336,4.48370344006,0.0,0.0,15.863942322,29.242365,82.8762820733,76.7877632987,3.20568,2.8828387746
 02/19  08:00:00,56.0456106021,3.39738869115,0.0,0.0,15.863942322,29.242365,56.4801664102,53.2544864102,3.20568,0.02
 02/19  09:00:00,51.2458229412,4.3046087354,0.0,0.0,15.863942322,29.242365,71.1817219534,65.0909587979,3.20568,2.88508315552
 02/19  10:00:00,49.9827189988,3.04618551932,0.0,0.0,15.863942322,29.242365,47.838990423,41.7481746345,3.20568,2.88513578849
 02/19  11:00:00,49.8196816983,2.89928655406,0.0,0.0,15.863942322,29.242365,37.5152663934,34.2895863934,3.20568,0.02
 02/19  12:00:00,48.9600710967,1.32808447237,0.0,0.0,15.863942322,29.242365,13.3558915976,7.2650701524,3.20568,2.88514144524
 02/19  13:00:00,46.8865683087,0.0,0.0,0.0,15.863942322,29.242365,6.09064951921,0.0,3.20568,2.88496951921
 02/19  14:00:00,46.9391272743,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  15:00:00,46.96576788,0.0,0.0,0.0,15.863942322,29.242365,6.08894486084,0.0,3.20568,2.88326486084
