Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/19  16:00:00,46.9592581494,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  17:00:00,46.8629731593,0.0,0.0,0.0,15.863942322,29.242365,6.08890176534,0.0,3.20568,2.88322176534
 02/19  18:00:00,46.8628498557,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  19:00:00,53.9975013105,0.0,0.0,0.0,15.863942322,29.242365,6.088858691,0.0,3.20568,2.883178691
 02/19  20:00:00,55.6332562526,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  21:00:00,55.6185290517,0.0,0.0,0.0,15.863942322,29.242365,6.0888156421,0.0,3.20568,2.8831356421
 02/19  22:00:00,55.8408276379,0.332021118092,0.0,0.0,15.863942322,29.242365,4.27484207032,1.04916207032,3.20568,0.02
 02/19  23:00:00,56.6901716621,1.32808447237,0.0,0.0,15.863942322,29.242365,6.99370039491,3.76802039491,3.20568,0.02
 02/19  24:00:00,57.4291230252,1.32808447237,0.0,0.0,15.863942322,29.242365,10.0301915642,3.94124343525,3.20568,2.88326812899
 02/20  01:00:00,56.3625188846,0.996063354275,0.0,0.0,15.863942322,29.242365,6.43190089631,3.20622089631,3.20568,0.02
 02/20  02:00:00,56.3582617074,0.996063354275,0.0,0.0,15.863942322,29.242365,9.74216657383,3.65326242545,3.20568,2.88322414837
 02/20  03:00:00,57.021108241,1.66010559046,0.0,0.0,15.863942322,29.242365,10.8991214174,7.67344141743,3.20568,0.02
 02/20  04:00:00,56.6850349228,1.32808447237,0.0,0.0,15.863942322,29.242365,13.1951668037,7.10630620393,3.20568,2.88318059975
 02/20  05:00:00,57.2340939379,1.66010559046,0.0,0.0,15.863942322,29.242365,13.0447967951,9.81911679509,3.20568,0.02
 02/20  06:00:00,56.885801747,1.32808447237,0.0,0.0,15.863942322,29.242365,14.7825140995,8.69369704357,3.20568,2.88313705595
 02/20  07:00:00,57.2358195155,1.66010559046,0.0,0.0,15.863942322,29.242365,15.2322007286,12.0065207286,3.20568,0.02
 02/20  08:00:00,53.9693096751,1.32808447237,0.0,0.0,15.863942322,29.242365,11.2289231734,8.0032431734,3.20568,0.02
 02/20  09:00:00,48.2548210323,1.32808447237,0.0,0.0,15.863942322,29.242365,15.6448557125,9.55402374666,3.20568,2.88515196584
 02/20  10:00:00,48.6032174998,1.66010559046,0.0,0.0,15.863942322,29.242365,18.61008691,12.5192476293,3.20568,2.88515928063
 02/20  11:00:00,48.2564188831,1.32808447237,0.0,0.0,15.863942322,29.242365,14.4344537367,8.34369752093,3.20568,2.88507621573
 02/20  12:00:00,49.3097894789,1.66010559046,0.0,0.0,15.863942322,29.242365,12.4233905721,9.19771057205,3.20568,0.02
 02/20  13:00:00,48.2311070018,1.32808447237,0.0,0.0,15.863942322,29.242365,13.6996614957,7.60881014971,3.20568,2.88517134594
 02/20  14:00:00,48.6014815459,1.66010559046,0.0,0.0,15.863942322,29.242365,16.0585185548,9.96783968463,3.20568,2.88499887021
 02/20  15:00:00,48.2795835355,1.32808447237,0.0,0.0,15.863942322,29.242365,13.0251648671,9.79948486706,3.20568,0.02
 02/20  16:00:00,49.7038231031,2.76159978032,0.0,0.0,15.863942322,29.242365,44.7744303007,38.6854921464,3.20568,2.88325815429
 02/20  17:00:00,49.4079108481,2.56726543597,0.0,0.0,15.863942322,29.242365,44.5081811635,41.2825011635,3.20568,0.02
 02/20  18:00:00,50.1592416033,3.30371121731,0.0,0.0,15.863942322,29.242365,60.8187182385,57.5930382385,3.20568,0.02
 02/20  19:00:00,57.6214388153,3.61439820799,0.0,0.0,15.863942322,29.242365,84.656623411,78.567747638,3.20568,2.88319577297
 02/20  20:00:00,59.7329455084,4.07064311886,0.0,0.0,15.863942322,29.242365,93.2981908468,90.0725108468,3.20568,0.02
 02/20  21:00:00,59.6486588998,4.00002307324,0.0,0.0,15.863942322,29.242365,109.783628845,103.694870505,3.20568,2.88307833981
 02/20  22:00:00,60.2710990635,4.68873503601,0.0,0.0,15.863942322,29.242365,138.266687194,135.041007194,3.20568,0.02
 02/20  23:00:00,60.1966624603,4.75056325836,0.0,0.0,15.863942322,29.242365,160.749106503,154.660472812,3.20568,2.88295369173
 02/20  24:00:00,61.2694927077,5.0860798399,0.0,0.0,15.863942322,29.242365,139.821690715,136.596010715,3.20568,0.02
 02/21  01:00:00,60.2168638867,4.75056325836,0.0,0.0,15.863942322,29.242365,163.446450324,157.355792186,3.20568,2.88497813787
 02/21  02:00:00,60.5855002576,5.13022926255,0.0,0.0,15.863942322,29.242365,142.460094264,136.369271283,3.20568,2.88514298096
 02/21  03:00:00,60.3665699887,4.88301152632,0.0,0.0,15.863942322,29.242365,163.637610409,160.411930409,3.20568,0.02
 02/21  04:00:00,60.6383500941,5.17437868521,0.0,0.0,15.863942322,29.242365,142.69932121,136.608469593,3.20568,2.88517161628
 02/21  05:00:00,61.497076399,4.92873609678,0.0,0.0,15.863942322,29.242365,173.607223448,167.516383559,3.20568,2.88515988836
 02/21  06:00:00,61.8654126342,5.51731296362,0.0,0.0,15.863942322,29.242365,155.258394214,152.032714214,3.20568,0.02
 02/21  07:00:00,66.7013020551,7.39079536451,0.0,0.0,15.863942322,29.818365,872.224257688,866.133484033,3.20568,2.88509365524
 02/21  08:00:00,126.743533827,7.39079536451,0.0,0.0,80.527626,29.818365,693.380797599,687.285284995,3.20568,2.88983260437
 02/21  09:00:00,166.602383566,7.39079536451,0.0,0.0,80.527626,75.0917375,528.372155073,492.740455702,24.0426,11.5890993706
 02/21  10:00:00,166.477006717,7.39079536451,0.00152000969339,0.0,80.527626,75.0917375,473.021013537,425.621184331,24.0426,23.3572292055
 02/21  11:00:00,170.413527615,7.39079536451,0.000927757087979,0.0,80.527626,79.0911225,440.472472964,387.955662866,32.0568,20.460010098
 02/21  12:00:00,171.088184888,7.39079536451,0.0,0.0,80.527626,79.0911225,377.098809857,318.664162282,32.0568,26.3778475756
 02/21  13:00:00,170.29954991,7.39079536451,0.0,0.0,80.527626,79.0911225,341.896717542,283.401724366,32.0568,26.4381931759
 02/21  14:00:00,166.304948325,7.39079536451,0.0,0.0,80.527626,75.0917375,319.036732897,273.593564015,16.0284,29.4147688819
 02/21  15:00:00,166.294868924,7.39079536451,0.0,0.0,80.527626,75.0917375,290.042505619,253.56970634,16.0284,20.4443992793
 02/21  16:00:00,164.268115585,7.39079536451,0.0,0.0,80.527626,73.092045,269.201389068,242.601084584,3.20568,23.3946244847
 02/21  17:00:00,164.176908842,7.39079536451,0.0,0.0,80.527626,73.092045,261.051464589,252.086544178,3.20568,5.75924041175
 02/21  18:00:00,120.940878441,7.39079536451,0.0,0.0,80.527626,29.818365,295.398130255,289.302804149,3.20568,2.88964610571
 02/21  19:00:00,128.09928017,7.39079536451,0.0,0.0,80.527626,29.818365,314.741922538,305.760279885,3.20568,5.77596265293
 02/21  20:00:00,129.534463833,7.39079536451,0.0,0.0,80.527626,29.818365,316.359239771,304.483111933,3.20568,8.67044783792
 02/21  21:00:00,129.538982513,7.39079536451,0.0,0.0,80.527626,29.818365,311.300023909,299.432647251,3.20568,8.66169665864
 02/21  22:00:00,55.2896397154,0.0,0.0,0.0,15.863942322,29.242365,11.8687289037,0.0,3.20568,8.66304890373
 02/21  23:00:00,55.3397197224,0.0,0.0,0.0,15.863942322,29.242365,6.09692735285,0.0,3.20568,2.89124735285
 02/21  24:00:00,56.1397097474,0.0,0.0,0.0,15.863942322,29.242365,6.09460869269,0.0,3.20568,2.88892869269
 02/22  01:00:00,55.3731550152,0.0,0.0,0.0,15.863942322,29.242365,6.09079205579,0.0,3.20568,2.88511205579
 02/22  02:00:00,55.3743194361,0.0,0.0,0.0,15.863942322,29.242365,6.09061824274,0.0,3.20568,2.88493824274
 02/22  03:00:00,55.3704210886,0.0,0.0,0.0,15.863942322,29.242365,6.09071324539,0.0,3.20568,2.88503324539
 02/22  04:00:00,55.3672187089,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/22  05:00:00,55.5826484732,0.0,0.0,0.0,15.863942322,29.242365,6.09080817513,0.0,3.20568,2.88512817513
 02/22  06:00:00,55.5760495557,0.0,0.0,0.0,15.863942322,29.242365,6.09063443492,0.0,3.20568,2.88495443492
 02/22  07:00:00,64.9148892964,7.39079536451,0.00452851725672,0.0,15.863942322,29.818365,399.635485754,396.409805754,3.20568,0.02
 02/22  08:00:00,124.795193069,7.39079536451,0.0010819899391,0.0,80.527626,29.818365,323.199394849,314.234289209,3.20568,5.75942564002
 02/22  09:00:00,165.583349841,7.39079536451,0.00502637643127,0.0,80.527626,75.0917375,254.912955597,219.282305779,24.0426,11.5880498177
 02/22  10:00:00,165.5664177,7.39079536451,0.00303440213766,0.0,80.527626,75.0917375,231.71391889,187.234429717,24.0426,20.436889173
 02/22  11:00:00,169.533003349,7.39079536451,0.00184925605184,0.0,80.527626,79.0911225,224.366467198,168.931926516,32.0568,23.3777406823
 02/22  12:00:00,170.247695838,7.39079536451,0.0,0.0,80.527626,79.0911225,197.670351232,142.165272605,32.0568,23.4482786273
 02/22  13:00:00,169.466679832,7.39079536451,0.0,0.0,80.527626,79.0911225,190.080837751,128.648194784,32.0568,29.3758429667
 02/22  14:00:00,165.436874397,7.39079536451,0.0,0.0,80.527626,75.0917375,174.303012717,131.797829859,16.0284,26.4767828582
 02/22  15:00:00,165.485142401,7.39479168431,0.0,0.0,80.527626,75.0917375,185.373442212,145.98245664,16.0284,23.3625855718
 02/22  16:00:00,163.484343128,7.40652309223,0.0,0.0,80.527626,73.092045,175.304087619,148.809156374,3.20568,23.2892512443
 02/22  17:00:00,163.321616385,7.39079536451,0.0,0.0,80.527626,73.092045,145.173326105,138.976088777,3.20568,2.99155732784
 02/22  18:00:00,120.015873969,7.39079536451,0.0,0.0,80.527626,29.818365,145.379495711,139.284047338,3.20568,2.88976837369
 02/22  19:00:00,127.170905888,7.39079536451,0.0,0.0,80.527626,29.818365,158.327452104,149.345490762,3.20568,5.77628134175
 02/22  20:00:00,128.839719725,7.39079536451,0.0,0.0,80.527626,29.818365,174.231879341,159.47214451,3.20568,11.5540548307
 02/22  21:00:00,128.868784198,7.39079536451,0.0,0.0,80.527626,29.818365,183.256326056,174.268497669,3.20568,5.78214838651
 02/22  22:00:00,55.5128196668,0.0,0.0,0.0,15.863942322,29.242365,11.8676225618,0.0,3.20568,8.66194256175
 02/22  23:00:00,55.4013874942,0.0,0.0,0.0,15.863942322,29.242365,8.96825876527,0.0,3.20568,5.76257876527
 02/22  24:00:00,56.1784447853,0.0,0.0,0.0,15.863942322,29.242365,6.09425837558,0.0,3.20568,2.88857837558
 02/23  01:00:00,55.4160345289,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/23  02:00:00,55.4027240688,0.0,0.0,0.0,15.863942322,29.242365,6.09068695019,0.0,3.20568,2.88500695019
 02/23  03:00:00,55.3952396385,0.0,0.0,0.0,15.863942322,29.242365,6.09078100287,0.0,3.20568,2.88510100287
 02/23  04:00:00,55.3889939174,0.0,0.0,0.0,15.863942322,29.242365,6.09060648934,0.0,3.20568,2.88492648934
 02/23  05:00:00,55.5973945513,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/23  06:00:00,56.2446324452,0.664042236183,0.0,0.0,15.863942322,29.242365,6.87248267744,0.781782007196,3.20568,2.88502067024
 02/23  07:00:00,65.6315232065,7.39079536451,0.00117214689135,0.0,15.863942322,29.818365,559.57528867,553.484493938,3.20568,2.88511473196
 02/23  08:00:00,125.522775044,7.39079536451,0.0,0.0,80.527626,29.818365,442.155971294,436.060512669,3.20568,2.88977862475
 02/23  09:00:00,166.315385226,7.39079536451,0.00273552588086,0.0,80.527626,75.0917375,377.870340338,342.239462068,24.0426,11.5882782699
 02/23  10:00:00,166.315902677,7.39079536451,0.00163448539646,0.0,80.527626,75.0917375,352.049585083,307.568902794,24.0426,20.438082289
 02/23  11:00:00,170.299734651,7.39079536451,0.00223465611955,0.0,80.527626,79.0911225,337.392720486,281.959223865,32.0568,23.3766966202
 02/23  12:00:00,171.052158108,7.39079536451,0.0,0.0,80.527626,79.0911225,307.28168278,251.778958261,32.0568,23.4459245197
 02/23  13:00:00,170.281312166,7.39079536451,0.0,0.0,80.527626,79.0911225,303.694164789,242.263686989,32.0568,29.3736778003
 02/23  14:00:00,166.297570321,7.39079536451,0.0,0.0,80.527626,75.0917375,294.274948425,248.831563525,16.0284,29.4149849002
 02/23  15:00:00,166.299825434,7.39079536451,0.0,0.0,80.527626,75.0917375,283.506636174,247.036435178,16.0284,20.441800996
 02/23  16:00:00,164.2799969,7.39079536451,0.0,0.0,80.527626,73.092045,279.892384954,253.292411547,3.20568,23.3942934079
 02/23  17:00:00,164.177297321,7.39079536451,0.0,0.0,80.527626,73.092045,261.803123033,255.707836171,3.20568,2.88960686247
 02/23  18:00:00,120.933773452,7.39079536451,0.0,0.0,80.527626,29.818365,288.907794814,282.812322056,3.20568,2.88979275788
 02/23  19:00:00,126.661488726,7.39079536451,0.0,0.0,80.527626,29.818365,310.675047379,298.815964748,3.20568,8.6534026308
 02/23  20:00:00,129.744640822,7.39079536451,0.0,0.0,80.527626,29.818365,317.304894629,305.428758629,3.20568,8.67045599997
 02/23  21:00:00,129.739089945,7.39079536451,0.0,0.0,80.527626,29.818365,325.384634106,313.517676091,3.20568,8.66127801542
 02/23  22:00:00,55.4382768475,0.0,0.0,0.0,15.863942322,29.242365,8.987630053,0.0,3.20568,5.781950053
 02/23  23:00:00,55.3361698012,0.0,0.0,0.0,15.863942322,29.242365,8.96789005107,0.0,3.20568,5.76221005107
 02/23  24:00:00,56.1388843782,0.0,0.0,0.0,15.863942322,29.242365,6.09432274042,0.0,3.20568,2.88864274042
 02/24  01:00:00,55.3708098732,0.0,0.0,0.0,15.863942322,29.242365,6.09067029957,0.0,3.20568,2.88499029957
 02/24  02:00:00,56.3740337047,0.996063354275,0.0,0.0,15.863942322,29.242365,3.89629125106,0.670611251059,3.20568,0.02
 02/24  03:00:00,56.58603742,1.21176467109,0.0,0.0,15.863942322,29.242365,7.14951830221,1.05875357536,3.20568,2.88508472685
 02/24  04:00:00,57.0324814837,1.66010559046,0.0,0.0,15.863942322,29.242365,7.87099945218,1.78014298244,3.20568,2.88517646974
 02/24  05:00:00,57.7604425899,1.32808447237,0.0,0.0,15.863942322,29.242365,5.34684558163,2.12116558163,3.20568,0.02
 02/24  06:00:00,57.9237801211,1.66010559046,0.0,0.0,15.863942322,29.242365,10.0484698889,3.95778888699,3.20568,2.8850010019
 02/24  07:00:00,66.4341713032,7.39079536451,0.0026592574452,0.0,15.863942322,29.818365,612.984421086,606.893647,3.20568,2.88509408524
 02/24  08:00:00,125.678006517,7.39079536451,0.0,0.0,80.527626,29.818365,468.239822045,462.144351478,3.20568,2.8897905667
 02/24  09:00:00,166.353682576,7.39079536451,0.0029210020678,0.0,80.527626,75.0917375,394.673369322,359.04263945,24.0426,11.588129872
 02/24  10:00:00,166.342246481,7.39079536451,0.0017124969465,0.0,80.527626,75.0917375,370.536084317,326.0548216,24.0426,20.4386627168
 02/24  11:00:00,170.328414386,7.39079536451,0.00107545491713,0.0,80.527626,79.0911225,363.981648274,308.545793715,32.0568,23.3790545587
 02/24  12:00:00,171.080496145,7.39079536451,0.0,0.0,80.527626,79.0911225,338.988359895,280.553106841,32.0568,26.3784530537
 02/24  13:00:00,170.307805349,7.39079536451,0.0,0.0,80.527626,79.0911225,331.406196676,272.910230802,32.0568,26.439165874
 02/24  14:00:00,166.316714223,7.39079536451,0.0,0.0,80.527626,75.0917375,323.586694047,278.147353368,16.0284,29.4109406792
 02/24  15:00:00,166.309868634,7.39079536451,0.0,0.0,80.527626,75.0917375,305.196797774,268.723490787,16.0284,20.4449069872
 02/24  16:00:00,164.285250118,7.39079536451,0.0,0.0,80.527626,73.092045,293.674267106,267.073983065,3.20568,23.3946040402
 02/24  17:00:00,164.204695712,7.39079536451,0.0,0.0,80.527626,73.092045,296.066389377,289.97116089,3.20568,2.889548487
 02/24  18:00:00,120.971625938,7.39079536451,0.0,0.0,80.527626,29.818365,341.899281724,332.934455026,3.20568,5.75914669871
 02/24  19:00:00,126.69894944,7.39079536451,0.0,0.0,80.527626,29.818365,355.727986185,346.74599368,3.20568,5.77631250527
 02/24  20:00:00,129.563909011,7.39079536451,0.0,0.0,80.527626,29.818365,359.076812195,347.199344292,3.20568,8.67178790217
 02/24  21:00:00,129.570196163,7.39079536451,0.0,0.0,80.527626,29.818365,361.426630374,349.558376764,3.20568,8.66257361003
 02/24  22:00:00,55.2759716646,0.0,0.0,0.0,15.863942322,29.242365,8.98664301916,0.0,3.20568,5.78096301916
 02/24  23:00:00,55.3275574833,0.0,0.0,0.0,15.863942322,29.242365,8.96897484091,0.0,3.20568,5.76329484091
 02/24  24:00:00,56.1300976897,0.0,0.0,0.0,15.863942322,29.242365,6.09429888771,0.0,3.20568,2.88861888771
 02/25  01:00:00,56.3631605235,0.996063354275,0.0,0.0,15.863942322,29.242365,6.94053600104,0.851686636575,3.20568,2.88316936446
 02/25  02:00:00,56.6997388214,1.32808447237,0.0,0.0,15.863942322,29.242365,4.73715766451,1.51147766451,3.20568,0.02
 02/25  03:00:00,57.0297644604,1.66010559046,0.0,0.0,15.863942322,29.242365,6.1426782628,2.50450076746,3.20568,0.432497495334
 02/25  04:00:00,56.6958439486,1.32808447237,0.0,0.0,15.863942322,29.242365,9.31144270995,3.63527965066,3.20568,2.47048305929
 02/25  05:00:00,58.3238047822,2.73467381842,0.0,0.0,15.863942322,29.242365,22.4117204018,19.1860404018,3.20568,0.02
 02/25  06:00:00,59.071930552,3.49417702798,0.0,0.0,15.863942322,29.242365,45.1514816209,39.0625078396,3.20568,2.88329378132
 02/25  07:00:00,59.1014960544,3.50592354894,0.0,0.0,15.863942322,29.242365,42.9442773516,39.7185973516,3.20568,0.02
 02/25  08:00:00,54.4020528754,3.17390243085,0.0,0.0,15.863942322,29.242365,41.4649808009,35.376098733,3.20568,2.88320206788
 02/25  09:00:00,49.2092172809,2.26674258534,0.0,0.0,15.863942322,29.242365,17.8447670506,14.6190870506,3.20568,0.02
 02/25  10:00:00,50.0458793421,3.09807280649,0.0,0.0,15.863942322,29.242365,41.7595047233,35.6687790605,3.20568,2.88504566287
 02/25  11:00:00,48.5916737444,1.66010559046,0.0,0.0,15.863942322,29.242365,13.331933594,7.24111597927,3.20568,2.88513761477
 02/25  12:00:00,48.9762763803,1.32808447237,0.0,0.0,15.863942322,29.242365,8.15556099678,4.92988099678,3.20568,0.02
 02/25  13:00:00,48.1258986548,1.2240344231,0.0,0.0,15.863942322,29.242365,9.18815409416,3.09751285368,3.20568,2.88496124048
 02/25  14:00:00,47.3721081837,0.436071167358,0.0,0.0,15.863942322,29.242365,4.10625107831,0.880571078311,3.20568,0.02
 02/25  15:00:00,47.6335897091,0.683913206477,0.0,0.0,15.863942322,29.242365,7.32812265889,1.2392923591,3.20568,2.8831502998
 02/25  16:00:00,46.9360835184,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  17:00:00,47.8380216383,0.996063354275,0.0,0.0,15.863942322,29.242365,8.18919331573,2.10023524957,3.20568,2.88327806616
 02/25  18:00:00,48.06657856,1.2240344231,0.0,0.0,15.863942322,29.242365,6.57253562887,3.34685562887,3.20568,0.02
 02/25  19:00:00,54.1175201818,1.55605554119,0.0,0.0,15.863942322,29.242365,12.1941358636,6.10522515929,3.20568,2.88323070429
 02/25  20:00:00,57.0661816357,1.43213452163,0.0,0.0,15.863942322,29.242365,11.0490789506,7.82339895064,3.20568,0.02
 02/25  21:00:00,57.177917818,1.55605554119,0.0,0.0,15.863942322,29.242365,16.9367184015,10.8477966856,3.20568,2.8832417159
 02/25  22:00:00,59.356573778,3.83219269379,0.0,0.0,15.863942322,29.242365,56.4650417922,53.2393617922,3.20568,0.02
 02/25  23:00:00,58.9813532751,3.60840366027,0.0,0.0,15.863942322,29.242365,59.3703553741,53.2814081924,3.20568,2.88326718175
 02/25  24:00:00,60.1652132736,4.04920221063,0.0,0.0,15.863942322,29.242365,67.4684574385,64.2427774385,3.20568,0.02
 02/26  01:00:00,59.0858035541,3.71166874057,0.0,0.0,15.863942322,29.242365,64.4335101364,61.2078301364,3.20568,0.02
 02/26  02:00:00,59.5288972646,4.15246729093,0.0,0.0,15.863942322,29.242365,78.1771854463,72.0882427928,3.20568,2.88326265349
 02/26  03:00:00,59.1890246292,3.81493382087,0.0,0.0,15.863942322,29.242365,70.4710903946,67.2454103946,3.20568,0.02
 02/26  04:00:00,59.6314902409,4.25573237123,0.0,0.0,15.863942322,29.242365,83.0154326639,76.9264946239,3.20568,2.88325803995
 02/26  05:00:00,59.4017005,3.81493382087,0.0,0.0,15.863942322,29.242365,71.7778939666,68.5522139666,3.20568,0.02
 02/26  06:00:00,59.8303510115,4.25573237123,0.0,0.0,15.863942322,29.242365,83.3555467756,77.2671791631,3.20568,2.88268761247
 02/26  07:00:00,59.4009181991,3.81493382087,0.0,0.0,15.863942322,29.242365,72.2154607049,68.9897807049,3.20568,0.02
 02/26  08:00:00,54.4612692924,3.24137187219,0.0,0.0,15.863942322,29.242365,54.4794964847,48.390524299,3.20568,2.88329218569
 02/26  09:00:00,48.9951633265,2.06158637026,0.0,0.0,15.863942322,29.242365,26.8254996972,23.5998196972,3.20568,0.02
 02/26  10:00:00,48.3789781437,1.43213452163,0.0,0.0,15.863942322,29.242365,17.3615341297,11.2706847128,3.20568,2.88516941684
 02/26  11:00:00,47.7147293224,0.768092285449,0.0,0.0,15.863942322,29.242365,9.20318718661,3.11251633579,3.20568,2.88499085082
 02/26  12:00:00,47.6602261126,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  13:00:00,46.9359494146,0.0,0.0,0.0,15.863942322,29.242365,6.09076173692,0.0,3.20568,2.88508173692
 02/26  14:00:00,46.9777156875,0.0,0.0,0.0,15.863942322,29.242365,6.09058330535,0.0,3.20568,2.88490330535
 02/26  15:00:00,46.9902836876,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  16:00:00,46.9876744792,0.0,0.0,0.0,15.863942322,29.242365,6.08893634649,0.0,3.20568,2.88325634649
 02/26  17:00:00,46.8974409318,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  18:00:00,46.8985571218,0.0,0.0,0.0,15.863942322,29.242365,6.08888790651,0.0,3.20568,2.88320790651
 02/26  19:00:00,52.6047491248,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  20:00:00,55.6657772554,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  21:00:00,55.6413081645,0.0,0.0,0.0,15.863942322,29.242365,6.08883949668,0.0,3.20568,2.88315949668
 02/26  22:00:00,55.5149076327,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  23:00:00,55.3556379559,0.0,0.0,0.0,15.863942322,29.242365,6.08896568773,0.0,3.20568,2.88328568773
 02/26  24:00:00,57.0925445994,0.996063354275,0.0,0.0,15.863942322,29.242365,6.40504760411,3.17936760411,3.20568,0.02
 02/27  01:00:00,57.0171025055,1.66010559046,0.0,0.0,15.863942322,29.242365,14.1108459109,8.02003985758,3.20568,2.88512605331
 02/27  02:00:00,56.6824456254,1.32808447237,0.0,0.0,15.863942322,29.242365,14.798897834,8.70827042937,3.20568,2.88494740464
 02/27  03:00:00,57.4311891878,2.07316591166,0.0,0.0,15.863942322,29.242365,24.3020515874,21.0763715874,3.20568,0.02
 02/27  04:00:00,57.6462768749,2.2918918885,0.0,0.0,15.863942322,29.242365,34.9885651045,28.897757057,3.20568,2.88512804753
 02/27  05:00:00,58.8798926919,3.30371121731,0.0,0.0,15.863942322,29.242365,47.4044365414,41.3136282563,3.20568,2.88512828514
 02/27  06:00:00,58.8384798046,3.27932642563,0.0,0.0,15.863942322,29.242365,46.3440147078,43.1183347078,3.20568,0.02
 02/27  07:00:00,66.2016222679,7.39079536451,0.00242061673706,0.0,15.863942322,29.818365,814.996667323,808.905822734,3.20568,2.88516458856
 02/27  08:00:00,125.741953829,7.39079536451,0.0,0.0,80.527626,29.818365,446.332856319,440.237741958,3.20568,2.88943436148
 02/27  09:00:00,166.347039177,7.39079536451,0.00599977347213,0.0,80.527626,75.0917375,351.920958211,313.398089307,24.0426,14.4802689036
 02/27  10:00:00,166.317900788,7.39079536451,0.00259628253702,0.0,80.527626,75.0917375,295.439782829,250.962722271,24.0426,20.4344605582
 02/27  11:00:00,170.29622267,7.39079536451,0.00311460793163,0.0,80.527626,79.0911225,267.072811016,214.55798124,32.0568,20.4580297766
 02/27  12:00:00,170.854712061,7.3918651083,0.0,0.0,80.527626,79.0911225,233.561851949,175.129063425,32.0568,26.3759885241
 02/27  13:00:00,170.29912228,7.74037857251,0.0,0.0,80.527626,79.0911225,225.662549934,167.170143352,32.0568,26.4356065828
 02/27  14:00:00,166.744228672,8.23162923946,0.0,0.0,80.527626,75.0917375,226.116770952,180.674152641,16.0284,29.4142183104
 02/27  15:00:00,166.854350243,8.48966877395,0.0,0.0,80.527626,75.0917375,203.406150883,166.932950874,16.0284,20.4448000087
 02/27  16:00:00,165.042350117,8.63678644625,0.0,0.0,80.527626,73.092045,212.7478775,186.15092482,3.20568,23.3912726796
 02/27  17:00:00,163.761982969,7.55473108719,0.0,0.0,80.527626,73.092045,174.908863903,168.813447396,3.20568,2.88973650694
 02/27  18:00:00,120.461591581,7.39079536451,0.0,0.0,80.527626,29.818365,193.772418891,184.807063511,3.20568,5.75967537988
 02/27  19:00:00,126.572087489,7.39079536451,0.0,0.0,80.527626,29.818365,216.361746116,207.379855067,3.20568,5.77621104935
 02/27  20:00:00,129.697945788,7.39079536451,0.0,0.0,80.527626,29.818365,230.316716421,218.441716611,3.20568,8.66931981041
 02/27  21:00:00,129.691613618,7.39079536451,0.0,0.0,80.527626,29.818365,248.84103868,236.973753815,3.20568,8.66160486504
 02/27  22:00:00,55.4619172137,0.0,0.0,0.0,15.863942322,29.242365,11.8678582656,0.0,3.20568,8.66217826555
 02/27  23:00:00,55.3586310726,0.0,0.0,0.0,15.863942322,29.242365,6.097133049,0.0,3.20568,2.891453049
 02/27  24:00:00,56.1553028692,0.0,0.0,0.0,15.863942322,29.242365,6.09421947345,0.0,3.20568,2.88853947345
 02/28  01:00:00,55.3867272791,0.0,0.0,0.0,15.863942322,29.242365,6.09067580748,0.0,3.20568,2.88499580748
 02/28  02:00:00,55.3841785228,0.0,0.0,0.0,15.863942322,29.242365,6.09076390951,0.0,3.20568,2.88508390951
 02/28  03:00:00,56.2608814301,0.882077819862,0.0,0.0,15.863942322,29.242365,3.61688256077,0.391202560769,3.20568,0.02
 02/28  04:00:00,56.7019683677,1.32808447237,0.0,0.0,15.863942322,29.242365,6.86693202971,0.776212569786,3.20568,2.88503945993
 02/28  05:00:00,58.0946358894,1.66010559046,0.0,0.0,15.863942322,29.242365,7.39563454941,1.30487104127,3.20568,2.88508350813
 02/28  06:00:00,57.587176895,1.32808447237,0.0,0.0,15.863942322,29.242365,4.9113618143,1.6856818143,3.20568,0.02
 02/28  07:00:00,66.3133662546,7.39079536451,0.0032099893709,0.0,15.863942322,29.818365,554.789881832,548.699065464,3.20568,2.88513636782
 02/28  08:00:00,124.153423103,7.39079536451,0.00049166337654,0.0,80.527626,29.818365,415.605998184,409.510755534,3.20568,2.88956264981
 02/28  09:00:00,166.326054055,7.39079536451,0.00424500047761,0.0,80.527626,75.0917375,330.29086307,291.769091591,24.0426,14.479171479
 02/28  10:00:00,166.326071014,7.39079536451,0.00261785872981,0.0,80.527626,75.0917375,290.527102878,246.049443545,24.0426,20.4350593323
 02/28  11:00:00,170.31159747,7.39079536451,0.00156755367362,0.0,80.527626,79.0911225,277.37768328,224.864241364,32.0568,20.4566419162
 02/28  12:00:00,171.031228686,7.39079536451,0.0,0.0,80.527626,79.0911225,255.959014006,197.52571104,32.0568,26.3765029662
 02/28  13:00:00,170.116799405,7.39079536451,0.0,0.0,80.527626,79.0911225,240.510130432,182.017400744,32.0568,26.4359296884
 02/28  14:00:00,165.944883073,7.39079536451,0.0,0.0,80.527626,75.0917375,229.652369137,184.212680103,16.0284,29.4112890341
 02/28  15:00:00,165.796304832,7.39079536451,0.0,0.0,80.527626,75.0917375,207.597282947,171.126612211,16.0284,20.4422707355
 02/28  16:00:00,163.797059978,7.39079536451,0.0,0.0,80.527626,73.092045,208.541887293,181.944851361,3.20568,23.3913559325
 02/28  17:00:00,163.660350938,7.39079536451,0.0,0.0,80.527626,73.092045,181.417134844,175.321680021,3.20568,2.88977482312
 02/28  18:00:00,120.341001258,7.39079536451,0.0,0.0,80.527626,29.818365,192.903993388,183.939565271,3.20568,5.7587481165
 02/28  19:00:00,125.95974758,7.39079536451,0.0,0.0,80.527626,29.818365,189.210940144,180.229928007,3.20568,5.77533213791
 02/28  20:00:00,128.805551802,7.39079536451,0.0,0.0,80.527626,29.818365,206.016382891,194.141318566,3.20568,8.66938432478
 02/28  21:00:00,128.847386445,7.39079536451,0.0,0.0,80.527626,29.818365,218.316915225,206.449572269,3.20568,8.66166295625
 02/28  22:00:00,55.3369890678,0.0,0.0,0.0,15.863942322,29.242365,11.8674904069,0.0,3.20568,8.66181040695
 02/28  23:00:00,55.3705273443,0.0,0.0,0.0,15.863942322,29.242365,6.09715062405,0.0,3.20568,2.89147062405
 02/28  24:00:00,56.1599484005,0.0,0.0,0.0,15.863942322,29.242365,6.09423740175,0.0,3.20568,2.88855740175
 03/01  01:00:00,55.3943943641,0.0,0.0,0.0,15.863942322,29.242365,6.09069458583,0.0,3.20568,2.88501458583
 03/01  02:00:00,55.3892704134,0.0,0.0,0.0,15.863942322,29.242365,6.09078118982,0.0,3.20568,2.88510118982
 03/01  03:00:00,55.3818473969,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/01  04:00:00,56.7093730652,1.32808447237,0.0,0.0,15.863942322,29.242365,7.59653563909,1.50593552029,3.20568,2.88492011881
 03/01  05:00:00,57.2517711914,1.66010559046,0.0,0.0,15.863942322,29.242365,8.59555241526,2.50477449037,3.20568,2.88509792489
 03/01  06:00:00,56.9015512516,1.32808447237,0.0,0.0,15.863942322,29.242365,6.7029075525,3.4772275525,3.20568,0.02
 03/01  07:00:00,66.1732131543,7.39079536451,0.0,0.0,15.863942322,29.818365,659.886387486,653.795558166,3.20568,2.88514932038
 03/01  08:00:00,124.325801987,7.39079536451,0.0,0.0,80.527626,29.818365,514.961885879,508.866634777,3.20568,2.88957110155
 03/01  09:00:00,166.377397805,7.39079536451,0.00322697623508,0.0,80.527626,75.0917375,424.309974126,385.788262868,24.0426,14.4791112584
 03/01  10:00:00,166.329649368,7.39079536451,0.00209006473607,0.0,80.527626,75.0917375,360.240626089,315.76323849,24.0426,20.4347875983
 03/01  11:00:00,170.306711698,7.39079536451,0.00276142097509,0.0,80.527626,79.0911225,312.934899958,260.421827811,32.0568,20.456272147
 03/01  12:00:00,171.057738733,7.39079536451,0.0,0.0,80.527626,79.0911225,265.469013419,207.036357483,32.0568,26.3758559356
 03/01  13:00:00,170.394535542,7.48930866544,0.0,0.0,80.527626,79.0911225,245.376980773,186.885064235,32.0568,26.4351165381
 03/01  14:00:00,166.730237139,7.9765858209,0.0,0.0,80.527626,75.0917375,232.066248134,186.626226914,16.0284,29.41162122
 03/01  15:00:00,166.573903932,8.20351313422,0.0,0.0,80.527626,75.0917375,196.871025582,160.398427067,16.0284,20.4441985144
 03/01  16:00:00,164.452158972,8.34153531237,0.0,0.0,80.527626,73.092045,164.552235623,137.956180058,3.20568,23.390375564
 03/01  17:00:00,163.328383212,7.49011889314,0.0,0.0,80.527626,73.092045,119.181152316,113.085792147,3.20568,2.88968016877
 03/01  18:00:00,119.965703259,7.39079536451,0.0,0.0,80.527626,29.818365,134.794516693,125.829282945,3.20568,5.75955374853
 03/01  19:00:00,125.677884263,7.39079536451,0.0,0.0,80.527626,29.818365,135.931381569,126.949656704,3.20568,5.77604486542
 03/01  20:00:00,128.787700716,7.39079536451,0.0,0.0,80.527626,29.818365,153.770819371,141.896096489,3.20568,8.6690428826
 03/01  21:00:00,128.855726614,7.39079536451,0.0,0.0,80.527626,29.818365,176.462731211,164.594676222,3.20568,8.66237498973
 03/01  22:00:00,55.5219282576,0.0,0.0,0.0,15.863942322,29.242365,11.8671735362,0.0,3.20568,8.66149353622
 03/01  23:00:00,55.4297931794,0.0,0.0,0.0,15.863942322,29.242365,6.09703181501,0.0,3.20568,2.89135181501
 03/01  24:00:00,56.20596769,0.0,0.0,0.0,15.863942322,29.242365,6.09457447983,0.0,3.20568,2.88889447983
 03/02  01:00:00,55.4692529104,0.0,0.0,0.0,15.863942322,29.242365,6.09023118376,0.0,3.20568,2.88455118376
 03/02  02:00:00,55.4691152781,0.0,0.0,0.0,15.863942322,29.242365,6.09066266745,0.0,3.20568,2.88498266745
 03/02  03:00:00,55.4576886841,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/02  04:00:00,55.4417586111,0.0,0.0,0.0,15.863942322,29.242365,6.09074782904,0.0,3.20568,2.88506782904
 03/02  05:00:00,55.6441044204,0.0,0.0,0.0,15.863942322,29.242365,6.0908329319,0.0,3.20568,2.8851529319
 03/02  06:00:00,55.6241738773,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/02  07:00:00,64.4263855191,7.39079536451,0.00147240288037,0.0,15.863942322,29.818365,342.93223726,336.841424151,3.20568,2.88513310929
 03/02  08:00:00,123.32714954,7.39079536451,0.000996627735749,0.0,80.527626,29.818365,296.792990212,290.697867181,3.20568,2.88944303036
 03/02  09:00:00,165.662999218,7.39079536451,0.00721468844404,0.0,80.527626,75.0917375,246.868896155,208.346292995,24.0426,14.4800031596
 03/02  10:00:00,165.590607435,7.39079536451,0.00283272692353,0.0,80.527626,75.0917375,213.346622978,168.870493759,24.0426,20.4335292185
 03/02  11:00:00,169.557930875,7.39079536451,0.00153943555901,0.0,80.527626,79.0911225,213.351261449,160.836565056,32.0568,20.4578963927
 03/02  12:00:00,170.350404563,7.39079536451,0.0,0.0,80.527626,79.0911225,209.704000024,151.273257768,32.0568,26.3739422561
 03/02  13:00:00,169.689802698,7.39079536451,0.0,0.0,80.527626,79.0911225,216.676243524,158.18264711,32.0568,26.4367964138
 03/02  14:00:00,165.900597457,7.39109950437,0.0,0.0,80.527626,75.0917375,234.072848365,188.632955564,16.0284,29.4114928011
 03/02  15:00:00,166.211933629,7.57888224768,0.0,0.0,80.527626,75.0917375,223.140460852,186.66965528,16.0284,20.4424055716
 03/02  16:00:00,164.606858363,7.92390371626,0.0,0.0,80.527626,73.092045,220.49783069,193.900813474,3.20568,23.391337216
 03/02  17:00:00,163.93191704,7.39079536451,0.0,0.0,80.527626,73.092045,193.811032287,187.715664215,3.20568,2.88968807165
 03/02  18:00:00,120.890580594,7.39079536451,0.0,0.0,80.527626,29.818365,209.202391814,200.237471942,3.20568,5.75923987168
 03/02  19:00:00,126.616719458,7.39079536451,0.0,0.0,80.527626,29.818365,225.090409377,216.109185687,3.20568,5.77554368988
 03/02  20:00:00,129.703733663,7.39079536451,0.0,0.0,80.527626,29.818365,253.514691794,241.638319483,3.20568,8.67069231029
 03/02  21:00:00,129.70124987,7.39079536451,0.0,0.0,80.527626,29.818365,274.219093561,262.350773378,3.20568,8.66264018334
 03/02  22:00:00,55.4532840514,0.0,0.0,0.0,15.863942322,29.242365,8.98708224386,0.0,3.20568,5.78140224386
 03/02  23:00:00,55.3513164052,0.0,0.0,0.0,15.863942322,29.242365,8.96901394888,0.0,3.20568,5.76333394888
 03/02  24:00:00,56.1501875916,0.0,0.0,0.0,15.863942322,29.242365,6.09431694008,0.0,3.20568,2.88863694008
 03/03  01:00:00,55.3829877696,0.0,0.0,0.0,15.863942322,29.242365,6.09058969871,0.0,3.20568,2.88490969871
 03/03  02:00:00,55.3833938806,0.0,0.0,0.0,15.863942322,29.242365,6.09067322817,0.0,3.20568,2.88499322817
 03/03  03:00:00,56.0426971556,0.664042236183,0.0,0.0,15.863942322,29.242365,3.61585984358,0.390179843583,3.20568,0.02
 03/03  04:00:00,56.7030421512,1.32808447237,0.0,0.0,15.863942322,29.242365,7.03471567754,0.943957619991,3.20568,2.88507805755
 03/03  05:00:00,58.0967776294,1.66010559046,0.0,0.0,15.863942322,29.242365,7.87743669433,1.78679438154,3.20568,2.8849623128
 03/03  06:00:00,57.8985433557,1.63787971327,0.0,0.0,15.863942322,29.242365,11.5950572119,8.3693772119,3.20568,0.02
 03/03  07:00:00,66.4973824445,7.39079536451,0.0,0.0,15.863942322,29.818365,621.754533314,615.663696874,3.20568,2.88515644016
 03/03  08:00:00,124.308636653,7.39079536451,0.0,0.0,80.527626,29.818365,502.035958314,495.940601437,3.20568,2.88967687717
 03/03  09:00:00,166.374940967,7.39079536451,0.00403376619016,0.0,80.527626,75.0917375,416.365609824,380.735191285,24.0426,11.5878185388
 03/03  10:00:00,166.335317164,7.39079536451,0.00193247356253,0.0,80.527626,75.0917375,372.089567372,324.693157597,24.0426,23.353809775
 03/03  11:00:00,170.30849577,7.39079536451,0.00244293517992,0.0,80.527626,79.0911225,334.589694441,282.077538789,32.0568,20.4553556521
 03/03  12:00:00,171.053684621,7.39079536451,0.0,0.0,80.527626,79.0911225,289.838292958,231.407588213,32.0568,26.3739047451
 03/03  13:00:00,170.285898972,7.39079536451,0.0,0.0,80.527626,79.0911225,266.096345123,207.602611329,32.0568,26.4369337944
 03/03  14:00:00,166.304145507,7.39079536451,0.0,0.0,80.527626,75.0917375,253.862502191,208.426882821,16.0284,29.4072193701
 03/03  15:00:00,166.304645439,7.39079536451,0.0,0.0,80.527626,75.0917375,239.421921121,202.951146839,16.0284,20.4423742822
 03/03  16:00:00,164.2809199,7.39079536451,0.0,0.0,80.527626,73.092045,232.510850378,205.914197698,3.20568,23.39097268
 03/03  17:00:00,164.165764758,7.39079536451,0.0,0.0,80.527626,73.092045,211.783108752,205.68763987,3.20568,2.88978888183
 03/03  18:00:00,120.901742234,7.39079536451,0.0,0.0,80.527626,29.818365,230.532496115,224.437099672,3.20568,2.88971644227
 03/03  19:00:00,125.206725259,7.39079536451,0.0,0.0,80.527626,29.818365,263.424587788,251.565182552,3.20568,8.65372523529
 03/03  20:00:00,129.506522674,7.39079536451,0.0,0.0,80.527626,29.818365,283.111835342,271.23556079,3.20568,8.67059455159
 03/03  21:00:00,129.51910894,7.39079536451,0.0,0.0,80.527626,29.818365,299.911365844,288.044333959,3.20568,8.66135188417
 03/03  22:00:00,55.2887241947,0.0,0.0,0.0,15.863942322,29.242365,8.98762219321,0.0,3.20568,5.78194219321
 03/03  23:00:00,55.3408958999,0.0,0.0,0.0,15.863942322,29.242365,8.96815032911,0.0,3.20568,5.76247032911
 03/03  24:00:00,56.1427511873,0.0,0.0,0.0,15.863942322,29.242365,6.09434039533,0.0,3.20568,2.88866039533
 03/04  01:00:00,55.3733910181,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  02:00:00,56.3741259306,0.996063354275,0.0,0.0,15.863942322,29.242365,6.74273617417,0.653935586211,3.20568,2.88312058796
 03/04  03:00:00,56.7017416018,1.32808447237,0.0,0.0,15.863942322,29.242365,4.48783520676,1.26215520676,3.20568,0.02
 03/04  04:00:00,57.0309446862,1.66010559046,0.0,0.0,15.863942322,29.242365,8.36990929471,2.2809900534,3.20568,2.8832392413
 03/04  05:00:00,58.0064585786,2.41960880003,0.0,0.0,15.863942322,29.242365,25.4335039437,22.2078239437,3.20568,0.02
 03/04  06:00:00,59.1108407781,3.52787191369,0.0,0.0,15.863942322,29.242365,44.2902248895,38.201274706,3.20568,2.88327018355
 03/04  07:00:00,59.6750843066,4.06907025772,0.0,0.0,15.863942322,29.242365,63.6306128235,60.4049328235,3.20568,0.02
 03/04  08:00:00,52.4523047448,2.64188809436,0.0,0.0,15.863942322,29.242365,30.6169353832,24.5281290582,3.20568,2.88312632506
 03/04  09:00:00,48.6976033242,1.74514740635,0.0,0.0,15.863942322,29.242365,15.9380904908,12.7124104908,3.20568,0.02
 03/04  10:00:00,48.626867121,1.66010559046,0.0,0.0,15.863942322,29.242365,14.3838567333,8.29303889256,3.20568,2.8851378407
 03/04  11:00:00,48.2826684028,1.32808447237,0.0,0.0,15.863942322,29.242365,7.7254722613,4.4997922613,3.20568,0.02
 03/04  12:00:00,49.1632304487,1.49409503141,0.0,0.0,15.863942322,29.242365,8.96233677068,2.87170440187,3.20568,2.88495236881
 03/04  13:00:00,46.9215857496,0.0,0.0,0.0,15.863942322,29.242365,6.09071419426,0.0,3.20568,2.88503419426
 03/04  14:00:00,46.9724403026,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  15:00:00,46.9872785966,0.0,0.0,0.0,15.863942322,29.242365,6.08889094637,0.0,3.20568,2.88321094637
 03/04  16:00:00,46.9751583631,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  17:00:00,46.8760217001,0.0,0.0,0.0,15.863942322,29.242365,6.08883470872,0.0,3.20568,2.88315470872
 03/04  18:00:00,46.8758221721,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  19:00:00,51.1616799687,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  20:00:00,55.6598918476,0.0,0.0,0.0,15.863942322,29.242365,6.08895245295,0.0,3.20568,2.88327245295
 03/04  21:00:00,55.6413464053,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  22:00:00,55.5213509667,0.0,0.0,0.0,15.863942322,29.242365,6.08889618548,0.0,3.20568,2.88321618548
 03/04  23:00:00,56.0265000211,0.664042236183,0.0,0.0,15.863942322,29.242365,4.29154046098,1.06586046098,3.20568,0.02
 03/04  24:00:00,57.4297764024,1.32808447237,0.0,0.0,15.863942322,29.242365,10.0001687012,3.91124130815,3.20568,2.88324739308
 03/05  01:00:00,58.5371362918,3.17466010152,0.0,0.0,15.863942322,29.242365,40.4471266763,37.2214466763,3.20568,0.02
 03/05  02:00:00,58.2343091683,2.87706067687,0.0,0.0,15.863942322,29.242365,45.6858197749,39.5968637415,3.20568,2.88327603338
 03/05  03:00:00,59.0909764094,3.72540719646,0.0,0.0,15.863942322,29.242365,62.957901737,59.732221737,3.20568,0.02
 03/05  04:00:00,58.8666257614,3.49596720281,0.0,0.0,15.863942322,29.242365,65.0269411164,58.9380072257,3.20568,2.88325389063
 03/05  05:00:00,60.0932196342,4.48370344006,0.0,0.0,15.863942322,29.242365,92.5501959254,89.3245159254,3.20568,0.02
 03/05  06:00:00,59.1743792811,3.58696275205,0.0,0.0,15.863942322,29.242365,83.6571177648,80.4314377648,3.20568,0.02
 03/05  07:00:00,60.6297856097,4.99878003769,0.0,0.0,15.863942322,29.242365,119.572134592,113.483188853,3.20568,2.88326573883
 03/05  08:00:00,53.3905337086,3.58696275205,0.0,0.0,15.863942322,29.242365,76.429054849,73.2033748491,3.20568,0.02
 03/05  09:00:00,50.4686732406,3.51640290518,0.0,0.0,15.863942322,29.242365,62.3534493618,56.2627055935,3.20568,2.88506376837
 03/05  10:00:00,48.281625464,1.32808447237,0.0,0.0,15.863942322,29.242365,18.5086480216,12.4178244132,3.20568,2.88514360834
 03/05  11:00:00,48.5642345953,1.60808056583,0.0,0.0,15.863942322,29.242365,12.0670041122,8.84132411216,3.20568,0.02
 03/05  12:00:00,47.9953081535,0.332021118092,0.0,0.0,15.863942322,29.242365,7.2437100246,1.15307350354,3.20568,2.88495652105
 03/05  13:00:00,46.9357539403,0.0,0.0,0.0,15.863942322,29.242365,6.09071653498,0.0,3.20568,2.88503653498
 03/05  14:00:00,46.9779669703,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  15:00:00,46.9956804565,0.0,0.0,0.0,15.863942322,29.242365,6.0889288636,0.0,3.20568,2.8832488636
 03/05  16:00:00,46.9852479794,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  17:00:00,46.8862698035,0.0,0.0,0.0,15.863942322,29.242365,6.08887106999,0.0,3.20568,2.88319106999
 03/05  18:00:00,46.8825060745,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  19:00:00,51.1586939756,0.0,0.0,0.0,15.863942322,29.242365,6.08881328429,0.0,3.20568,2.88313328429
 03/05  20:00:00,55.6553290659,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  21:00:00,55.6379171293,0.0,0.0,0.0,15.863942322,29.242365,6.08892937934,0.0,3.20568,2.88324937934
 03/05  22:00:00,55.5195035079,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  23:00:00,55.3606293668,0.0,0.0,0.0,15.863942322,29.242365,6.08887154312,0.0,3.20568,2.88319154312
 03/05  24:00:00,56.0977246405,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/06  01:00:00,56.351979747,0.996063354275,0.0,0.0,15.863942322,29.242365,8.32305252204,2.23234908341,3.20568,2.88502343863
 03/06  02:00:00,56.3500438368,0.996063354275,0.0,0.0,15.863942322,29.242365,6.35495077074,3.12927077074,3.20568,0.02
 03/06  03:00:00,57.0161482588,1.66010559046,0.0,0.0,15.863942322,29.242365,13.0560425378,6.96526129655,3.20568,2.8851012413
 03/06  04:00:00,56.6811984494,1.32808447237,0.0,0.0,15.863942322,29.242365,12.9104234631,6.81983108348,3.20568,2.88491237965
 03/06  05:00:00,57.2291267053,1.66010559046,0.0,0.0,15.863942322,29.242365,13.1994358802,9.97375588019,3.20568,0.02
 03/06  06:00:00,58.1189990472,2.56726543597,0.0,0.0,15.863942322,29.242365,31.6584066356,25.5676016186,3.20568,2.88512501699
 03/06  07:00:00,66.0631134649,7.39079536451,0.00584264899816,0.0,15.863942322,29.818365,747.098504075,741.007754374,3.20568,2.88506970054
 03/06  08:00:00,122.665609726,7.39079536451,0.00226750902909,0.0,80.527626,29.818365,387.427923876,381.33252775,3.20568,2.88971612552
 03/06  09:00:00,165.851872873,7.39079536451,0.00769024401189,0.0,80.527626,75.0917375,274.067272614,238.437646109,24.0426,11.5870265056
 03/06  10:00:00,165.685930942,7.39079536451,0.00306079551835,0.0,80.527626,75.0917375,234.47529057,189.997914338,24.0426,20.4347762321
 03/06  11:00:00,169.556319065,7.39079536451,0.00174190979268,0.0,80.527626,79.0911225,215.198850078,159.768513263,32.0568,23.373536815
 03/06  12:00:00,170.292524217,7.43351523702,0.0,0.0,80.527626,79.0911225,192.075335434,136.575992395,32.0568,23.4425430386
 03/06  13:00:00,170.159646179,7.91974242577,0.0,0.0,80.527626,79.0911225,217.641860072,156.216848616,32.0568,29.368211456
 03/06  14:00:00,166.660846632,8.30605987944,0.0,0.0,80.527626,75.0917375,221.65336759,177.366700811,16.0284,28.2582667789
 03/06  15:00:00,166.671528591,8.3578839128,0.0,0.0,80.527626,75.0917375,203.607568876,165.999513355,16.0284,21.5796555219
 03/06  16:00:00,164.348182275,8.17224267034,0.0,0.0,80.527626,73.092045,178.176016907,153.953467696,3.20568,21.0168692107
 03/06  17:00:00,163.31595325,7.40388319861,0.0,0.0,80.527626,73.092045,139.096787422,130.671602453,3.20568,5.21950496945
 03/06  18:00:00,119.992523732,7.39079536451,0.0,0.0,80.527626,29.818365,135.142815266,129.047482875,3.20568,2.88965239132
 03/06  19:00:00,124.358892138,7.39079536451,0.0,0.0,80.527626,29.818365,161.280265728,152.298251793,3.20568,5.77633393511
 03/06  20:00:00,128.944777892,7.39079536451,0.0,0.0,80.527626,29.818365,179.718347716,167.841259048,3.20568,8.67140866769
 03/06  21:00:00,128.865995024,7.39079536451,0.0,0.0,80.527626,29.818365,166.031077438,154.162865187,3.20568,8.66253225078
 03/06  22:00:00,55.5233687769,0.0,0.0,0.0,15.863942322,29.242365,11.867582448,0.0,3.20568,8.66190244801
 03/06  23:00:00,55.4177847292,0.0,0.0,0.0,15.863942322,29.242365,6.09718948918,0.0,3.20568,2.89150948918
 03/06  24:00:00,56.1908977259,0.0,0.0,0.0,15.863942322,29.242365,8.96309592375,0.0,3.20568,5.75741592375
 03/07  01:00:00,55.448791257,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/07  02:00:00,55.4425861792,0.0,0.0,0.0,15.863942322,29.242365,6.09060947964,0.0,3.20568,2.88492947964
 03/07  03:00:00,55.4306539353,0.0,0.0,0.0,15.863942322,29.242365,6.09068542258,0.0,3.20568,2.88500542258
 03/07  04:00:00,55.4161198762,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/07  05:00:00,56.4640233263,0.0,0.0,0.0,15.863942322,29.242365,6.09076135127,0.0,3.20568,2.88508135127
 03/07  06:00:00,56.286204023,0.0,0.0,0.0,15.863942322,29.242365,6.09057079468,0.0,3.20568,2.88489079468
 03/07  07:00:00,65.5369067598,7.39079536451,0.000972874559546,0.0,15.863942322,29.818365,428.638881357,425.413201357,3.20568,0.02
 03/07  08:00:00,122.491376392,7.39079536451,0.000957614422835,0.0,80.527626,29.818365,332.185928063,323.220807603,3.20568,5.75944045977
 03/07  09:00:00,165.71380328,7.39079536451,0.00788260817473,0.0,80.527626,75.0917375,217.99538975,182.36526257,24.0426,11.5875271799
 03/07  10:00:00,165.385659333,7.39079536451,0.00308136011687,0.0,80.527626,75.0917375,169.05842583,124.58224527,24.0426,20.4335805597
 03/07  11:00:00,169.283225897,7.39079536451,0.00439458786763,0.0,80.527626,79.0911225,147.14931385,94.6366836964,32.0568,20.4558301532
 03/07  12:00:00,170.301962681,7.71932160675,0.0,0.0,80.527626,79.0911225,122.746763168,64.3176438959,32.0568,26.3723192725
 03/07  13:00:00,170.241548389,8.39273358571,0.0,0.0,80.527626,79.0911225,110.681343598,52.1945122666,32.0568,26.4300313315
 03/07  14:00:00,166.641562902,8.78557676519,0.0,0.0,80.527626,75.0917375,96.6394033743,51.2036059495,16.0284,29.4073974248
 03/07  15:00:00,167.270778381,9.41265783882,0.0,0.0,80.527626,75.0917375,81.4502185597,44.9805857452,16.0284,20.4412328146
 03/07  16:00:00,165.75288014,9.91780387218,0.0,0.0,80.527626,73.092045,70.6783761276,44.0822413391,3.20568,23.3904547885
 03/07  17:00:00,163.702640445,7.9888788577,0.0,0.0,80.527626,73.092045,48.800318978,42.7048768665,3.20568,2.88976211153
 03/07  18:00:00,119.819155034,7.39265310642,0.0,0.0,80.527626,29.818365,57.2202170513,48.2552630237,3.20568,5.75927402763
 03/07  19:00:00,124.118613067,7.39079536451,0.0,0.0,80.527626,29.818365,73.2737738833,64.2925416928,3.20568,5.77555219054
 03/07  20:00:00,128.43014193,7.39079536451,0.0,0.0,80.527626,29.818365,100.743671704,88.8686426181,3.20568,8.66934908581
 03/07  21:00:00,128.459485033,7.39079536451,0.0,0.0,80.527626,29.818365,123.719609396,111.851477434,3.20568,8.66245196244
 03/07  22:00:00,55.4020760199,0.0,0.0,0.0,15.863942322,29.242365,8.98617818352,0.0,3.20568,5.78049818352
 03/07  23:00:00,55.44349466,0.0,0.0,0.0,15.863942322,29.242365,8.96888158383,0.0,3.20568,5.76320158383
 03/07  24:00:00,56.2102921867,0.0,0.0,0.0,15.863942322,29.242365,6.0942498461,0.0,3.20568,2.8885698461
 03/08  01:00:00,55.472039369,0.0,0.0,0.0,15.863942322,29.242365,6.09079550981,0.0,3.20568,2.88511550981
 03/08  02:00:00,55.4789417993,0.0,0.0,0.0,15.863942322,29.242365,6.09060292344,0.0,3.20568,2.88492292344
 03/08  03:00:00,55.4768572893,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/08  04:00:00,55.4810596001,0.0,0.0,0.0,15.863942322,29.242365,6.09067680212,0.0,3.20568,2.88499680212
 03/08  05:00:00,55.6962187786,0.0,0.0,0.0,15.863942322,29.242365,6.09075064834,0.0,3.20568,2.88507064834
 03/08  06:00:00,55.6751415657,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/08  07:00:00,63.9670986643,7.39079536451,0.0,0.0,15.863942322,29.818365,244.708534762,238.617976538,3.20568,2.88487822437
 03/08  08:00:00,121.456895099,7.39079536451,0.00123637620133,0.0,80.527626,29.818365,176.1722274,170.077000296,3.20568,2.88954710393
 03/08  09:00:00,165.248147966,7.39079536451,0.00524180022347,0.0,80.527626,75.0917375,147.706559101,112.076770461,24.0426,11.5871886406
