Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/08  10:00:00,165.246081826,7.39079536451,0.00418098132028,0.0,80.527626,75.0917375,125.370062005,80.1227563362,24.0426,21.2047056688
 03/08  11:00:00,169.26381861,7.41820424215,0.00524349712889,0.0,80.527626,79.0911225,101.816721392,47.1577587233,32.0568,22.6021626684
 03/08  12:00:00,170.507641566,7.67676207452,0.271885922715,0.0,80.527626,79.0911225,66.8753866399,11.3751388855,32.0568,23.4434477544
 03/08  13:00:00,170.84736347,7.91844792389,1.07235700546,0.0,80.527626,79.0911225,67.8722807752,6.44772159542,32.0568,29.3677591798
 03/08  14:00:00,166.115418155,8.10796379712,0.135339054434,0.0,80.527626,75.0917375,71.6144531213,26.1796021751,16.0284,29.4064509462
 03/08  15:00:00,166.20311234,8.32937339958,0.0,0.0,80.527626,75.0917375,77.3084498372,40.8411584016,16.0284,20.4388914356
 03/08  16:00:00,164.190214573,8.3292682631,0.0,0.0,80.527626,73.092045,90.6698555572,64.0751187687,3.20568,23.3890567885
 03/08  17:00:00,163.156930469,7.39236305343,0.0,0.0,80.527626,73.092045,91.5728780438,85.4777159512,3.20568,2.88948209258
 03/08  18:00:00,119.893692382,7.39079536451,0.0,0.0,80.527626,29.818365,110.354916377,104.259591024,3.20568,2.88964535318
 03/08  19:00:00,124.167032236,7.39079536451,0.0,0.0,80.527626,29.818365,100.469100701,91.4876212824,3.20568,5.77579941909
 03/08  20:00:00,128.670611879,7.39079536451,0.0,0.0,80.527626,29.818365,101.837094559,89.9601633915,3.20568,8.67125116778
 03/08  21:00:00,128.676399997,7.39079536451,0.0,0.0,80.527626,29.818365,120.579847185,108.711816379,3.20568,8.66235080553
 03/08  22:00:00,55.5837143449,0.0,0.0,0.0,15.863942322,29.242365,11.8675688608,0.0,3.20568,8.66188886079
 03/08  23:00:00,55.462422341,0.0,0.0,0.0,15.863942322,29.242365,6.09712543642,0.0,3.20568,2.89144543642
 03/08  24:00:00,56.2180561696,0.0,0.0,0.0,15.863942322,29.242365,8.96296632845,0.0,3.20568,5.75728632845
 03/09  01:00:00,55.4820364146,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/09  02:00:00,55.4692642283,0.0,0.0,0.0,15.863942322,29.242365,6.09065541919,0.0,3.20568,2.88497541919
 03/09  03:00:00,55.4553283234,0.0,0.0,0.0,15.863942322,29.242365,6.09061736677,0.0,3.20568,2.88493736677
 03/09  04:00:00,55.4444077094,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/09  05:00:00,55.6515728294,0.0,0.0,0.0,15.863942322,29.242365,6.0906890298,0.0,3.20568,2.8850090298
 03/09  06:00:00,55.633292824,0.0,0.0,0.0,15.863942322,29.242365,6.09076065625,0.0,3.20568,2.88508065625
 03/09  07:00:00,64.3267973946,7.39079536451,0.0,0.0,15.863942322,29.818365,374.738316674,371.512636674,3.20568,0.02
 03/09  08:00:00,121.79849558,7.39079536451,0.00100830745906,0.0,80.527626,29.818365,285.352040502,276.387544877,3.20568,5.75881562567
 03/09  09:00:00,165.632705804,7.39079536451,0.00499585108372,0.0,80.527626,75.0917375,248.895834219,213.266325531,24.0426,11.5869086885
 03/09  10:00:00,165.651455995,7.39079536451,0.00277902912643,0.0,80.527626,75.0917375,230.922149575,186.447576777,24.0426,20.4319727984
 03/09  11:00:00,169.601009821,7.39079536451,0.00181929000501,0.0,80.527626,79.0911225,219.242905077,166.73221436,32.0568,20.4538907167
 03/09  12:00:00,170.309366667,7.39079536451,0.0,0.0,80.527626,79.0911225,200.555813285,142.126159026,32.0568,26.3728542596
 03/09  13:00:00,169.567332105,7.39493754613,0.0,0.0,80.527626,79.0911225,199.149701415,140.662614092,32.0568,26.4302873228
 03/09  14:00:00,165.605907564,7.41175446318,0.0,0.0,80.527626,75.0917375,200.658622444,155.223406373,16.0284,29.4068160718
 03/09  15:00:00,165.617376407,7.42407833085,0.0,0.0,80.527626,75.0917375,191.705802427,155.23817858,16.0284,20.4392238474
 03/09  16:00:00,163.597499913,7.43066343124,0.0,0.0,80.527626,73.092045,184.898646838,158.30325578,3.20568,23.3897110576
 03/09  17:00:00,163.427568157,7.39079536451,0.0,0.0,80.527626,73.092045,159.303786971,153.208737002,3.20568,2.88936996868
 03/09  18:00:00,120.151088963,7.39079536451,0.0,0.0,80.527626,29.818365,165.68380451,159.588340546,3.20568,2.88978396372
 03/09  19:00:00,124.486083315,7.39079536451,0.0,0.0,80.527626,29.818365,185.701720611,173.842327502,3.20568,8.65371310925
 03/09  20:00:00,129.226105138,7.39079536451,0.0,0.0,80.527626,29.818365,219.396554284,207.520504977,3.20568,8.6703693063
 03/09  21:00:00,129.538899241,7.39079536451,0.0,0.0,80.527626,29.818365,236.583140741,224.716398929,3.20568,8.6610618118
 03/09  22:00:00,55.4733209741,0.0,0.0,0.0,15.863942322,29.242365,8.98735899288,0.0,3.20568,5.78167899288
 03/09  23:00:00,55.3686289184,0.0,0.0,0.0,15.863942322,29.242365,8.96794900047,0.0,3.20568,5.76226900047
 03/09  24:00:00,56.1625911611,0.0,0.0,0.0,15.863942322,29.242365,6.09423595892,0.0,3.20568,2.88855595892
 03/10  01:00:00,55.3963191404,0.0,0.0,0.0,15.863942322,29.242365,6.09059889598,0.0,3.20568,2.88491889598
 03/10  02:00:00,55.3927203319,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/10  03:00:00,55.3845584632,0.0,0.0,0.0,15.863942322,29.242365,6.09066818549,0.0,3.20568,2.88498818549
 03/10  04:00:00,55.7109007248,0.332021118092,0.0,0.0,15.863942322,29.242365,6.30183221677,0.211094735995,3.20568,2.88505748077
 03/10  05:00:00,58.1021584843,1.66010559046,0.0,0.0,15.863942322,29.242365,4.33681970342,1.11113970342,3.20568,0.02
 03/10  06:00:00,57.5937542694,1.32808447237,0.0,0.0,15.863942322,29.242365,7.36176255626,1.27158842218,3.20568,2.88449413408
 03/10  07:00:00,66.2869868704,7.39079536451,0.00230289147442,0.0,15.863942322,29.818365,552.165499443,546.074889047,3.20568,2.88493039592
 03/10  08:00:00,122.729448279,7.39079536451,0.0,0.0,80.527626,29.818365,434.496593538,428.401364037,3.20568,2.88954950043
 03/10  09:00:00,166.327306733,7.39079536451,0.00875328944068,0.0,80.527626,75.0917375,324.782001342,289.15190595,24.0426,11.5874953922
 03/10  10:00:00,166.104865343,7.39079536451,0.00296365711599,0.0,80.527626,75.0917375,249.108521178,204.634257053,24.0426,20.4316641244
 03/10  11:00:00,169.667863014,7.39079536451,0.00359044895112,0.0,80.527626,79.0911225,215.531038029,160.10205908,32.0568,23.3721789492
 03/10  12:00:00,170.286576537,7.50096396586,0.0,0.0,80.527626,79.0911225,168.402503532,112.904937865,32.0568,23.4407656664
 03/10  13:00:00,170.201748726,8.11133283436,0.0,0.0,80.527626,79.0911225,190.130170306,128.706035757,32.0568,29.3673345485
 03/10  14:00:00,166.776882325,8.56105585407,0.0,0.0,80.527626,75.0917375,204.165722684,161.671152053,16.0284,26.4661706314
 03/10  15:00:00,167.161543775,8.99767054587,0.0,0.0,80.527626,75.0917375,183.652447913,146.099050497,16.0284,21.5249974158
 03/10  16:00:00,165.315591023,9.25597610769,0.0,0.0,80.527626,73.092045,160.472381368,134.964944187,3.20568,22.3017571809
 03/10  17:00:00,163.665332612,7.78585055982,0.0,0.0,80.527626,73.092045,132.006116797,125.910863371,3.20568,2.88957342616
 03/10  18:00:00,120.038097566,7.39079536451,0.0,0.0,80.527626,29.818365,154.047727771,145.082930096,3.20568,5.75911767509
 03/10  19:00:00,124.492603677,7.39079536451,0.0,0.0,80.527626,29.818365,183.41450157,174.433676033,3.20568,5.77514553766
 03/10  20:00:00,128.968173816,7.39079536451,0.0,0.0,80.527626,29.818365,198.561156375,186.686672905,3.20568,8.66880347071
 03/10  21:00:00,129.246919133,7.39079536451,0.0,0.0,80.527626,29.818365,215.165592735,203.298944601,3.20568,8.66096813357
 03/10  22:00:00,55.3249907398,0.0,0.0,0.0,15.863942322,29.242365,11.866664333,0.0,3.20568,8.66098433302
 03/10  23:00:00,55.3739704978,0.0,0.0,0.0,15.863942322,29.242365,6.09690174494,0.0,3.20568,2.89122174494
 03/10  24:00:00,56.1746124322,0.0,0.0,0.0,15.863942322,29.242365,6.09444693188,0.0,3.20568,2.88876693188
 03/11  01:00:00,55.414825651,0.0,0.0,0.0,15.863942322,29.242365,6.08886121833,0.0,3.20568,2.88318121833
 03/11  02:00:00,55.4145357886,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  03:00:00,55.4057810001,0.0,0.0,0.0,15.863942322,29.242365,6.08879247266,0.0,3.20568,2.88311247266
 03/11  04:00:00,55.403057368,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  05:00:00,55.614633043,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  06:00:00,55.5964179287,0.0,0.0,0.0,15.863942322,29.242365,6.08889666562,0.0,3.20568,2.88321666562
 03/11  07:00:00,55.6001961805,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  08:00:00,48.3866742062,0.0,0.0,0.0,15.863942322,29.242365,6.08882772093,0.0,3.20568,2.88314772093
 03/11  09:00:00,46.994708047,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  10:00:00,47.0571493805,0.0,0.0,0.0,15.863942322,29.242365,6.0904292487,0.0,3.20568,2.8847492487
 03/11  11:00:00,47.0762330887,0.0,0.0,0.0,15.863942322,29.242365,6.0906013893,0.0,3.20568,2.8849213893
 03/11  12:00:00,47.7672913782,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  13:00:00,47.0897719004,0.0,0.0,0.0,15.863942322,29.242365,6.09066845632,0.0,3.20568,2.88498845632
 03/11  14:00:00,47.1374998492,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  15:00:00,47.1649689271,0.0,0.0,0.0,15.863942322,29.242365,6.08885588119,0.0,3.20568,2.88317588119
 03/11  16:00:00,47.1654881799,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  17:00:00,47.0709449933,0.0,0.0,0.0,15.863942322,29.242365,6.08878683006,0.0,3.20568,2.88310683006
 03/11  18:00:00,47.0618010349,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  19:00:00,49.9014358223,0.0,0.0,0.0,15.863942322,29.242365,6.08889082975,0.0,3.20568,2.88321082975
 03/11  20:00:00,55.8089835565,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  21:00:00,55.7794730861,0.0,0.0,0.0,15.863942322,29.242365,6.0888217735,0.0,3.20568,2.8831417735
 03/11  22:00:00,55.6502980961,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  23:00:00,55.4665379927,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  24:00:00,56.1702635738,0.0,0.0,0.0,15.863942322,29.242365,6.08892571076,0.0,3.20568,2.88324571076
 03/12  01:00:00,55.4468363998,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  02:00:00,55.4426873489,0.0,0.0,0.0,15.863942322,29.242365,6.08885488361,0.0,3.20568,2.88317488361
 03/12  03:00:00,55.4357207343,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  04:00:00,55.6406253271,0.0,0.0,0.0,15.863942322,29.242365,6.0887839733,0.0,3.20568,2.8831039733
 03/12  05:00:00,55.614417219,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  06:00:00,55.6210762855,0.0,0.0,0.0,15.863942322,29.242365,6.08888585187,0.0,3.20568,2.88320585187
 03/12  07:00:00,55.555936394,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  08:00:00,46.9794191768,0.0,0.0,0.0,15.863942322,29.242365,6.09060013445,0.0,3.20568,2.88492013445
 03/12  09:00:00,46.994145597,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  10:00:00,46.9902653049,0.0,0.0,0.0,15.863942322,29.242365,6.09066467001,0.0,3.20568,2.88498467001
 03/12  11:00:00,47.7026112709,0.0,0.0,0.0,15.863942322,29.242365,6.09072916376,0.0,3.20568,2.88504916376
 03/12  12:00:00,46.9955971898,0.0,0.0,0.0,15.863942322,29.242365,3.35739629411,0.0,3.20568,0.151716294111
 03/12  13:00:00,47.0764255189,0.0,0.0,0.0,15.863942322,29.242365,5.95896863516,0.0,3.20568,2.75328863516
 03/12  14:00:00,47.1117870247,0.0,0.0,0.0,15.863942322,29.242365,6.08890007213,0.0,3.20568,2.88322007213
 03/12  15:00:00,47.0703503866,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  16:00:00,46.9595898608,0.0,0.0,0.0,15.863942322,29.242365,6.08882886982,0.0,3.20568,2.88314886982
 03/12  17:00:00,46.947902954,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  18:00:00,46.9281849893,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  19:00:00,49.9880493092,0.0,0.0,0.0,15.863942322,29.242365,6.08893047884,0.0,3.20568,2.88325047884
 03/12  20:00:00,55.6752677457,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  21:00:00,55.5494496964,0.0,0.0,0.0,15.863942322,29.242365,6.08885926616,0.0,3.20568,2.88317926616
 03/12  22:00:00,55.3907538549,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  23:00:00,56.1246810366,0.0,0.0,0.0,15.863942322,29.242365,6.08878808044,0.0,3.20568,2.88310808044
 03/12  24:00:00,55.3855088421,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/13  01:00:00,55.3851026294,0.0,0.0,0.0,15.863942322,29.242365,6.09067248353,0.0,3.20568,2.88499248353
 03/13  02:00:00,55.3723319318,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/13  03:00:00,55.3666301528,0.0,0.0,0.0,15.863942322,29.242365,6.0907341741,0.0,3.20568,2.8850541741
 03/13  04:00:00,56.7942598132,1.21176467109,0.0,0.0,15.863942322,29.242365,6.63969127583,0.549160219103,3.20568,2.88485105673
 03/13  05:00:00,57.2279719519,1.66010559046,0.0,0.0,15.863942322,29.242365,7.05728634893,0.966693310527,3.20568,2.88491303841
 03/13  06:00:00,65.8038719313,7.39079536451,0.00303402583547,0.0,15.863942322,29.818365,509.67724459,506.45156459,3.20568,0.02
 03/13  07:00:00,129.822065805,7.39079536451,0.0,0.0,80.527626,29.818365,415.692307174,409.597049198,3.20568,2.88957797596
 03/13  08:00:00,166.314533326,7.39079536451,0.00376120554319,0.0,80.527626,75.0917375,337.9462656,299.427056285,24.0426,14.4766093149
 03/13  09:00:00,166.322388466,7.39079536451,0.00217783568821,0.0,80.527626,75.0917375,307.40699587,262.934284306,24.0426,20.4301115641
 03/13  10:00:00,170.318668027,7.39079536451,0.00138197665211,0.0,80.527626,79.0911225,302.69152518,250.182732432,32.0568,20.4519927484
 03/13  11:00:00,171.073290066,7.39079536451,0.0,0.0,80.527626,79.0911225,279.680164047,221.256298416,32.0568,26.367065631
 03/13  12:00:00,170.307331932,7.39079536451,0.0,0.0,80.527626,79.0911225,273.315794531,214.831621169,32.0568,26.4273733615
 03/13  13:00:00,166.324515554,7.39079536451,0.0,0.0,80.527626,75.0917375,272.820834299,227.390020228,16.0284,29.4024140702
 03/13  14:00:00,166.319803684,7.39079536451,0.0,0.0,80.527626,75.0917375,261.23504512,224.770477825,16.0284,20.4361672954
 03/13  15:00:00,164.29121813,7.39079536451,0.0,0.0,80.527626,73.092045,251.329838477,227.660221265,3.20568,20.4639372122
 03/13  16:00:00,164.179386008,7.39079536451,0.0,0.0,80.527626,73.092045,242.331848612,233.367413422,3.20568,5.75875519025
 03/13  17:00:00,120.932429057,7.39079536451,0.0,0.0,80.527626,29.818365,275.30392765,269.208842224,3.20568,2.88940542567
 03/13  18:00:00,120.940214305,7.39079536451,0.0,0.0,80.527626,29.818365,294.113685688,285.132820012,3.20568,5.77518567522
 03/13  19:00:00,124.022309526,7.39079536451,0.0,0.0,80.527626,29.818365,305.448768641,293.572969796,3.20568,8.67011884467
 03/13  20:00:00,129.734871931,7.39079536451,0.0,0.0,80.527626,29.818365,313.390229367,301.523376065,3.20568,8.6611733024
 03/13  21:00:00,55.4504599276,0.0,0.0,0.0,15.863942322,29.242365,11.8676589533,0.0,3.20568,8.66197895327
 03/13  22:00:00,55.3476739245,0.0,0.0,0.0,15.863942322,29.242365,6.096724593,0.0,3.20568,2.891044593
 03/13  23:00:00,56.1455842762,0.0,0.0,0.0,15.863942322,29.242365,6.09440850124,0.0,3.20568,2.88872850124
 03/13  24:00:00,55.3794350277,0.0,0.0,0.0,15.863942322,29.242365,6.09061956219,0.0,3.20568,2.88493956219
 03/14  01:00:00,55.3798663505,0.0,0.0,0.0,15.863942322,29.242365,6.09067902513,0.0,3.20568,2.88499902513
 03/14  02:00:00,55.3741392812,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/14  03:00:00,56.7037153028,1.32808447237,0.0,0.0,15.863942322,29.242365,7.09729477547,1.00655541239,3.20568,2.88505936308
 03/14  04:00:00,58.0973957589,1.66010559046,0.0,0.0,15.863942322,29.242365,7.61330347444,1.52263713093,3.20568,2.88498634351
 03/14  05:00:00,57.5907000443,1.32808447237,0.0,0.0,15.863942322,29.242365,7.84648276705,1.75571271136,3.20568,2.88509005569
 03/14  06:00:00,66.3971291636,7.39079536451,0.002388230808,0.0,15.863942322,29.818365,589.306309428,586.080629428,3.20568,0.02
 03/14  07:00:00,129.941837266,7.39079536451,0.0,0.0,80.527626,29.818365,472.552579976,466.457331716,3.20568,2.88956825956
 03/14  08:00:00,166.357244162,7.39079536451,0.00309911012278,0.0,80.527626,75.0917375,403.638689847,365.119713213,24.0426,14.4763766341
 03/14  09:00:00,166.348541532,7.39079536451,0.00176539265318,0.0,80.527626,75.0917375,377.437884901,332.963901675,24.0426,20.4313832259
 03/14  10:00:00,170.328051583,7.39079536451,0.00109201521542,0.0,80.527626,79.0911225,358.631838932,306.123902412,32.0568,20.4511365201
 03/14  11:00:00,171.076774929,7.39079536451,0.0,0.0,80.527626,79.0911225,322.253084788,263.830284511,32.0568,26.3660002773
 03/14  12:00:00,170.304156512,7.39079536451,0.0,0.0,80.527626,79.0911225,298.203573211,239.721157007,32.0568,26.425616204
 03/14  13:00:00,166.318962157,7.39079536451,0.0,0.0,80.527626,75.0917375,285.495631976,241.897426114,16.0284,27.5698058623
 03/14  14:00:00,166.313836735,7.39079536451,0.0,0.0,80.527626,75.0917375,273.387418757,235.10443234,16.0284,22.2545864162
 03/14  15:00:00,164.288868252,7.39079536451,0.0,0.0,80.527626,73.092045,261.371433418,237.703535156,3.20568,20.4622182612
 03/14  16:00:00,164.177923472,7.39079536451,0.0,0.0,80.527626,73.092045,248.374945029,239.410104664,3.20568,5.75916036453
 03/14  17:00:00,120.928920384,7.39079536451,0.0,0.0,80.527626,29.818365,275.365367442,269.269973192,3.20568,2.88971425038
 03/14  18:00:00,120.937286423,7.39079536451,0.0,0.0,80.527626,29.818365,296.591860883,287.610487074,3.20568,5.77569380981
 03/14  19:00:00,123.809282416,7.39079536451,0.0,0.0,80.527626,29.818365,312.984877415,301.109739553,3.20568,8.66945786242
 03/14  20:00:00,129.536088709,7.39079536451,0.0,0.0,80.527626,29.818365,326.214434201,314.348244138,3.20568,8.66051006275
 03/14  21:00:00,55.292208112,0.0,0.0,0.0,15.863942322,29.242365,11.8671646339,0.0,3.20568,8.66148463394
 03/14  22:00:00,55.3442832283,0.0,0.0,0.0,15.863942322,29.242365,6.09708879149,0.0,3.20568,2.89140879149
 03/14  23:00:00,56.142854602,0.0,0.0,0.0,15.863942322,29.242365,6.09418529381,0.0,3.20568,2.88850529381
 03/14  24:00:00,55.3753225048,0.0,0.0,0.0,15.863942322,29.242365,6.09066322291,0.0,3.20568,2.88498322291
 03/15  01:00:00,56.0422693429,0.664042236183,0.0,0.0,15.863942322,29.242365,6.5811374464,0.49041653482,3.20568,2.88504091158
 03/15  02:00:00,56.7032444733,1.32808447237,0.0,0.0,15.863942322,29.242365,4.35598538304,1.13030538304,3.20568,0.02
 03/15  03:00:00,57.03306831,1.66010559046,0.0,0.0,15.863942322,29.242365,8.12746710129,2.03669122423,3.20568,2.88509587706
 03/15  04:00:00,56.9108604099,1.32808447237,0.0,0.0,15.863942322,29.242365,8.68550403941,2.59493613196,3.20568,2.88488790745
 03/15  05:00:00,57.6928202656,2.11508333662,0.0,0.0,15.863942322,29.242365,9.70530929813,6.47962929813,3.20568,0.02
 03/15  06:00:00,66.1830097978,7.39079536451,0.0,0.0,15.863942322,29.818365,643.627669841,637.536937556,3.20568,2.88505228543
 03/15  07:00:00,130.038497589,7.39079536451,0.0,0.0,80.527626,29.818365,492.874465006,486.779457509,3.20568,2.88932749649
 03/15  08:00:00,166.38207436,7.39079536451,0.00298224131596,0.0,80.527626,75.0917375,411.967904824,376.338355695,24.0426,11.5869491294
 03/15  09:00:00,166.352328764,7.39079536451,0.00191271462696,0.0,80.527626,75.0917375,378.331657188,330.940992909,24.0426,23.3480642793
 03/15  10:00:00,170.331882507,7.39079536451,0.00118235526782,0.0,80.527626,79.0911225,350.720895521,298.213558782,32.0568,20.4505367388
 03/15  11:00:00,171.075740563,7.39079536451,0.0,0.0,80.527626,79.0911225,306.451063924,250.956184239,32.0568,23.4380796848
 03/15  12:00:00,170.306078326,7.39079536451,0.0,0.0,80.527626,79.0911225,286.993208125,225.573858786,32.0568,29.3625493389
 03/15  13:00:00,166.320759188,7.39079536451,0.0,0.0,80.527626,75.0917375,267.316174448,224.823891963,16.0284,26.4638824849
 03/15  14:00:00,166.317007002,7.39079536451,0.0,0.0,80.527626,75.0917375,254.94940147,215.567040554,16.0284,23.3539609161
 03/15  15:00:00,164.290103549,7.39079536451,0.0,0.0,80.527626,73.092045,240.645727137,216.978414602,3.20568,20.4616325349
 03/15  16:00:00,164.174892168,7.39079536451,0.0,0.0,80.527626,73.092045,221.607700852,215.512308587,3.20568,2.88971226489
 03/15  17:00:00,120.916576341,7.39079536451,0.0,0.0,80.527626,29.818365,242.583147153,233.618605375,3.20568,5.7588617775
 03/15  18:00:00,120.927640001,7.39079536451,0.0,0.0,80.527626,29.818365,256.73605186,247.755832438,3.20568,5.77453942216
 03/15  19:00:00,124.011426447,7.39079536451,0.0,0.0,80.527626,29.818365,267.450368493,255.576705904,3.20568,8.66798258972
 03/15  20:00:00,129.721831995,7.39079536451,0.0,0.0,80.527626,29.818365,274.858661144,262.991866345,3.20568,8.66111479895
 03/15  21:00:00,55.4635586362,0.0,0.0,0.0,15.863942322,29.242365,8.98626569384,0.0,3.20568,5.78058569384
 03/15  22:00:00,55.3595321336,0.0,0.0,0.0,15.863942322,29.242365,8.96867406891,0.0,3.20568,5.76299406891
 03/15  23:00:00,56.1560938251,0.0,0.0,0.0,15.863942322,29.242365,6.09414406905,0.0,3.20568,2.88846406905
 03/15  24:00:00,55.3901693011,0.0,0.0,0.0,15.863942322,29.242365,6.09070468387,0.0,3.20568,2.88502468387
 03/16  01:00:00,55.3890114847,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/16  02:00:00,55.3831789985,0.0,0.0,0.0,15.863942322,29.242365,6.09075746548,0.0,3.20568,2.88507746548
 03/16  03:00:00,55.378566954,0.0,0.0,0.0,15.863942322,29.242365,6.09054697489,0.0,3.20568,2.88486697489
 03/16  04:00:00,55.5884376186,0.0,0.0,0.0,15.863942322,29.242365,6.09060069273,0.0,3.20568,2.88492069273
 03/16  05:00:00,55.5703336071,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/16  06:00:00,65.6014690804,7.39079536451,0.00281097829048,0.0,15.863942322,29.818365,469.187907833,463.09725207,3.20568,2.88497576311
 03/16  07:00:00,129.767845565,7.39079536451,0.0,0.0,80.527626,29.818365,375.743119661,369.648125854,3.20568,2.88931380752
 03/16  08:00:00,166.306871985,7.39079536451,0.00401467574468,0.0,80.527626,75.0917375,305.320642333,269.692749655,24.0426,11.5852926782
 03/16  09:00:00,166.319144605,7.39079536451,0.00235965051991,0.0,80.527626,75.0917375,282.916313301,238.44365049,24.0426,20.4300628112
 03/16  10:00:00,170.316935227,7.39079536451,0.0014573053755,0.0,80.527626,79.0911225,283.157220922,227.732879826,32.0568,23.3675410952
 03/16  11:00:00,171.074860981,7.39079536451,0.0,0.0,80.527626,79.0911225,257.060749816,201.567926855,32.0568,23.4360229608
 03/16  12:00:00,170.296202478,7.39079536451,0.0,0.0,80.527626,79.0911225,249.153242309,190.670625802,32.0568,26.4258165079
 03/16  13:00:00,166.26865849,7.39079536451,0.0,0.0,80.527626,75.0917375,242.096180547,196.668044616,16.0284,29.3997359311
 03/16  14:00:00,166.314638996,7.39079536451,0.0,0.0,80.527626,75.0917375,235.769490523,199.304018191,16.0284,20.4370723319
 03/16  15:00:00,164.289096375,7.39079536451,0.0,0.0,80.527626,73.092045,227.812478733,201.224055061,3.20568,23.3827436727
 03/16  16:00:00,164.174978853,7.39079536451,0.0,0.0,80.527626,73.092045,206.972219594,200.877292698,3.20568,2.88924689604
 03/16  17:00:00,120.905664499,7.39079536451,0.0,0.0,80.527626,29.818365,221.641661429,215.546342559,3.20568,2.88963887021
 03/16  18:00:00,120.911633888,7.39079536451,0.0,0.0,80.527626,29.818365,240.083462449,228.224832503,3.20568,8.65294994628
 03/16  19:00:00,123.993242755,7.39079536451,0.0,0.0,80.527626,29.818365,251.134759112,239.259796257,3.20568,8.66928285501
 03/16  20:00:00,129.707143059,7.39079536451,0.0,0.0,80.527626,29.818365,265.267389133,256.281533088,3.20568,5.78017604534
 03/16  21:00:00,55.457160111,0.0,0.0,0.0,15.863942322,29.242365,11.867257112,0.0,3.20568,8.66157711204
 03/16  22:00:00,55.354212844,0.0,0.0,0.0,15.863942322,29.242365,8.96832728178,0.0,3.20568,5.76264728178
 03/16  23:00:00,56.151854915,0.0,0.0,0.0,15.863942322,29.242365,6.09428161719,0.0,3.20568,2.88860161719
 03/16  24:00:00,55.3839842121,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/17  01:00:00,55.3822374219,0.0,0.0,0.0,15.863942322,29.242365,6.09073905676,0.0,3.20568,2.88505905676
 03/17  02:00:00,56.3750366576,0.996063354275,0.0,0.0,15.863942322,29.242365,6.72030712886,0.629648061076,3.20568,2.88497906778
 03/17  03:00:00,57.036802561,1.66010559046,0.0,0.0,15.863942322,29.242365,7.59857836051,1.50800177598,3.20568,2.88489658453
 03/17  04:00:00,57.7624219363,1.32808447237,0.0,0.0,15.863942322,29.242365,5.17218870747,1.94650870747,3.20568,0.02
 03/17  05:00:00,59.6278882608,3.35426430022,0.0,0.0,15.863942322,29.242365,37.4394252485,31.3487979291,3.20568,2.88494731941
 03/17  06:00:00,66.5380857545,7.39079536451,0.0,0.0,15.863942322,29.818365,636.727633344,630.6369553,3.20568,2.88499804375
 03/17  07:00:00,128.615676897,7.39079536451,0.0,0.0,80.527626,29.818365,491.478001138,485.382799673,3.20568,2.88952146529
 03/17  08:00:00,166.388299203,7.39079536451,0.00510837760409,0.0,80.527626,75.0917375,403.006283526,367.378767249,24.0426,11.5849162779
 03/17  09:00:00,166.345396871,7.39079536451,0.00273580484602,0.0,80.527626,75.0917375,335.8828731,291.410712696,24.0426,20.4295604039
 03/17  10:00:00,170.228908161,7.39079536451,0.00150753481114,0.0,80.527626,79.0911225,274.81623907,222.309307921,32.0568,20.4501311497
 03/17  11:00:00,170.679665565,7.39079536451,0.0,0.0,80.527626,79.0911225,232.196776766,173.774466537,32.0568,26.3655102293
 03/17  12:00:00,169.775626908,7.39079536451,0.0,0.0,80.527626,79.0911225,216.997446014,158.512674748,32.0568,26.4279712664
 03/17  13:00:00,165.743445846,7.47950653373,0.0,0.0,80.527626,75.0917375,202.349864456,156.92440977,16.0284,29.397054686
 03/17  14:00:00,166.05464686,7.74238167589,0.0,0.0,80.527626,75.0917375,204.709265157,168.245234099,16.0284,20.4356310581
 03/17  15:00:00,163.877100677,7.58317593183,0.0,0.0,80.527626,73.092045,194.214250213,170.54592261,3.20568,20.4626476035
 03/17  16:00:00,163.513112087,7.39079536451,0.0,0.0,80.527626,73.092045,167.776105801,158.811496314,3.20568,5.75892948708
 03/17  17:00:00,120.288839639,7.39079536451,0.0,0.0,80.527626,29.818365,177.347883884,171.252782977,3.20568,2.88942090679
 03/17  18:00:00,120.332227605,7.39079536451,0.0,0.0,80.527626,29.818365,186.430236477,177.449464183,3.20568,5.77509229391
 03/17  19:00:00,123.55983748,7.39079536451,0.0,0.0,80.527626,29.818365,227.608852933,215.733378939,3.20568,8.66979399395
 03/17  20:00:00,129.487186119,7.39079536451,0.0,0.0,80.527626,29.818365,227.211710751,215.345243706,3.20568,8.66078704445
 03/17  21:00:00,55.3240682882,0.0,0.0,0.0,15.863942322,29.242365,11.8673515987,0.0,3.20568,8.6616715987
 03/17  22:00:00,55.3752112523,0.0,0.0,0.0,15.863942322,29.242365,6.09717177808,0.0,3.20568,2.89149177808
 03/17  23:00:00,56.1706494629,0.0,0.0,0.0,15.863942322,29.242365,6.09427059081,0.0,3.20568,2.88859059081
 03/17  24:00:00,55.4123234896,0.0,0.0,0.0,15.863942322,29.242365,6.09075433609,0.0,3.20568,2.88507433609
 03/18  01:00:00,55.4111013266,0.0,0.0,0.0,15.863942322,29.242365,6.08876687714,0.0,3.20568,2.88308687714
 03/18  02:00:00,55.397302983,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  03:00:00,55.3906174966,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  04:00:00,55.6003622843,0.0,0.0,0.0,15.863942322,29.242365,6.08885336553,0.0,3.20568,2.88317336553
 03/18  05:00:00,55.5823575534,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  06:00:00,55.5927185726,0.0,0.0,0.0,15.863942322,29.242365,6.08876793204,0.0,3.20568,2.88308793204
 03/18  07:00:00,54.0974858794,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  08:00:00,46.9533298355,0.0,0.0,0.0,15.863942322,29.242365,6.08885418437,0.0,3.20568,2.88317418437
 03/18  09:00:00,46.970073066,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  10:00:00,46.9681173788,0.0,0.0,0.0,15.863942322,29.242365,6.090560102,0.0,3.20568,2.884880102
 03/18  11:00:00,47.6920026198,0.0,0.0,0.0,15.863942322,29.242365,6.09060798337,0.0,3.20568,2.88492798337
 03/18  12:00:00,46.957278369,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  13:00:00,46.9922037998,0.0,0.0,0.0,15.863942322,29.242365,6.08889693096,0.0,3.20568,2.88321693096
 03/18  14:00:00,47.0064255142,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  15:00:00,46.9963798409,0.0,0.0,0.0,15.863942322,29.242365,6.08881130764,0.0,3.20568,2.88313130764
 03/18  16:00:00,46.9038959994,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  17:00:00,46.907771659,0.0,0.0,0.0,15.863942322,29.242365,6.08889736156,0.0,3.20568,2.88321736156
 03/18  18:00:00,46.9012078732,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  19:00:00,49.9672404344,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  20:00:00,55.6642578905,0.0,0.0,0.0,15.863942322,29.242365,6.08881172194,0.0,3.20568,2.88313172194
 03/18  21:00:00,55.5403132142,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  22:00:00,55.3787839867,0.0,0.0,0.0,15.863942322,29.242365,6.08889776103,0.0,3.20568,2.88321776103
 03/18  23:00:00,56.1151246276,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  24:00:00,55.3692036263,0.0,0.0,0.0,15.863942322,29.242365,6.0888121154,0.0,3.20568,2.8831321154
 03/19  01:00:00,55.3649824542,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  02:00:00,55.3605986957,0.0,0.0,0.0,15.863942322,29.242365,6.08889525741,0.0,3.20568,2.88321525741
 03/19  03:00:00,56.6903541272,1.32808447237,0.0,0.0,15.863942322,29.242365,3.80501192083,0.579331920831,3.20568,0.02
 03/19  04:00:00,57.2351128485,1.66010559046,0.0,0.0,15.863942322,29.242365,4.17321101057,0.947531010571,3.20568,0.02
 03/19  05:00:00,56.8861201461,1.32808447237,0.0,0.0,15.863942322,29.242365,7.248369855,1.15950480436,3.20568,2.88318505064
 03/19  06:00:00,57.2341714738,1.66010559046,0.0,0.0,15.863942322,29.242365,5.3749929261,2.1493129261,3.20568,0.02
 03/19  07:00:00,55.4014445219,1.32808447237,0.0,0.0,15.863942322,29.242365,7.61812969394,1.52923908221,3.20568,2.88321061174
 03/19  08:00:00,48.5944482782,1.66010559046,0.0,0.0,15.863942322,29.242365,5.40093614427,2.17525614427,3.20568,0.02
 03/19  09:00:00,47.9485058905,0.996063354275,0.0,0.0,15.863942322,29.242365,7.24920726819,1.158533933,3.20568,2.8849933352
 03/19  10:00:00,47.9452686429,0.996063354275,0.0,0.0,15.863942322,29.242365,6.91875352405,0.828036788983,3.20568,2.88503673507
 03/19  11:00:00,47.670957633,0.0,0.0,0.0,15.863942322,29.242365,6.09049844015,0.0,3.20568,2.88481844015
 03/19  12:00:00,46.9274988305,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  13:00:00,46.9639868106,0.0,0.0,0.0,15.863942322,29.242365,6.09054330443,0.0,3.20568,2.88486330443
 03/19  14:00:00,46.9770894986,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  15:00:00,46.966918707,0.0,0.0,0.0,15.863942322,29.242365,6.08880998038,0.0,3.20568,2.88312998038
 03/19  16:00:00,46.870033015,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  17:00:00,46.8696544888,0.0,0.0,0.0,15.863942322,29.242365,6.08889312821,0.0,3.20568,2.88321312821
 03/19  18:00:00,46.8687175806,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  19:00:00,49.9388428714,0.0,0.0,0.0,15.863942322,29.242365,6.08880480714,0.0,3.20568,2.88312480714
 03/19  20:00:00,55.6382616605,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  21:00:00,55.5203655543,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  22:00:00,56.6434827281,1.27605944773,0.0,0.0,15.863942322,29.242365,7.37691750843,1.28802905935,3.20568,2.88320844909
 03/19  23:00:00,57.7675165989,1.66010559046,0.0,0.0,15.863942322,29.242365,5.2843030791,2.0586230791,3.20568,0.02
 03/19  24:00:00,56.692340646,1.32808447237,0.0,0.0,15.863942322,29.242365,9.02108395515,2.93228424535,3.20568,2.8831197098
 03/20  01:00:00,57.0292870152,1.66010559046,0.0,0.0,15.863942322,29.242365,9.37425804007,6.14857804007,3.20568,0.02
 03/20  02:00:00,58.2916022359,2.91897810183,0.0,0.0,15.863942322,29.242365,37.0426139944,30.9519043401,3.20568,2.88502965428
 03/20  03:00:00,58.9409891088,3.56079446082,0.0,0.0,15.863942322,29.242365,49.8338017837,43.7431163745,3.20568,2.8850054092
 03/20  04:00:00,59.544486238,3.94515216136,0.0,0.0,15.863942322,29.242365,62.0544199892,58.8287399892,3.20568,0.02
 03/20  05:00:00,59.5117715674,3.91898387014,0.0,0.0,15.863942322,29.242365,70.5226299118,64.4322793283,3.20568,2.8846705835
 03/20  06:00:00,66.3013113472,7.39079536451,0.0,0.0,15.863942322,29.818365,779.994409319,773.903708581,3.20568,2.88502073806
 03/20  07:00:00,128.965291658,7.39079536451,0.0,0.0,80.527626,29.818365,561.932336211,555.837106057,3.20568,2.88955015441
 03/20  08:00:00,166.449169028,7.39079536451,0.0,0.0,80.527626,75.0917375,462.842337022,427.21373021,24.0426,11.5860068118
 03/20  09:00:00,166.391804809,7.39079536451,0.00217818743926,0.0,80.527626,75.0917375,405.939812614,361.468885109,24.0426,20.4283275053
 03/20  10:00:00,170.342896644,7.39079536451,0.00107813606186,0.0,80.527626,79.0911225,369.445804271,314.021923471,32.0568,23.3670808005
 03/20  11:00:00,171.074010305,7.39079536451,0.0,0.0,80.527626,79.0911225,319.082123148,263.593315562,32.0568,23.4320075864
 03/20  12:00:00,170.295101106,7.39079536451,0.0,0.0,80.527626,79.0911225,294.171919766,235.695050152,32.0568,26.420069614
 03/20  13:00:00,166.312608251,7.39079536451,0.0,0.0,80.527626,75.0917375,289.195933436,243.775589729,16.0284,29.3919437071
 03/20  14:00:00,166.308041398,7.39079536451,0.0,0.0,80.527626,75.0917375,276.414857092,239.952196756,16.0284,20.4342603355
 03/20  15:00:00,164.284198615,7.39079536451,0.0,0.0,80.527626,73.092045,263.273516913,239.607211754,3.20568,20.4606251594
 03/20  16:00:00,164.180843069,7.39079536451,0.0,0.0,80.527626,73.092045,254.935687246,245.971278493,3.20568,5.75872875274
 03/20  17:00:00,120.937354932,7.39079536451,0.0,0.0,80.527626,29.818365,286.796791088,280.701805216,3.20568,2.88930587142
 03/20  18:00:00,120.948200615,7.39079536451,0.0,0.0,80.527626,29.818365,308.651243235,299.670804193,3.20568,5.77475904169
 03/20  19:00:00,122.604635965,7.39079536451,0.0,0.0,80.527626,29.818365,327.745797063,315.870982367,3.20568,8.66913469565
 03/20  20:00:00,129.746861974,7.39079536451,0.0,0.0,80.527626,29.818365,340.378192934,328.512425629,3.20568,8.66008730498
 03/20  21:00:00,55.4369615639,0.0,0.0,0.0,15.863942322,29.242365,11.8665647946,0.0,3.20568,8.66088479462
 03/20  22:00:00,55.3351431624,0.0,0.0,0.0,15.863942322,29.242365,6.09692801655,0.0,3.20568,2.89124801655
 03/20  23:00:00,56.1370618814,0.0,0.0,0.0,15.863942322,29.242365,6.09403124958,0.0,3.20568,2.88835124958
 03/20  24:00:00,56.0359104324,0.664042236183,0.0,0.0,15.863942322,29.242365,6.62346986126,0.532948519643,3.20568,2.88484134161
 03/21  01:00:00,56.7049168159,1.32808447237,0.0,0.0,15.863942322,29.242365,7.41866767178,1.32810817238,3.20568,2.8848794994
 03/21  02:00:00,57.0359824317,1.66010559046,0.0,0.0,15.863942322,29.242365,6.147568363,2.921888363,3.20568,0.02
 03/21  03:00:00,57.5355516035,2.15820772755,0.0,0.0,15.863942322,29.242365,20.7909338188,14.7002032016,3.20568,2.88505061723
 03/21  04:00:00,60.6605561921,4.19795243516,0.0,0.0,15.863942322,29.242365,61.4476262476,55.3569358858,3.20568,2.88501036173
 03/21  05:00:00,59.7885047359,3.50435068781,0.0,0.0,15.863942322,29.242365,57.1571767165,53.9314967165,3.20568,0.02
 03/21  06:00:00,66.6633463961,7.39079536451,0.0,0.0,15.863942322,29.818365,746.928258712,740.837582865,3.20568,2.88499584685
 03/21  07:00:00,128.972589375,7.39079536451,0.0,0.0,80.527626,29.818365,572.559062193,566.463834034,3.20568,2.88954815916
 03/21  08:00:00,166.448545848,7.39079536451,0.00110176046145,0.0,80.527626,75.0917375,462.03111267,426.403647577,24.0426,11.5848650934
 03/21  09:00:00,166.405146723,7.39079536451,0.00185287868462,0.0,80.527626,75.0917375,412.074549619,367.60644094,24.0426,20.425508679
 03/21  10:00:00,170.345579781,7.39079536451,0.00250662799188,0.0,80.527626,79.0911225,371.940501519,316.51887747,32.0568,23.3648240494
 03/21  11:00:00,171.068715958,7.39079536451,0.0,0.0,80.527626,79.0911225,303.693544562,248.205580597,32.0568,23.4311639656
 03/21  12:00:00,170.288368604,7.39079536451,0.0,0.0,80.527626,79.0911225,274.919127278,216.443811672,32.0568,26.4185156056
 03/21  13:00:00,166.305078251,7.3911624539,0.0,0.0,80.527626,75.0917375,258.322089046,212.900165576,16.0284,29.39352347
 03/21  14:00:00,166.560077842,7.64448099137,0.0,0.0,80.527626,75.0917375,241.817997299,205.356535061,16.0284,20.4330622374
 03/21  15:00:00,164.792624254,7.92469517034,0.0,0.0,80.527626,73.092045,228.884774819,202.299289827,3.20568,23.3798049929
 03/21  16:00:00,163.77408391,7.39315799503,0.0,0.0,80.527626,73.092045,175.981203967,169.886120119,3.20568,2.88940384865
 03/21  17:00:00,120.64121406,7.39079536451,0.0,0.0,80.527626,29.818365,196.51576999,190.420562463,3.20568,2.88952752687
 03/21  18:00:00,120.89235054,7.39079536451,0.0,0.0,80.527626,29.818365,210.323805571,201.342959721,3.20568,5.77516584982
 03/21  19:00:00,122.330801431,7.39079536451,0.0,0.0,80.527626,29.818365,229.471124016,217.595743376,3.20568,8.66970063994
 03/21  20:00:00,129.487428003,7.39079536451,0.0,0.0,80.527626,29.818365,253.133220701,241.266922941,3.20568,8.66061776049
 03/21  21:00:00,55.3025381361,0.0,0.0,0.0,15.863942322,29.242365,11.8668081906,0.0,3.20568,8.6611281906
 03/21  22:00:00,55.3541416021,0.0,0.0,0.0,15.863942322,29.242365,6.09710210795,0.0,3.20568,2.89142210795
 03/21  23:00:00,56.1569774038,0.0,0.0,0.0,15.863942322,29.242365,6.09420542691,0.0,3.20568,2.88852542691
 03/21  24:00:00,55.3881495881,0.0,0.0,0.0,15.863942322,29.242365,6.09069778424,0.0,3.20568,2.88501778424
 03/22  01:00:00,55.3904423959,0.0,0.0,0.0,15.863942322,29.242365,6.09033543307,0.0,3.20568,2.88465543307
 03/22  02:00:00,55.3831810138,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/22  03:00:00,55.3758885919,0.0,0.0,0.0,15.863942322,29.242365,6.09050528317,0.0,3.20568,2.88482528317
 03/22  04:00:00,57.1867638393,1.59581081382,0.0,0.0,15.863942322,29.242365,6.92888598209,0.838213557265,3.20568,2.88499242482
 03/22  05:00:00,56.8993557075,1.32808447237,0.0,0.0,15.863942322,29.242365,4.17568999056,0.950009990562,3.20568,0.02
 03/22  06:00:00,65.8853814539,7.39079536451,0.00258786698751,0.0,15.863942322,29.818365,535.330889249,529.240271699,3.20568,2.88493754919
 03/22  07:00:00,128.428079583,7.39079536451,0.0,0.0,80.527626,29.818365,432.390689988,426.295799232,3.20568,2.88921075588
 03/22  08:00:00,166.321258562,7.39079536451,0.00537932459778,0.0,80.527626,75.0917375,349.288586309,313.660689093,24.0426,11.5852972156
 03/22  09:00:00,166.319563833,7.39079536451,0.00262821349585,0.0,80.527626,75.0917375,300.551895298,256.08342547,24.0426,20.4258698282
 03/22  10:00:00,170.298531974,7.39079536451,0.0013053171125,0.0,80.527626,79.0911225,277.172438861,221.752457463,32.0568,23.3631813983
 03/22  11:00:00,170.857491095,7.39079536451,0.0,0.0,80.527626,79.0911225,232.848174276,177.360420245,32.0568,23.4309540312
 03/22  12:00:00,169.755938821,7.39079536451,0.0,0.0,80.527626,79.0911225,206.792716506,148.318045229,32.0568,26.4178712769
 03/22  13:00:00,165.718463237,7.59105011272,0.0,0.0,80.527626,75.0917375,180.749400235,135.328634532,16.0284,29.3923657027
 03/22  14:00:00,166.017743336,8.00337126687,0.0,0.0,80.527626,75.0917375,155.128302765,118.66762742,16.0284,20.4322753445
 03/22  15:00:00,164.063699689,8.14019962822,0.0,0.0,80.527626,73.092045,133.969196687,107.382066714,3.20568,23.3814499731
 03/22  16:00:00,163.262868161,7.53069207039,0.0,0.0,80.527626,73.092045,86.792157343,80.6971554528,3.20568,2.88932189019
 03/22  17:00:00,119.823032886,7.39079536451,0.0,0.0,80.527626,29.818365,81.7386431762,75.6435213154,3.20568,2.88944186076
 03/22  18:00:00,119.822969824,7.39079536451,0.0,0.0,80.527626,29.818365,87.1633936026,78.1827562134,3.20568,5.77495738921
 03/22  19:00:00,121.495753189,7.39079536451,0.0,0.0,80.527626,29.818365,109.855141819,97.9801327676,3.20568,8.66932905101
 03/22  20:00:00,128.705742649,7.39079536451,0.0,0.0,80.527626,29.818365,148.106733526,136.240818087,3.20568,8.66023543846
 03/22  21:00:00,55.5197447247,0.0,0.0,0.0,15.863942322,29.242365,11.8666235363,0.0,3.20568,8.66094353635
 03/22  22:00:00,55.4090865892,0.0,0.0,0.0,15.863942322,29.242365,6.09696977793,0.0,3.20568,2.89128977793
 03/22  23:00:00,56.192462931,0.0,0.0,0.0,15.863942322,29.242365,6.09407500448,0.0,3.20568,2.88839500448
 03/22  24:00:00,55.4467599582,0.0,0.0,0.0,15.863942322,29.242365,6.09056965709,0.0,3.20568,2.88488965709
 03/23  01:00:00,55.4542056516,0.0,0.0,0.0,15.863942322,29.242365,6.09060101992,0.0,3.20568,2.88492101992
 03/23  02:00:00,55.4668293131,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/23  03:00:00,55.488157798,0.0,0.0,0.0,15.863942322,29.242365,6.09063232238,0.0,3.20568,2.88495232238
 03/23  04:00:00,55.7486965605,0.0,0.0,0.0,15.863942322,29.242365,6.09066372153,0.0,3.20568,2.88498372153
 03/23  05:00:00,55.7551077116,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/23  06:00:00,63.8764300911,7.39079536451,0.00159102912666,0.0,15.863942322,29.818365,142.244551611,136.15385646,3.20568,2.885015151
 03/23  07:00:00,125.677857436,7.39079536451,0.0,0.0,80.527626,29.818365,104.064149593,97.9689222351,3.20568,2.8895473582
 03/23  08:00:00,165.210515186,7.39079536451,0.00541060797478,0.0,80.527626,75.0917375,108.92348451,73.2959852151,24.0426,11.5848992953
 03/23  09:00:00,165.233700178,7.39079536451,0.00393854491189,0.0,80.527626,75.0917375,113.458171688,68.9915501211,24.0426,20.424021567
 03/23  10:00:00,169.236943437,7.39079536451,0.00241704884613,0.0,80.527626,79.0911225,111.341592819,55.9209977224,32.0568,23.3637950965
 03/23  11:00:00,170.037099153,7.48547871193,0.0,0.0,80.527626,79.0911225,94.8199260771,39.3315561894,32.0568,23.4315698877
 03/23  12:00:00,169.885027343,8.03018956171,0.0,0.0,80.527626,79.0911225,102.99765991,44.5264954891,32.0568,26.4143644206
 03/23  13:00:00,166.564807619,8.6841277121,0.0,0.0,80.527626,75.0917375,106.729912427,61.313453784,16.0284,29.3880586429
 03/23  14:00:00,167.470235193,9.58729047586,0.0,0.0,80.527626,75.0917375,99.8301997178,63.3696293402,16.0284,20.4321703775
 03/23  15:00:00,166.023776972,10.1696926425,0.0,0.0,80.527626,73.092045,82.7134503883,59.0499571771,3.20568,20.4578132112
 03/23  16:00:00,163.812179523,8.08739677374,0.0,0.0,80.527626,73.092045,58.9361131147,49.9714406953,3.20568,5.75899241942
 03/23  17:00:00,119.868716098,7.43363085804,0.0,0.0,80.527626,29.818365,47.7265428297,41.6312777194,3.20568,2.88958511027
 03/23  18:00:00,119.827619509,7.39079536451,0.0,0.0,80.527626,29.818365,53.6542371007,44.6734319637,3.20568,5.77512513705
 03/23  19:00:00,121.483524668,7.39079536451,0.0,0.0,80.527626,29.818365,81.8613254128,69.9874821008,3.20568,8.66816331202
 03/23  20:00:00,128.637608694,7.39079536451,0.0,0.0,80.527626,29.818365,108.548218612,96.6824336728,3.20568,8.66010493886
 03/23  21:00:00,55.5857959406,0.0,0.0,0.0,15.863942322,29.242365,11.8654160173,0.0,3.20568,8.65973601728
 03/23  22:00:00,55.4713649642,0.0,0.0,0.0,15.863942322,29.242365,6.09657686466,0.0,3.20568,2.89089686466
 03/23  23:00:00,56.2282235376,0.0,0.0,0.0,15.863942322,29.242365,6.09412733439,0.0,3.20568,2.88844733439
 03/23  24:00:00,55.4793180257,0.0,0.0,0.0,15.863942322,29.242365,6.09070430774,0.0,3.20568,2.88502430774
 03/24  01:00:00,55.4547053655,0.0,0.0,0.0,15.863942322,29.242365,6.09047021022,0.0,3.20568,2.88479021022
 03/24  02:00:00,55.4277594115,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/24  03:00:00,55.4163766365,0.0,0.0,0.0,15.863942322,29.242365,6.09049818511,0.0,3.20568,2.88481818511
 03/24  04:00:00,56.4708251141,0.0,0.0,0.0,15.863942322,29.242365,6.09052625301,0.0,3.20568,2.88484625301
 03/24  05:00:00,56.3038182419,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/24  06:00:00,64.9394041482,7.39079536451,0.00104991154507,0.0,15.863942322,29.818365,447.605835363,441.515281019,3.20568,2.88487434426
 03/24  07:00:00,126.223857083,7.39079536451,0.00101899897571,0.0,80.527626,29.818365,294.917407885,288.822594347,3.20568,2.88913353837
 03/24  08:00:00,165.666308653,7.39079536451,0.00485321049527,0.0,80.527626,75.0917375,246.758615522,211.130998179,24.0426,11.585017343
 03/24  09:00:00,165.565141508,7.39079536451,0.00313860096581,0.0,80.527626,75.0917375,214.011246974,169.543790191,24.0426,20.4248567826
 03/24  10:00:00,169.420513118,7.39079536451,0.0041845204449,0.0,80.527626,79.0911225,187.723939398,135.222259209,32.0568,20.4448801884
 03/24  11:00:00,170.03125552,7.39079536451,0.0,0.0,80.527626,79.0911225,141.927925879,83.511398371,32.0568,26.3597275082
 03/24  12:00:00,169.26752233,7.41235539628,0.0,0.0,80.527626,79.0911225,110.850434351,52.3742685983,32.0568,26.419365753
 03/24  13:00:00,165.39318439,7.53312256905,0.0,0.0,80.527626,75.0917375,83.9475230693,41.469695784,16.0284,26.4494272853
 03/24  14:00:00,166.192304596,7.96482480452,0.355302147511,0.0,80.527626,75.0917375,64.8910233957,25.5131766884,16.0284,23.3494467074
 03/24  15:00:00,164.573148639,8.34152858836,0.376691154955,0.0,80.527626,73.092045,50.4272073653,26.7659008551,3.20568,20.4556265103
 03/24  16:00:00,163.599833594,7.40279174689,0.457432856661,0.0,80.527626,73.092045,28.7524517539,22.6573336325,3.20568,2.88943812139
 03/24  17:00:00,119.841713626,7.39079536451,0.0,0.0,80.527626,29.818365,39.524030457,30.5593891317,3.20568,5.75896132533
 03/24  18:00:00,119.837140266,7.39079536451,0.0,0.0,80.527626,29.818365,53.7566978828,44.776359201,3.20568,5.7746586818
 03/24  19:00:00,121.271836445,7.39079536451,0.0,0.0,80.527626,29.818365,66.3541232512,54.4788516756,3.20568,8.66959157563
 03/24  20:00:00,128.425730564,7.39079536451,0.0,0.0,80.527626,29.818365,76.5854422529,64.719722755,3.20568,8.66003949794
 03/24  21:00:00,55.4607647229,0.0,0.0,0.0,15.863942322,29.242365,8.98640982213,0.0,3.20568,5.78072982213
 03/24  22:00:00,55.5078875313,0.0,0.0,0.0,15.863942322,29.242365,8.96839627359,0.0,3.20568,5.76271627359
 03/24  23:00:00,56.2576504331,0.0,0.0,0.0,15.863942322,29.242365,6.09430894288,0.0,3.20568,2.88862894288
 03/24  24:00:00,55.5689250491,0.0,0.0,0.0,15.863942322,29.242365,6.09052543476,0.0,3.20568,2.88484543476
 03/25  01:00:00,55.5940491654,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  02:00:00,55.6390161168,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  03:00:00,55.6174399349,0.0,0.0,0.0,15.863942322,29.242365,6.08885734741,0.0,3.20568,2.88317734741
 03/25  04:00:00,55.7972047439,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  05:00:00,55.7378586339,0.0,0.0,0.0,15.863942322,29.242365,6.08875189828,0.0,3.20568,2.88307189828
 03/25  06:00:00,55.7171738508,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  07:00:00,52.7782248235,0.0,0.0,0.0,15.863942322,29.242365,6.08881650807,0.0,3.20568,2.88313650807
 03/25  08:00:00,47.0530617935,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  09:00:00,47.0657263441,0.0,0.0,0.0,15.863942322,29.242365,6.09046048976,0.0,3.20568,2.88478048976
 03/25  10:00:00,47.0778868922,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  11:00:00,47.7784292208,0.0,0.0,0.0,15.863942322,29.242365,6.09048510686,0.0,3.20568,2.88480510686
 03/25  12:00:00,47.0800106224,0.0,0.0,0.0,15.863942322,29.242365,6.09050973494,0.0,3.20568,2.88482973494
 03/25  13:00:00,47.1256419522,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  14:00:00,47.1503184446,0.0,0.0,0.0,15.863942322,29.242365,6.08885468781,0.0,3.20568,2.88317468781
 03/25  15:00:00,47.160720643,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
