Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/25  16:00:00,47.0778314916,0.0,0.0,0.0,15.863942322,29.242365,6.08874891676,0.0,3.20568,2.88306891676
 03/25  17:00:00,47.0805002283,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  18:00:00,47.0710505305,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  19:00:00,48.6839546381,0.0,0.0,0.0,15.863942322,29.242365,6.08881331654,0.0,3.20568,2.88313331654
 03/25  20:00:00,55.7955696316,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  21:00:00,55.6751683123,0.0,0.0,0.0,15.863942322,29.242365,6.08887760973,0.0,3.20568,2.88319760973
 03/25  22:00:00,55.514799257,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  23:00:00,56.2065621188,0.0,0.0,0.0,15.863942322,29.242365,6.08877183275,0.0,3.20568,2.88309183275
 03/25  24:00:00,55.4924081101,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  01:00:00,55.4852409944,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  02:00:00,55.4742399689,0.0,0.0,0.0,15.863942322,29.242365,6.08883378857,0.0,3.20568,2.88315378857
 03/26  03:00:00,55.4715983386,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  04:00:00,55.6936800654,0.0,0.0,0.0,15.863942322,29.242365,6.08872528082,0.0,3.20568,2.88304528082
 03/26  05:00:00,55.6649684557,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  06:00:00,55.6671679198,0.0,0.0,0.0,15.863942322,29.242365,6.08878659235,0.0,3.20568,2.88310659235
 03/26  07:00:00,52.756493726,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  08:00:00,47.054725655,0.0,0.0,0.0,15.863942322,29.242365,6.09059425731,0.0,3.20568,2.88491425731
 03/26  09:00:00,47.0790598523,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  10:00:00,47.0622250768,0.0,0.0,0.0,15.863942322,29.242365,6.09061508366,0.0,3.20568,2.88493508366
 03/26  11:00:00,47.7479510424,0.0,0.0,0.0,15.863942322,29.242365,6.09063592376,0.0,3.20568,2.88495592376
 03/26  12:00:00,47.0128646733,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  13:00:00,47.0378685174,0.0,0.0,0.0,15.863942322,29.242365,6.09065676221,0.0,3.20568,2.88497676221
 03/26  14:00:00,47.041110164,0.0,0.0,0.0,15.863942322,29.242365,6.08876161425,0.0,3.20568,2.88308161425
 03/26  15:00:00,47.0090516899,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  16:00:00,46.9133944143,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  17:00:00,46.9128909357,0.0,0.0,0.0,15.863942322,29.242365,6.08882258472,0.0,3.20568,2.88314258472
 03/26  18:00:00,46.9056392932,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  19:00:00,48.5451165766,0.0,0.0,0.0,15.863942322,29.242365,6.08871365533,0.0,3.20568,2.88303365533
 03/26  20:00:00,55.6725600375,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  21:00:00,55.5493669571,0.0,0.0,0.0,15.863942322,29.242365,6.08877470418,0.0,3.20568,2.88309470418
 03/26  22:00:00,55.387443804,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  23:00:00,56.1239699715,0.0,0.0,0.0,15.863942322,29.242365,6.08883565571,0.0,3.20568,2.88315565571
 03/26  24:00:00,55.3783528442,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/27  01:00:00,55.3750212917,0.0,0.0,0.0,15.863942322,29.242365,6.09055895158,0.0,3.20568,2.88487895158
 03/27  02:00:00,55.3721397559,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/27  03:00:00,55.3685904474,0.0,0.0,0.0,15.863942322,29.242365,6.09057583607,0.0,3.20568,2.88489583607
 03/27  04:00:00,56.5277358442,0.944038329642,0.0,0.0,15.863942322,29.242365,7.56491750441,1.4743246631,3.20568,2.88491284131
 03/27  05:00:00,56.5113635377,0.944038329642,0.0,0.0,15.863942322,29.242365,4.82275195669,1.59707195669,3.20568,0.02
 03/27  06:00:00,65.6848257099,7.39079536451,0.00360976115842,0.0,15.863942322,29.818365,569.681792246,563.591180543,3.20568,2.88493170349
 03/27  07:00:00,126.915905187,7.39079536451,0.0,0.0,80.527626,29.818365,381.079420351,374.98432504,3.20568,2.88941531115
 03/27  08:00:00,166.297503491,7.39079536451,0.00378873382601,0.0,80.527626,75.0917375,304.591467877,268.96575783,24.0426,11.5831100471
 03/27  09:00:00,166.309580844,7.39079536451,0.00229997676026,0.0,80.527626,75.0917375,277.112956897,232.647718724,24.0426,20.422638173
 03/27  10:00:00,170.309303541,7.39079536451,0.00139732066266,0.0,80.527626,79.0911225,277.573172591,222.154524263,32.0568,23.3618483277
 03/27  11:00:00,171.058231021,7.39079536451,0.0,0.0,80.527626,79.0911225,251.391723185,195.907419604,32.0568,23.4275035807
 03/27  12:00:00,170.254918165,7.39079536451,0.0,0.0,80.527626,79.0911225,245.516544817,187.044453003,32.0568,26.4152918139
 03/27  13:00:00,166.272427427,7.39079536451,0.0,0.0,80.527626,75.0917375,240.779348654,198.303492662,16.0284,26.4474559918
 03/27  14:00:00,166.268524275,7.39079536451,0.0,0.0,80.527626,75.0917375,231.720357875,195.263244349,16.0284,20.4287135254
 03/27  15:00:00,164.090342151,7.39100792828,0.0,0.0,80.527626,73.092045,213.829774846,187.247547119,3.20568,23.376547727
 03/27  16:00:00,163.694041123,7.39079536451,0.0,0.0,80.527626,73.092045,171.847918578,165.753027741,3.20568,2.88921083751
 03/27  17:00:00,120.386661725,7.39079536451,0.0,0.0,80.527626,29.818365,182.603613848,176.508618212,3.20568,2.88931563552
 03/27  18:00:00,120.533810928,7.39079536451,0.0,0.0,80.527626,29.818365,205.374245279,193.516522284,3.20568,8.65204299517
 03/27  19:00:00,122.482011767,7.39079536451,0.0,0.0,80.527626,29.818365,227.751906244,215.87850533,3.20568,8.66772091418
 03/27  20:00:00,129.695558182,7.39079536451,0.0,0.0,80.527626,29.818365,238.869593952,229.883835281,3.20568,5.78007867091
 03/27  21:00:00,55.4661954252,0.0,0.0,0.0,15.863942322,29.242365,11.8660064444,0.0,3.20568,8.66032644443
 03/27  22:00:00,55.3634393271,0.0,0.0,0.0,15.863942322,29.242365,6.09698611076,0.0,3.20568,2.89130611076
 03/27  23:00:00,56.1608858748,0.0,0.0,0.0,15.863942322,29.242365,8.96266210335,0.0,3.20568,5.75698210335
 03/27  24:00:00,55.3945376888,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/28  01:00:00,55.3945383023,0.0,0.0,0.0,15.863942322,29.242365,6.09067181613,0.0,3.20568,2.88499181613
 03/28  02:00:00,55.3872926915,0.0,0.0,0.0,15.863942322,29.242365,6.08996501833,0.0,3.20568,2.88428501833
 03/28  03:00:00,55.3811507673,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/28  04:00:00,56.4401550541,0.0,0.0,0.0,15.863942322,29.242365,6.09043865387,0.0,3.20568,2.88475865387
 03/28  05:00:00,56.2671491422,0.0,0.0,0.0,15.863942322,29.242365,6.09045207426,0.0,3.20568,2.88477207426
 03/28  06:00:00,65.6286300476,7.39079536451,0.00297336101524,0.0,15.863942322,29.818365,420.570634709,417.344954709,3.20568,0.02
 03/28  07:00:00,126.483349432,7.39079536451,0.000957972324597,0.0,80.527626,29.818365,337.315677531,328.351546715,3.20568,5.7584508161
 03/28  08:00:00,165.765009963,7.39079536451,0.00437135746302,0.0,80.527626,75.0917375,264.313413128,228.689271749,24.0426,11.5815413789
 03/28  09:00:00,165.678701346,7.39079536451,0.0027077201812,0.0,80.527626,75.0917375,234.562162657,193.014037877,24.0426,17.5055247809
 03/28  10:00:00,169.558857222,7.39079536451,0.00167920031086,0.0,80.527626,79.0911225,224.548259733,169.132553883,32.0568,23.3589058502
 03/28  11:00:00,170.212383792,7.39079536451,0.0,0.0,80.527626,79.0911225,190.347257323,134.866027874,32.0568,23.4244294489
 03/28  12:00:00,169.447173171,7.39079536451,0.0,0.0,80.527626,79.0911225,189.047447011,130.58264664,32.0568,26.4080003718
 03/28  13:00:00,165.415381654,7.39079536451,0.0,0.0,80.527626,75.0917375,175.974460978,130.56360397,16.0284,29.3824570087
 03/28  14:00:00,165.318361997,7.3969970947,0.0,0.0,80.527626,75.0917375,130.299160449,93.8422906082,16.0284,20.4284698412
 03/28  15:00:00,163.275223974,7.41214392012,0.0,0.0,80.527626,73.092045,105.875723307,82.2170889759,3.20568,20.4529543314
 03/28  16:00:00,163.158168439,7.39079536451,0.0,0.0,80.527626,73.092045,97.0633092373,90.9682714391,3.20568,2.88935779829
 03/28  17:00:00,119.893189785,7.39079536451,0.0,0.0,80.527626,29.818365,108.498286684,99.5338534989,3.20568,5.75875318493
 03/28  18:00:00,119.881957348,7.39079536451,0.0,0.0,80.527626,29.818365,102.284943217,93.3049906971,3.20568,5.77427251947
 03/28  19:00:00,119.881028203,7.39079536451,0.0,0.0,80.527626,29.818365,104.220558032,92.3461245827,3.20568,8.66875344981
 03/28  20:00:00,128.458856989,7.39079536451,0.0,0.0,80.527626,29.818365,106.497598628,95.5879705367,3.20568,7.70394809168
 03/28  21:00:00,55.4417919957,0.0,0.0,0.0,15.863942322,29.242365,9.94072171362,0.0,3.20568,6.73504171362
 03/28  22:00:00,55.4862599621,0.0,0.0,0.0,15.863942322,29.242365,8.96777459326,0.0,3.20568,5.76209459326
 03/28  23:00:00,56.2413721812,0.0,0.0,0.0,15.863942322,29.242365,6.09399559538,0.0,3.20568,2.88831559538
 03/28  24:00:00,55.5445073327,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/29  01:00:00,55.5529095458,0.0,0.0,0.0,15.863942322,29.242365,6.09048232491,0.0,3.20568,2.88480232491
 03/29  02:00:00,55.5773032684,0.0,0.0,0.0,15.863942322,29.242365,6.09049152817,0.0,3.20568,2.88481152817
 03/29  03:00:00,55.5600227607,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/29  04:00:00,55.7901954215,0.0,0.0,0.0,15.863942322,29.242365,6.09050090696,0.0,3.20568,2.88482090696
 03/29  05:00:00,55.7525917115,0.0,0.0,0.0,15.863942322,29.242365,6.09051038286,0.0,3.20568,2.88483038286
 03/29  06:00:00,63.8215242726,7.39079536451,0.0,0.0,15.863942322,29.818365,146.693499532,143.467819532,3.20568,0.02
 03/29  07:00:00,124.246125254,7.39079536451,0.0,0.0,80.527626,29.818365,114.48069189,105.516197853,3.20568,5.75881403672
 03/29  08:00:00,165.232032629,7.39079536451,0.00918506945389,0.0,80.527626,75.0917375,99.3220058444,63.6968689086,24.0426,11.5825369357
 03/29  09:00:00,165.259314702,7.39079536451,0.00439923100878,0.0,80.527626,75.0917375,97.476567192,53.0118742589,24.0426,20.4220929331
 03/29  10:00:00,169.284904138,7.39345683134,0.00637390279558,0.0,80.527626,79.0911225,136.601334365,84.1044898672,32.0568,20.4400444974
 03/29  11:00:00,170.050581638,7.40795650103,0.0,0.0,80.527626,79.0911225,167.882679719,112.400665266,32.0568,23.4252144528
 03/29  12:00:00,169.378284494,7.42136299192,0.0,0.0,80.527626,79.0911225,185.61665675,127.151472517,32.0568,26.4083842322
 03/29  13:00:00,165.457549577,7.49787624009,0.0,0.0,80.527626,75.0917375,166.538101847,121.127326712,16.0284,29.3823751353
 03/29  14:00:00,165.748533544,7.80033071311,0.0,0.0,80.527626,75.0917375,142.188853061,105.732025255,16.0284,20.4284278068
 03/29  15:00:00,163.864699968,7.85765090004,0.0,0.0,80.527626,73.092045,168.476346578,144.81804896,3.20568,20.4526176182
 03/29  16:00:00,163.29796671,7.39079536451,0.0,0.0,80.527626,73.092045,150.552508468,144.457439892,3.20568,2.8893885758
 03/29  17:00:00,120.017367841,7.39079536451,0.0,0.0,80.527626,29.818365,148.380499145,139.416095409,3.20568,5.75872373541
 03/29  18:00:00,120.019511105,7.39079536451,0.0,0.0,80.527626,29.818365,148.344587683,139.364632781,3.20568,5.77427490216
 03/29  19:00:00,120.26073041,7.39079536451,0.0,0.0,80.527626,29.818365,160.172052455,148.297679738,3.20568,8.66869271657
 03/29  20:00:00,128.876076577,7.39079536451,0.0,0.0,80.527626,29.818365,174.225508514,162.429051294,3.20568,8.59077721974
 03/29  21:00:00,55.5330925791,0.0,0.0,0.0,15.863942322,29.242365,9.05388617931,0.0,3.20568,5.84820617931
 03/29  22:00:00,55.4207984473,0.0,0.0,0.0,15.863942322,29.242365,8.96771480358,0.0,3.20568,5.76203480358
 03/29  23:00:00,56.1922634189,0.0,0.0,0.0,15.863942322,29.242365,6.09396479391,0.0,3.20568,2.88828479391
 03/29  24:00:00,55.4390434877,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/30  01:00:00,55.4271965572,0.0,0.0,0.0,15.863942322,29.242365,6.09045433943,0.0,3.20568,2.88477433943
 03/30  02:00:00,55.4161489951,0.0,0.0,0.0,15.863942322,29.242365,6.09045962096,0.0,3.20568,2.88477962096
 03/30  03:00:00,55.4106280675,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/30  04:00:00,55.6197524306,0.0,0.0,0.0,15.863942322,29.242365,6.09046508534,0.0,3.20568,2.88478508534
 03/30  05:00:00,55.6041366717,0.0,0.0,0.0,15.863942322,29.242365,6.09047065281,0.0,3.20568,2.88479065281
 03/30  06:00:00,64.8596148729,7.39079536451,0.000813630853115,0.0,15.863942322,29.818365,403.170096327,399.944416327,3.20568,0.02
 03/30  07:00:00,125.010190739,7.39079536451,0.00103303424283,0.0,80.527626,29.818365,311.548996784,302.584612032,3.20568,5.75870475154
 03/30  08:00:00,165.861982839,7.39079536451,0.00489245663165,0.0,80.527626,75.0917375,259.140452624,223.515756115,24.0426,11.5820965096
 03/30  09:00:00,165.795795245,7.39079536451,0.00305568550312,0.0,80.527626,75.0917375,232.566967844,188.103556685,24.0426,20.4208111596
 03/30  10:00:00,169.689450308,7.39079536451,0.00379841902983,0.0,80.527626,79.0911225,222.198635953,169.701850143,32.0568,20.4399858098
 03/30  11:00:00,170.345264313,7.39079536451,0.0,0.0,80.527626,79.0911225,195.121994585,139.64214865,32.0568,23.4230459349
 03/30  12:00:00,169.7367581,7.56610456033,0.0,0.0,80.527626,79.0911225,192.640913543,134.178597949,32.0568,26.4055155934
 03/30  13:00:00,166.224769339,8.02937083126,0.0,0.0,80.527626,75.0917375,194.5260498,149.118974057,16.0284,29.3786757432
 03/30  14:00:00,166.623201256,8.45119671575,0.0,0.0,80.527626,75.0917375,181.914159081,145.459918448,16.0284,20.4258406322
 03/30  15:00:00,165.041285427,8.88455538995,0.0,0.0,80.527626,73.092045,176.280083182,152.624575507,3.20568,20.4498276758
 03/30  16:00:00,163.667528297,7.7461991599,0.0,0.0,80.527626,73.092045,134.470840605,128.375852156,3.20568,2.88930844898
 03/30  17:00:00,119.983426707,7.39079536451,0.0,0.0,80.527626,29.818365,129.548867652,123.453792386,3.20568,2.88939526631
 03/30  18:00:00,120.043842343,7.39079536451,0.0,0.0,80.527626,29.818365,153.101168251,141.243405947,3.20568,8.65208230452
 03/30  19:00:00,120.380991867,7.39079536451,0.0,0.0,80.527626,29.818365,175.708567907,163.83533665,3.20568,8.66755125677
 03/30  20:00:00,129.206059544,7.39079536451,0.0,0.0,80.527626,29.818365,199.321750874,190.336139151,3.20568,5.77993172329
 03/30  21:00:00,55.4897958924,0.0,0.0,0.0,15.863942322,29.242365,11.8644997089,0.0,3.20568,8.65881970893
 03/30  22:00:00,55.3834097698,0.0,0.0,0.0,15.863942322,29.242365,6.09690468547,0.0,3.20568,2.89122468547
 03/30  23:00:00,56.1806209729,0.0,0.0,0.0,15.863942322,29.242365,8.9624943814,0.0,3.20568,5.7568143814
 03/30  24:00:00,55.4141213942,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/31  01:00:00,55.4136451194,0.0,0.0,0.0,15.863942322,29.242365,6.09059035596,0.0,3.20568,2.88491035596
 03/31  02:00:00,55.4049449331,0.0,0.0,0.0,15.863942322,29.242365,6.09059152749,0.0,3.20568,2.88491152749
 03/31  03:00:00,55.3965065907,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/31  04:00:00,56.4514396096,0.0,0.0,0.0,15.863942322,29.242365,6.090592868,0.0,3.20568,2.884912868
 03/31  05:00:00,56.2763109111,0.0,0.0,0.0,15.863942322,29.242365,6.09059430555,0.0,3.20568,2.88491430555
 03/31  06:00:00,65.7538763492,7.39079536451,0.00162362950695,0.0,15.863942322,29.818365,449.842283981,446.616603981,3.20568,0.02
 03/31  07:00:00,125.43648866,7.39079536451,0.000809287159825,0.0,80.527626,29.818365,377.111203877,371.016140441,3.20568,2.88938343588
 03/31  08:00:00,166.289419589,7.39079536451,0.00660831084227,0.0,80.527626,75.0917375,291.482539077,255.855777078,24.0426,11.5841619985
 03/31  09:00:00,165.528015976,7.39079536451,0.00146982775239,0.0,80.527626,75.0917375,179.714091202,135.250480148,24.0426,20.4210110539
 03/31  10:00:00,169.308449462,7.39079536451,0.00424338267496,0.0,80.527626,79.0911225,155.152731595,99.7395910325,32.0568,23.3563405624
 03/31  11:00:00,170.008497605,7.39079536451,0.0,0.0,80.527626,79.0911225,132.052027392,76.5709636841,32.0568,23.4242637077
 03/31  12:00:00,169.37771434,7.52034305406,0.0,0.0,80.527626,79.0911225,115.330252411,56.8636996935,32.0568,26.4097527178
 03/31  13:00:00,165.810579196,7.94093774357,0.0,0.0,80.527626,75.0917375,103.653997109,61.1853733531,16.0284,26.4402237558
 03/31  14:00:00,166.186011607,8.32250115209,0.0,0.0,80.527626,75.0917375,91.6692769389,55.2148861647,16.0284,20.4259907742
 03/31  15:00:00,164.416428707,8.57974951675,0.0,0.0,80.527626,73.092045,82.5872695462,56.008506798,3.20568,23.3730827482
 03/31  16:00:00,163.346241058,7.64230991306,0.0,0.0,80.527626,73.092045,45.3853003234,39.2905555109,3.20568,2.88906481257
 03/31  17:00:00,119.808072884,7.39079536451,0.0,0.0,80.527626,29.818365,39.7825335332,33.6877056793,3.20568,2.88914785388
 03/31  18:00:00,119.806168874,7.39079536451,0.0,0.0,80.527626,29.818365,50.9943583408,42.0146049301,3.20568,5.77407341062
 03/31  19:00:00,119.813027597,7.39079536451,0.0,0.0,80.527626,29.818365,70.3942139561,58.5197417787,3.20568,8.66879217735
 03/31  20:00:00,128.439532085,7.39079536451,0.0,0.0,80.527626,29.818365,115.517432504,103.652251253,3.20568,8.65950125078
 03/31  21:00:00,55.3998291616,0.0,0.0,0.0,15.863942322,29.242365,11.8655500371,0.0,3.20568,8.65987003709
 03/31  22:00:00,55.4433871867,0.0,0.0,0.0,15.863942322,29.242365,6.09668855641,0.0,3.20568,2.89100855641
 03/31  23:00:00,56.2093072872,0.0,0.0,0.0,15.863942322,29.242365,6.09424366621,0.0,3.20568,2.88856366621
 03/31  24:00:00,55.4553631886,0.0,0.0,0.0,15.863942322,29.242365,6.0905814723,0.0,3.20568,2.8849014723
 04/01  01:00:00,55.4456712317,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  02:00:00,55.4271361487,0.0,0.0,0.0,15.863942322,29.242365,6.08884117416,0.0,3.20568,2.88316117416
 04/01  03:00:00,55.4113925211,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  04:00:00,55.617450508,0.0,0.0,0.0,15.863942322,29.242365,6.08871243383,0.0,3.20568,2.88303243383
 04/01  05:00:00,55.5964005924,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  06:00:00,55.6044615718,0.0,0.0,0.0,15.863942322,29.242365,6.08875190529,0.0,3.20568,2.88307190529
 04/01  07:00:00,51.2508102331,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  08:00:00,46.975434919,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  09:00:00,47.0093755841,0.0,0.0,0.0,15.863942322,29.242365,6.09041708014,0.0,3.20568,2.88473708014
 04/01  10:00:00,47.0104506863,0.0,0.0,0.0,15.863942322,29.242365,6.09041469174,0.0,3.20568,2.88473469174
 04/01  11:00:00,47.7268208653,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  12:00:00,46.9940278892,0.0,0.0,0.0,15.863942322,29.242365,6.09041232877,0.0,3.20568,2.88473232877
 04/01  13:00:00,47.0356099861,0.0,0.0,0.0,15.863942322,29.242365,6.08868492981,0.0,3.20568,2.88300492981
 04/01  14:00:00,47.0501849676,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  15:00:00,47.0388802506,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  16:00:00,46.9414516301,0.0,0.0,0.0,15.863942322,29.242365,6.08872415035,0.0,3.20568,2.88304415035
 04/01  17:00:00,46.9451891873,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  18:00:00,46.9428538125,0.0,0.0,0.0,15.863942322,29.242365,6.08876331952,0.0,3.20568,2.88308331952
 04/01  19:00:00,47.1555915925,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  20:00:00,55.7162879427,0.0,0.0,0.0,15.863942322,29.242365,6.08880243884,0.0,3.20568,2.88312243884
 04/01  21:00:00,55.6006418236,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  22:00:00,55.4485822574,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  23:00:00,56.1663287115,0.0,0.0,0.0,15.863942322,29.242365,6.08884150924,0.0,3.20568,2.88316150924
 04/01  24:00:00,55.457052114,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  01:00:00,55.4622714621,0.0,0.0,0.0,15.863942322,29.242365,6.08871050785,0.0,3.20568,2.88303050785
 04/02  02:00:00,55.4622179039,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  03:00:00,55.4573630641,0.0,0.0,0.0,15.863942322,29.242365,6.08874642642,0.0,3.20568,2.88306642642
 04/02  04:00:00,55.6677836117,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  05:00:00,55.6526591079,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  06:00:00,55.6594183926,0.0,0.0,0.0,15.863942322,29.242365,6.0887820578,0.0,3.20568,2.8831020578
 04/02  07:00:00,51.299563472,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  08:00:00,47.0134510881,0.0,0.0,0.0,15.863942322,29.242365,6.09052928152,0.0,3.20568,2.88484928152
 04/02  09:00:00,47.0416124384,0.0,0.0,0.0,15.863942322,29.242365,6.09052260367,0.0,3.20568,2.88484260367
 04/02  10:00:00,47.0594999513,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  11:00:00,47.7575422335,0.0,0.0,0.0,15.863942322,29.242365,6.09051596663,0.0,3.20568,2.88483596663
 04/02  12:00:00,47.0628208633,0.0,0.0,0.0,15.863942322,29.242365,6.09050935593,0.0,3.20568,2.88482935593
 04/02  13:00:00,47.1044876401,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  14:00:00,47.1196540295,0.0,0.0,0.0,15.863942322,29.242365,6.08879141134,0.0,3.20568,2.88311141134
 04/02  15:00:00,47.1103717293,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  16:00:00,47.016193686,0.0,0.0,0.0,15.863942322,29.242365,6.08882665577,0.0,3.20568,2.88314665577
 04/02  17:00:00,47.0145943088,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  18:00:00,47.0082234515,0.0,0.0,0.0,15.863942322,29.242365,6.08869392703,0.0,3.20568,2.88301392703
 04/02  19:00:00,47.2150592307,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  20:00:00,55.771306737,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  21:00:00,55.6559033164,0.0,0.0,0.0,15.863942322,29.242365,6.08872928282,0.0,3.20568,2.88304928282
 04/02  22:00:00,55.4976557417,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  23:00:00,56.1914746125,0.0,0.0,0.0,15.863942322,29.242365,6.08876458615,0.0,3.20568,2.88308458615
 04/02  24:00:00,55.4821169498,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/03  01:00:00,55.4795581661,0.0,0.0,0.0,15.863942322,29.242365,6.09051727044,0.0,3.20568,2.88483727044
 04/03  02:00:00,55.4772864605,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/03  03:00:00,55.4716664673,0.0,0.0,0.0,15.863942322,29.242365,6.09050606618,0.0,3.20568,2.88482606618
 04/03  04:00:00,55.6775475441,0.0,0.0,0.0,15.863942322,29.242365,6.09049504202,0.0,3.20568,2.88481504202
 04/03  05:00:00,55.655514498,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/03  06:00:00,64.1065831807,7.39079536451,0.00281503556023,0.0,15.863942322,29.818365,293.919555969,287.828967072,3.20568,2.88490889695
 04/03  07:00:00,122.947427497,7.39079536451,0.00135541788149,0.0,80.527626,29.818365,204.521578673,198.426922383,3.20568,2.88897628967
 04/03  08:00:00,165.288441504,7.39079536451,0.00629744186316,0.0,80.527626,75.0917375,171.715148088,136.090701669,24.0426,11.5818464189
 04/03  09:00:00,165.280595534,7.39079536451,0.00403663454114,0.0,80.527626,75.0917375,152.953817095,108.494528901,24.0426,20.4166881938
 04/03  10:00:00,169.267762239,7.39079536451,0.00239542846263,0.0,80.527626,79.0911225,141.929194157,89.4365142539,32.0568,20.4358799035
 04/03  11:00:00,169.972815985,7.39731174258,0.0,0.0,80.527626,79.0911225,114.302179258,56.8606270634,32.0568,25.3847521948
 04/03  12:00:00,169.282622982,7.42531283418,0.0,0.0,80.527626,79.0911225,98.9670667213,42.4711621348,32.0568,24.4391045865
 04/03  13:00:00,165.510313291,7.60014914331,0.0,0.0,80.527626,75.0917375,128.140301912,82.7389408657,16.0284,29.372961046
 04/03  14:00:00,165.936454165,7.9854139064,0.0,0.0,80.527626,75.0917375,145.647009839,109.194079212,16.0284,20.424530627
 04/03  15:00:00,164.195823709,8.24828705138,0.0,0.0,80.527626,73.092045,142.835191375,119.179741762,3.20568,20.4497696124
 04/03  16:00:00,163.167601928,7.40085721854,0.0,0.0,80.527626,73.092045,89.5934549271,83.4985731272,3.20568,2.88920179993
 04/03  17:00:00,119.86064381,7.39079536451,0.0,0.0,80.527626,29.818365,82.1002164893,73.1359337482,3.20568,5.75860274119
 04/03  18:00:00,119.852329322,7.39079536451,0.0,0.0,80.527626,29.818365,73.5567329134,64.5769856622,3.20568,5.77406725111
 04/03  19:00:00,120.064559782,7.39079536451,0.0,0.0,80.527626,29.818365,71.7424526857,59.8687382461,3.20568,8.66803443962
 04/03  20:00:00,128.627109806,7.39079536451,0.0,0.0,80.527626,29.818365,71.133446629,62.1485966634,3.20568,5.7791699656
 04/03  21:00:00,55.6254205731,0.0,0.0,0.0,15.863942322,29.242365,11.8651551808,0.0,3.20568,8.65947518077
 04/03  22:00:00,55.5039438276,0.0,0.0,0.0,15.863942322,29.242365,8.96717916207,0.0,3.20568,5.76149916207
 04/03  23:00:00,56.2436655023,0.0,0.0,0.0,15.863942322,29.242365,6.09412714888,0.0,3.20568,2.88844714888
 04/03  24:00:00,55.5225125024,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/04  01:00:00,55.5165914947,0.0,0.0,0.0,15.863942322,29.242365,6.09045302374,0.0,3.20568,2.88477302374
 04/04  02:00:00,55.5115660727,0.0,0.0,0.0,15.863942322,29.242365,6.09043755356,0.0,3.20568,2.88475755356
 04/04  03:00:00,55.5100514626,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/04  04:00:00,56.5696017119,0.0,0.0,0.0,15.863942322,29.242365,6.09042228549,0.0,3.20568,2.88474228549
 04/04  05:00:00,56.3912643846,0.0,0.0,0.0,15.863942322,29.242365,6.09040714028,0.0,3.20568,2.88472714028
 04/04  06:00:00,64.2682217485,7.39079536451,0.0,0.0,15.863942322,29.818365,225.817304804,222.591624804,3.20568,0.02
 04/04  07:00:00,122.960443785,7.39079536451,0.0,0.0,80.527626,29.818365,214.053235133,205.08917364,3.20568,5.75838149291
 04/04  08:00:00,165.372929662,7.39079536451,0.00475146118723,0.0,80.527626,75.0917375,201.046054562,168.313567812,24.0426,8.68988674934
 04/04  09:00:00,165.361335739,7.39079536451,0.00353681654714,0.0,80.527626,75.0917375,180.916784966,136.45805923,24.0426,20.4161257358
 04/04  10:00:00,169.311866601,7.39680782705,0.00660482443957,0.0,80.527626,79.0911225,144.380219754,91.889168009,32.0568,20.4342517445
 04/04  11:00:00,170.179363738,7.59575736052,0.0,0.0,80.527626,79.0911225,100.917070479,42.5148708885,32.0568,26.3453995902
 04/04  12:00:00,170.350539914,8.26085091072,0.22728701401,0.0,80.527626,79.0911225,72.8575829823,14.4010555335,32.0568,26.3997274488
 04/04  13:00:00,170.333907928,9.22865704532,3.20533697129,0.0,80.527626,75.0917375,57.2930784485,14.8269367219,16.0284,26.4377417266
 04/04  14:00:00,172.867351868,10.1598968735,4.80417821541,0.0,80.527626,75.0917375,49.2966026486,12.8457088723,16.0284,20.4224937763
 04/04  15:00:00,167.222968098,9.91791085734,1.44522445594,0.0,80.527626,73.092045,45.3340097345,21.6806348799,3.20568,20.4476948547
 04/04  16:00:00,163.528549054,7.78521487742,0.0,0.0,80.527626,73.092045,59.5199553526,50.5559793383,3.20568,5.75829601438
 04/04  17:00:00,119.850777314,7.39079536451,0.0,0.0,80.527626,29.818365,60.6063333249,54.5116517221,3.20568,2.88900160278
 04/04  18:00:00,119.862502161,7.39079536451,0.0,0.0,80.527626,29.818365,74.3961481688,65.416153125,3.20568,5.77431504375
 04/04  19:00:00,119.885177066,7.39079536451,0.0,0.0,80.527626,29.818365,106.424452929,94.5504325749,3.20568,8.66834035407
 04/04  20:00:00,128.515329877,7.39079536451,0.0,0.0,80.527626,29.818365,138.670588569,126.806349464,3.20568,8.6585591045
 04/04  21:00:00,55.4108592297,0.0,0.0,0.0,15.863942322,29.242365,8.98516453983,0.0,3.20568,5.77948453983
 04/04  22:00:00,55.4527864137,0.0,0.0,0.0,15.863942322,29.242365,8.96735510068,0.0,3.20568,5.76167510068
 04/04  23:00:00,56.2137543947,0.0,0.0,0.0,15.863942322,29.242365,6.09377927472,0.0,3.20568,2.88809927472
 04/04  24:00:00,55.4646289249,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/05  01:00:00,55.4720522231,0.0,0.0,0.0,15.863942322,29.242365,6.09054239622,0.0,3.20568,2.88486239622
 04/05  02:00:00,55.4695289853,0.0,0.0,0.0,15.863942322,29.242365,6.09052248492,0.0,3.20568,2.88484248492
 04/05  03:00:00,55.4574276696,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/05  04:00:00,55.6633364035,0.0,0.0,0.0,15.863942322,29.242365,6.09050278309,0.0,3.20568,2.88482278309
 04/05  05:00:00,55.6447249377,0.0,0.0,0.0,15.863942322,29.242365,6.0904832101,0.0,3.20568,2.8848032101
 04/05  06:00:00,64.2397529437,7.39079536451,0.0,0.0,15.863942322,29.818365,325.781309399,322.555629399,3.20568,0.02
 04/05  07:00:00,123.168368104,7.39079536451,0.00105481155093,0.0,80.527626,29.818365,263.228117102,254.264170589,3.20568,5.75826651323
 04/05  08:00:00,165.512592715,7.39079536451,0.00449873746847,0.0,80.527626,75.0917375,223.991157621,189.770133071,24.0426,10.1784245496
 04/05  09:00:00,165.512460033,7.39079536451,0.00296765064014,0.0,80.527626,75.0917375,209.572788792,166.617777354,24.0426,18.9124114382
 04/05  10:00:00,169.478796346,7.39079536451,0.00190755082798,0.0,80.527626,79.0911225,202.251186988,149.761218989,32.0568,20.4331679989
 04/05  11:00:00,170.228527281,7.39079993373,0.0,0.0,80.527626,79.0911225,193.405682175,135.004957436,32.0568,26.3439247388
 04/05  12:00:00,169.487789771,7.39898398782,0.0,0.0,80.527626,79.0911225,187.478921906,129.024393109,32.0568,26.3977287971
 04/05  13:00:00,165.479585557,7.42144135606,0.0,0.0,80.527626,75.0917375,174.157550306,131.693949012,16.0284,26.4352012939
 04/05  14:00:00,165.512726397,7.46695853452,0.0,0.0,80.527626,75.0917375,167.121410489,130.670559557,16.0284,20.4224509321
 04/05  15:00:00,163.736121335,7.71610122894,0.0,0.0,80.527626,73.092045,156.42521802,132.772132364,3.20568,20.4474056562
 04/05  16:00:00,163.215920812,7.39079536451,0.0,0.0,80.527626,73.092045,115.751638107,109.656588675,3.20568,2.88936943148
 04/05  17:00:00,119.921362586,7.39079536451,0.0,0.0,80.527626,29.818365,117.75843796,108.794325336,3.20568,5.75843262322
 04/05  18:00:00,119.965038297,7.39079536451,0.0,0.0,80.527626,29.818365,136.043728523,127.064256603,3.20568,5.77379192004
 04/05  19:00:00,120.240902556,7.39079536451,0.0,0.0,80.527626,29.818365,157.621400467,145.748251436,3.20568,8.66746903108
 04/05  20:00:00,128.860957587,7.39079536451,0.0,0.0,80.527626,29.818365,167.513992331,158.529534212,3.20568,5.77877811962
 04/05  21:00:00,55.5261061232,0.0,0.0,0.0,15.863942322,29.242365,11.8644952038,0.0,3.20568,8.65881520384
 04/05  22:00:00,55.4155184171,0.0,0.0,0.0,15.863942322,29.242365,6.09682282979,0.0,3.20568,2.89114282979
 04/05  23:00:00,56.1960579212,0.0,0.0,0.0,15.863942322,29.242365,8.9623188298,0.0,3.20568,5.7566388298
 04/05  24:00:00,55.4478254109,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/06  01:00:00,55.4484884422,0.0,0.0,0.0,15.863942322,29.242365,6.09050743587,0.0,3.20568,2.88482743587
 04/06  02:00:00,55.4390657755,0.0,0.0,0.0,15.863942322,29.242365,6.09048315972,0.0,3.20568,2.88480315972
 04/06  03:00:00,55.4210663764,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/06  04:00:00,55.6259094197,0.0,0.0,0.0,15.863942322,29.242365,6.09045909077,0.0,3.20568,2.88477909077
 04/06  05:00:00,55.6162030195,0.0,0.0,0.0,15.863942322,29.242365,6.09043515088,0.0,3.20568,2.88475515088
 04/06  06:00:00,64.6065912957,7.39079536451,0.000744442504768,0.0,15.863942322,29.818365,367.943080721,364.717400721,3.20568,0.02
 04/06  07:00:00,123.599542766,7.39079536451,0.000978777342548,0.0,80.527626,29.818365,320.505369433,314.410547906,3.20568,2.88914152705
 04/06  08:00:00,165.658810475,7.39079536451,0.00776003704044,0.0,80.527626,75.0917375,223.818777,188.194382412,24.0426,11.5817945886
 04/06  09:00:00,165.415760862,7.39079536451,0.00339978434478,0.0,80.527626,75.0917375,178.292521716,133.834988515,24.0426,20.4149332017
 04/06  10:00:00,169.312667669,7.39079536451,0.00439897902566,0.0,80.527626,79.0911225,156.153013751,103.662966758,32.0568,20.4332469926
 04/06  11:00:00,170.010325954,7.39141292972,0.0,0.0,80.527626,79.0911225,132.695855915,77.2217880278,32.0568,23.4172678869
 04/06  12:00:00,169.510805062,7.58776362986,0.0,0.0,80.527626,79.0911225,146.516713453,88.0571731739,32.0568,26.4027402789
 04/06  13:00:00,166.029847148,8.04542778309,0.0,0.0,80.527626,75.0917375,160.932682395,115.5363832,16.0284,29.3678991954
 04/06  14:00:00,166.590029954,8.52738688927,0.0,0.0,80.527626,75.0917375,175.128142697,138.678627175,16.0284,20.4211155225
 04/06  15:00:00,165.016399889,8.94465938256,0.0,0.0,80.527626,73.092045,166.957853618,143.306198601,3.20568,20.4459750168
 04/06  16:00:00,163.480467293,7.63480270081,0.0,0.0,80.527626,73.092045,115.664040999,109.569425141,3.20568,2.88893585816
 04/06  17:00:00,119.929929126,7.39079536451,0.0,0.0,80.527626,29.818365,113.169271002,107.074601017,3.20568,2.88898998487
 04/06  18:00:00,120.050566595,7.39079536451,0.0,0.0,80.527626,29.818365,160.369875475,148.512998243,3.20568,8.6511972323
 04/06  19:00:00,120.616999092,7.39079536451,0.0,0.0,80.527626,29.818365,212.018691015,200.147743593,3.20568,8.66526742283
 04/06  20:00:00,128.118395,7.39079536451,0.0,0.0,80.527626,29.818365,209.998364833,201.013369315,3.20568,5.77931551889
 04/06  21:00:00,55.4966582519,0.0,0.0,0.0,15.863942322,29.242365,11.8649358219,0.0,3.20568,8.65925582192
 04/06  22:00:00,55.389752898,0.0,0.0,0.0,15.863942322,29.242365,6.09664751599,0.0,3.20568,2.89096751599
 04/06  23:00:00,56.1833457739,0.0,0.0,0.0,15.863942322,29.242365,6.09377405273,0.0,3.20568,2.88809405273
 04/06  24:00:00,55.4194169742,0.0,0.0,0.0,15.863942322,29.242365,6.0905643036,0.0,3.20568,2.8848843036
 04/07  01:00:00,55.4184853137,0.0,0.0,0.0,15.863942322,29.242365,6.09053498047,0.0,3.20568,2.88485498047
 04/07  02:00:00,55.410356046,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/07  03:00:00,55.4029457848,0.0,0.0,0.0,15.863942322,29.242365,6.09050627866,0.0,3.20568,2.88482627866
 04/07  04:00:00,56.4586686425,0.0,0.0,0.0,15.863942322,29.242365,6.09047775712,0.0,3.20568,2.88479775712
 04/07  05:00:00,56.2843751889,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/07  06:00:00,65.6669438756,7.39079536451,0.000683129295083,0.0,15.863942322,29.818365,430.537013804,424.446564472,3.20568,2.88476933239
 04/07  07:00:00,123.986960687,7.39079536451,0.000843516898031,0.0,80.527626,29.818365,369.502640445,363.407633322,3.20568,2.88932712207
 04/07  08:00:00,166.295169158,7.39079536451,0.00421156895941,0.0,80.527626,75.0917375,294.591030701,258.967138464,24.0426,11.5812922375
 04/07  09:00:00,166.230759304,7.39079536451,0.00289913469801,0.0,80.527626,75.0917375,259.147509728,214.690878704,24.0426,20.4140310233
 04/07  10:00:00,169.724055006,7.39079536451,0.00402978818526,0.0,80.527626,79.0911225,219.482726138,166.992335593,32.0568,20.4335905448
 04/07  11:00:00,170.235781797,7.39079536451,0.0,0.0,80.527626,79.0911225,180.960112761,125.487770132,32.0568,23.4155426296
 04/07  12:00:00,169.331019327,7.39079536451,0.0,0.0,80.527626,79.0911225,147.890630216,89.4337172414,32.0568,26.4001129744
 04/07  13:00:00,165.517693894,7.5522554651,0.0,0.0,80.527626,75.0917375,152.551663868,110.092472942,16.0284,26.4307909261
 04/07  14:00:00,165.979906457,7.9392863752,0.0,0.0,80.527626,75.0917375,170.146188075,133.698861412,16.0284,20.4189266621
 04/07  15:00:00,164.121539151,8.09413049219,0.0,0.0,80.527626,73.092045,161.823334993,138.171682572,3.20568,20.445972421
 04/07  16:00:00,163.258736328,7.41868598069,0.0,0.0,80.527626,73.092045,126.696036475,117.732559086,3.20568,5.75779738962
 04/07  17:00:00,119.940214759,7.39079536451,0.0,0.0,80.527626,29.818365,124.848604307,118.754006599,3.20568,2.88891770723
 04/07  18:00:00,119.959090027,7.39079536451,0.0,0.0,80.527626,29.818365,136.492596351,127.512843285,3.20568,5.77407306541
 04/07  19:00:00,119.999447453,7.39079536451,0.0,0.0,80.527626,29.818365,150.983775261,139.11246292,3.20568,8.66563234132
 04/07  20:00:00,127.377445846,7.39079536451,0.0,0.0,80.527626,29.818365,197.146116666,185.282219073,3.20568,8.65821759398
 04/07  21:00:00,55.3272444636,0.0,0.0,0.0,15.863942322,29.242365,8.98452778888,0.0,3.20568,5.77884778888
 04/07  22:00:00,55.3742041326,0.0,0.0,0.0,15.863942322,29.242365,8.96777971238,0.0,3.20568,5.76209971238
 04/07  23:00:00,56.1746145806,0.0,0.0,0.0,15.863942322,29.242365,6.09398704274,0.0,3.20568,2.88830704274
 04/07  24:00:00,55.4093980164,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  01:00:00,55.4109452531,0.0,0.0,0.0,15.863942322,29.242365,6.08873429522,0.0,3.20568,2.88305429522
 04/08  02:00:00,55.4026904416,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  03:00:00,55.3945609034,0.0,0.0,0.0,15.863942322,29.242365,6.08874581544,0.0,3.20568,2.88306581544
 04/08  04:00:00,55.6010318668,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  05:00:00,55.5801101167,0.0,0.0,0.0,15.863942322,29.242365,6.08875703035,0.0,3.20568,2.88307703035
 04/08  06:00:00,55.5880045193,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  07:00:00,49.8037820924,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  08:00:00,46.9449215204,0.0,0.0,0.0,15.863942322,29.242365,6.08876805746,0.0,3.20568,2.88308805746
 04/08  09:00:00,46.9731937485,0.0,0.0,0.0,15.863942322,29.242365,6.09048653286,0.0,3.20568,2.88480653286
 04/08  10:00:00,46.9892913105,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  11:00:00,47.7126090998,0.0,0.0,0.0,15.863942322,29.242365,6.09045361904,0.0,3.20568,2.88477361904
 04/08  12:00:00,47.0068701971,0.0,0.0,0.0,15.863942322,29.242365,6.09042077137,0.0,3.20568,2.88474077137
 04/08  13:00:00,47.0459988952,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  14:00:00,47.0689163203,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  15:00:00,47.0676388903,0.0,0.0,0.0,15.863942322,29.242365,6.08875120172,0.0,3.20568,2.88307120172
 04/08  16:00:00,46.9601009073,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  17:00:00,46.9450903454,0.0,0.0,0.0,15.863942322,29.242365,6.08876202217,0.0,3.20568,2.88308202217
 04/08  18:00:00,46.9339017183,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  19:00:00,47.14067188,0.0,0.0,0.0,15.863942322,29.242365,6.08877281061,0.0,3.20568,2.88309281061
 04/08  20:00:00,54.2577816128,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  21:00:00,55.5580467577,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  22:00:00,55.3969378219,0.0,0.0,0.0,15.863942322,29.242365,6.08878357221,0.0,3.20568,2.88310357221
 04/08  23:00:00,56.1314953734,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  24:00:00,55.3843607493,0.0,0.0,0.0,15.863942322,29.242365,6.0887943182,0.0,3.20568,2.8831143182
 04/09  01:00:00,55.3785944379,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  02:00:00,55.3731526203,0.0,0.0,0.0,15.863942322,29.242365,6.08880069795,0.0,3.20568,2.88312069795
 04/09  03:00:00,55.3677209768,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  04:00:00,56.5252879319,0.944038329642,0.0,0.0,15.863942322,29.242365,3.79924457395,0.573564573952,3.20568,0.02
 04/09  05:00:00,56.5607353189,0.996063354275,0.0,0.0,15.863942322,29.242365,6.847088117,0.758362899799,3.20568,2.8830452172
 04/09  06:00:00,57.2398781809,1.66010559046,0.0,0.0,15.863942322,29.242365,4.90750376172,1.68182376172,3.20568,0.02
 04/09  07:00:00,49.6928544866,1.32808447237,0.0,0.0,15.863942322,29.242365,7.28646401021,1.19781539842,3.20568,2.88296861179
 04/09  08:00:00,47.9325638281,0.996063354275,0.0,0.0,15.863942322,29.242365,4.20775362727,0.982073627269,3.20568,0.02
 04/09  09:00:00,47.9466354669,0.996063354275,0.0,0.0,15.863942322,29.242365,7.04124783883,0.950713255768,3.20568,2.88485458306
 04/09  10:00:00,46.939049156,0.0,0.0,0.0,15.863942322,29.242365,6.09049587292,0.0,3.20568,2.88481587292
 04/09  11:00:00,47.6610140208,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  12:00:00,46.9180141245,0.0,0.0,0.0,15.863942322,29.242365,6.09045839519,0.0,3.20568,2.88477839519
 04/09  13:00:00,46.9561005247,0.0,0.0,0.0,15.863942322,29.242365,6.09042097135,0.0,3.20568,2.88474097135
 04/09  14:00:00,46.9706039505,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  15:00:00,46.9608656489,0.0,0.0,0.0,15.863942322,29.242365,6.08867225443,0.0,3.20568,2.88299225443
 04/09  16:00:00,46.8638260616,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  17:00:00,46.8635528618,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  18:00:00,46.8634174891,0.0,0.0,0.0,15.863942322,29.242365,6.08867883983,0.0,3.20568,2.88299883983
 04/09  19:00:00,47.0750526805,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  20:00:00,54.2030837489,0.0,0.0,0.0,15.863942322,29.242365,6.08868541075,0.0,3.20568,2.88300541075
 04/09  21:00:00,56.5146433361,0.996063354275,0.0,0.0,15.863942322,29.242365,4.2658897712,1.0402097712,3.20568,0.02
 04/09  22:00:00,56.6907207257,1.32808447237,0.0,0.0,15.863942322,29.242365,7.88368440761,1.79490906008,3.20568,2.88309534753
 04/09  23:00:00,57.7655079865,1.66010559046,0.0,0.0,15.863942322,29.242365,6.70471715285,3.47903715285,3.20568,0.02
 04/09  24:00:00,57.1047403054,1.74114479357,0.0,0.0,15.863942322,29.242365,15.6724089797,12.4467289797,3.20568,0.02
 04/10  01:00:00,58.7255694684,3.35426430022,0.0,0.0,15.863942322,29.242365,38.0263179528,31.9357727078,3.20568,2.88486524505
 04/10  02:00:00,58.9218892764,3.54904793987,0.0,0.0,15.863942322,29.242365,49.740118598,43.6496139232,3.20568,2.88482467474
 04/10  03:00:00,58.9500656586,3.57127381706,0.0,0.0,15.863942322,29.242365,47.1237498755,43.8980698755,3.20568,0.02
 04/10  04:00:00,59.4318847485,3.84188708106,0.0,0.0,15.863942322,29.242365,57.1167890122,51.0262634025,3.20568,2.88484560964
 04/10  05:00:00,59.2884270487,3.71245370954,0.0,0.0,15.863942322,29.242365,52.9073792321,46.8169610256,3.20568,2.88473820655
 04/10  06:00:00,66.2441462445,7.39079536451,0.00438705542542,0.0,15.863942322,29.818365,715.883308678,712.657628678,3.20568,0.02
 04/10  07:00:00,122.96494722,7.39079536451,0.0,0.0,80.527626,29.818365,462.15691535,453.193188018,3.20568,5.75804733178
 04/10  08:00:00,166.375546608,7.39079536451,0.00342999014869,0.0,80.527626,75.0917375,366.080511969,333.3477951,24.0426,8.69011686846
 04/10  09:00:00,166.342396266,7.39079536451,0.00214216384007,0.0,80.527626,75.0917375,332.032331705,287.580204405,24.0426,20.4095272996
 04/10  10:00:00,170.318352088,7.39079536451,0.00344751728132,0.0,80.527626,79.0911225,299.535427986,247.049293687,32.0568,20.4293342995
 04/10  11:00:00,171.056833831,7.39079536451,0.0,0.0,80.527626,79.0911225,257.92234391,202.454663702,32.0568,23.4108802083
 04/10  12:00:00,169.992511575,7.39079536451,0.0,0.0,80.527626,79.0911225,230.001587173,171.551400119,32.0568,26.3933870542
 04/10  13:00:00,165.951178784,7.39079536451,0.0,0.0,80.527626,75.0917375,230.141835693,187.688056178,16.0284,26.425379515
 04/10  14:00:00,165.925389823,7.39079536451,0.0,0.0,80.527626,75.0917375,216.946455463,180.501255604,16.0284,20.4167998589
 04/10  15:00:00,164.045525002,7.39079536451,0.0,0.0,80.527626,73.092045,223.365118198,197.503843637,3.20568,22.6555945615
 04/10  16:00:00,163.962743155,7.39079536451,0.0,0.0,80.527626,73.092045,191.351131015,184.562326715,3.20568,3.58312430048
 04/10  17:00:00,120.408872377,7.39079536451,0.0,0.0,80.527626,29.818365,174.931872234,168.837314462,3.20568,2.88887777223
 04/10  18:00:00,120.57828046,7.39079536451,0.0,0.0,80.527626,29.818365,209.656785252,200.6772719,3.20568,5.77383335203
 04/10  19:00:00,121.11642525,7.39079536451,0.0,0.0,80.527626,29.818365,229.076096464,217.205362034,3.20568,8.6650544299
 04/10  20:00:00,128.264473689,7.39079536451,0.0,0.0,80.527626,29.818365,246.206933264,234.342703467,3.20568,8.65854979747
 04/10  21:00:00,55.4589815116,0.0,0.0,0.0,15.863942322,29.242365,8.98501549964,0.0,3.20568,5.77933549964
 04/10  22:00:00,55.3574645576,0.0,0.0,0.0,15.863942322,29.242365,8.96731042696,0.0,3.20568,5.76163042696
 04/10  23:00:00,56.1571818995,0.0,0.0,0.0,15.863942322,29.242365,6.0937498935,0.0,3.20568,2.8880698935
 04/10  24:00:00,55.3905055814,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/11  01:00:00,55.3921067569,0.0,0.0,0.0,15.863942322,29.242365,6.09052929913,0.0,3.20568,2.88484929913
 04/11  02:00:00,55.3855035202,0.0,0.0,0.0,15.863942322,29.242365,6.0904819863,0.0,3.20568,2.8848019863
 04/11  03:00:00,55.3792806605,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/11  04:00:00,56.4376990147,0.0,0.0,0.0,15.863942322,29.242365,6.09043492364,0.0,3.20568,2.88475492364
 04/11  05:00:00,56.9305948362,0.664042236183,0.0,0.0,15.863942322,29.242365,6.45440102174,0.363885477169,3.20568,2.88483554457
 04/11  06:00:00,66.0027318784,7.39079536451,0.00240549167158,0.0,15.863942322,29.818365,474.707320214,471.481640214,3.20568,0.02
 04/11  07:00:00,122.501723467,7.39079536451,0.0,0.0,80.527626,29.818365,359.693142304,350.72951056,3.20568,5.75795174311
 04/11  08:00:00,165.830377579,7.39079536451,0.00716194669703,0.0,80.527626,75.0917375,255.796296923,223.063160333,24.0426,8.69053658989
 04/11  09:00:00,165.591067636,7.39079536451,0.00306430047495,0.0,80.527626,75.0917375,213.562316622,169.111566918,24.0426,20.4081497036
 04/11  10:00:00,169.471083959,7.39079536451,0.00397039527305,0.0,80.527626,79.0911225,198.878607852,146.391831303,32.0568,20.4299765493
 04/11  11:00:00,170.122543965,7.39079536451,0.0,0.0,80.527626,79.0911225,166.112750026,110.647509223,32.0568,23.4084408023
 04/11  12:00:00,169.355337043,7.39412560545,0.0,0.0,80.527626,79.0911225,161.691063293,103.244161102,32.0568,26.390102191
 04/11  13:00:00,165.69648075,7.71118098658,0.0,0.0,80.527626,75.0917375,161.175704752,118.725811784,16.0284,26.4214929688
 04/11  14:00:00,166.008143804,7.99211521224,0.0,0.0,80.527626,75.0917375,164.787588941,128.344017786,16.0284,20.4151711552
 04/11  15:00:00,164.107198298,8.11733066299,0.0,0.0,80.527626,73.092045,153.472569702,129.825991685,3.20568,20.4408980167
 04/11  16:00:00,163.175895633,7.40753486963,0.0,0.0,80.527626,73.092045,103.673609109,94.7097609095,3.20568,5.75816819997
 04/11  17:00:00,119.858486816,7.39079536451,0.0,0.0,80.527626,29.818365,96.1218358112,90.0271492424,3.20568,2.88900656885
 04/11  18:00:00,119.870657979,7.39079536451,0.0,0.0,80.527626,29.818365,108.223396335,99.2446248327,3.20568,5.77309150189
 04/11  19:00:00,119.89309738,7.39079536451,0.0,0.0,80.527626,29.818365,123.580726888,111.708808286,3.20568,8.66623860184
 04/11  20:00:00,127.049655539,7.39079536451,0.0,0.0,80.527626,29.818365,126.218644867,117.234405334,3.20568,5.77855953274
 04/11  21:00:00,55.3760963581,0.0,0.0,0.0,15.863942322,29.242365,11.8639273055,0.0,3.20568,8.65824730546
 04/11  22:00:00,55.4198421447,0.0,0.0,0.0,15.863942322,29.242365,6.09669223075,0.0,3.20568,2.89101223075
 04/11  23:00:00,56.204909958,0.0,0.0,0.0,15.863942322,29.242365,8.96204577654,0.0,3.20568,5.75636577654
 04/11  24:00:00,55.4598361932,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/12  01:00:00,55.460810832,0.0,0.0,0.0,15.863942322,29.242365,6.09037651971,0.0,3.20568,2.88469651971
 04/12  02:00:00,55.4530447039,0.0,0.0,0.0,15.863942322,29.242365,6.09032460263,0.0,3.20568,2.88464460263
 04/12  03:00:00,55.4380511159,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/12  04:00:00,55.6363019054,0.0,0.0,0.0,15.863942322,29.242365,6.09052490011,0.0,3.20568,2.88484490011
 04/12  05:00:00,55.6117547979,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/12  06:00:00,64.961818523,7.39079536451,0.0,0.0,15.863942322,29.818365,427.796375955,421.705850327,3.20568,2.88484562797
