Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/12  07:00:00,122.508437522,7.39079536451,0.000869072216475,0.0,80.527626,29.818365,322.465257438,316.370739788,3.20568,2.88883765003
 04/12  08:00:00,165.91756645,7.39079536451,0.00704779802823,0.0,80.527626,75.0917375,236.119094729,200.49743027,24.0426,11.5790644594
 04/12  09:00:00,165.608137957,7.39079536451,0.0032501798318,0.0,80.527626,75.0917375,206.779291967,162.327389837,24.0426,20.4093021303
 04/12  10:00:00,169.543139954,7.39079536451,0.00188802103076,0.0,80.527626,79.0911225,207.627371217,155.141900016,32.0568,20.428671201
 04/12  11:00:00,170.258959378,7.39079536451,0.0,0.0,80.527626,79.0911225,191.980190416,136.51430101,32.0568,23.409089406
 04/12  12:00:00,169.452908458,7.39153137876,0.0,0.0,80.527626,79.0911225,178.190497718,119.740098438,32.0568,26.3935992793
 04/12  13:00:00,165.562176233,7.55956341257,0.0,0.0,80.527626,75.0917375,158.252987511,115.798994402,16.0284,26.4255931083
 04/12  14:00:00,165.876464491,7.86463689957,0.0,0.0,80.527626,75.0917375,159.683944043,123.239720587,16.0284,20.4158234558
 04/12  15:00:00,164.122766858,8.07492687183,0.0,0.0,80.527626,73.092045,169.421890382,145.775983393,3.20568,20.4402269883
 04/12  16:00:00,163.261714465,7.39115772203,0.0,0.0,80.527626,73.092045,133.166115591,127.071339924,3.20568,2.88909566698
 04/12  17:00:00,119.978923922,7.39079536451,0.0,0.0,80.527626,29.818365,133.989440877,127.894642457,3.20568,2.88911842012
 04/12  18:00:00,120.006642707,7.39079536451,0.0,0.0,80.527626,29.818365,147.270919515,135.415048024,3.20568,8.65019149124
 04/12  19:00:00,120.311244979,7.39079536451,0.0,0.0,80.527626,29.818365,166.542166852,154.671843191,3.20568,8.66464366137
 04/12  20:00:00,127.661138343,7.39079536451,0.0,0.0,80.527626,29.818365,195.210049463,186.225565277,3.20568,5.77880418685
 04/12  21:00:00,55.5017374943,0.0,0.0,0.0,15.863942322,29.242365,11.8639264328,0.0,3.20568,8.65824643281
 04/12  22:00:00,55.3952773728,0.0,0.0,0.0,15.863942322,29.242365,6.09637316017,0.0,3.20568,2.89069316017
 04/12  23:00:00,56.1825770613,0.0,0.0,0.0,15.863942322,29.242365,6.09393634807,0.0,3.20568,2.88825634807
 04/12  24:00:00,55.4201433098,0.0,0.0,0.0,15.863942322,29.242365,6.09031591385,0.0,3.20568,2.88463591385
 04/13  01:00:00,55.4175744477,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/13  02:00:00,55.4077234666,0.0,0.0,0.0,15.863942322,29.242365,6.09051005802,0.0,3.20568,2.88483005802
 04/13  03:00:00,55.401059087,0.0,0.0,0.0,15.863942322,29.242365,6.09045330254,0.0,3.20568,2.88477330254
 04/13  04:00:00,55.6089667483,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/13  05:00:00,55.5888246051,0.0,0.0,0.0,15.863942322,29.242365,6.09039675352,0.0,3.20568,2.88471675352
 04/13  06:00:00,65.3271425074,7.39079536451,0.000743375819679,0.0,15.863942322,29.818365,448.422737351,442.332397027,3.20568,2.8846603245
 04/13  07:00:00,122.545259579,7.39079536451,0.000864976317363,0.0,80.527626,29.818365,357.789495299,351.694944056,3.20568,2.88887124245
 04/13  08:00:00,165.721817973,7.39079536451,0.0103061385127,0.0,80.527626,75.0917375,217.858355876,182.237324861,24.0426,11.5784310149
 04/13  09:00:00,165.440883584,7.39079536451,0.00296931510452,0.0,80.527626,75.0917375,183.856785111,139.40419427,24.0426,20.4099908417
 04/13  10:00:00,169.41765824,7.39079536451,0.00171387006513,0.0,80.527626,79.0911225,187.811908898,135.327263013,32.0568,20.4278458851
 04/13  11:00:00,170.086084167,7.39079536451,0.0,0.0,80.527626,79.0911225,155.092730476,99.6299213008,32.0568,23.4060091751
 04/13  12:00:00,169.464559024,7.52616790446,0.0,0.0,80.527626,79.0911225,150.351680514,94.8348750751,32.0568,23.4600054391
 04/13  13:00:00,165.992284952,8.01265437022,0.0,0.0,80.527626,75.0917375,156.028643516,113.576321232,16.0284,26.4239222845
 04/13  14:00:00,166.355357147,8.38917882051,0.0,0.0,80.527626,75.0917375,144.072260886,107.629622591,16.0284,20.4142382956
 04/13  15:00:00,164.780051135,8.83588385968,0.0,0.0,80.527626,73.092045,137.901360123,111.336045862,3.20568,23.3596342602
 04/13  16:00:00,163.379317674,7.60977772547,0.0,0.0,80.527626,73.092045,98.6737661892,92.5792805821,3.20568,2.88880560711
 04/13  17:00:00,119.863794066,7.39079536451,0.0,0.0,80.527626,29.818365,97.3978478485,91.3033437753,3.20568,2.88882407324
 04/13  18:00:00,119.874569411,7.39079536451,0.0,0.0,80.527626,29.818365,108.687381418,99.7081415445,3.20568,5.77355987348
 04/13  19:00:00,120.096963155,7.39079536451,0.0,0.0,80.527626,29.818365,117.437432747,105.567333827,3.20568,8.66441892017
 04/13  20:00:00,127.259283283,7.39079536451,0.0,0.0,80.527626,29.818365,132.440897075,120.577404877,3.20568,8.65781219833
 04/13  21:00:00,55.5360394633,0.0,0.0,0.0,15.863942322,29.242365,8.9844249827,0.0,3.20568,5.7787449827
 04/13  22:00:00,55.4380047755,0.0,0.0,0.0,15.863942322,29.242365,8.96680288651,0.0,3.20568,5.76112288651
 04/13  23:00:00,56.2179977536,0.0,0.0,0.0,15.863942322,29.242365,6.0939185033,0.0,3.20568,2.8882385033
 04/13  24:00:00,55.4935848911,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/14  01:00:00,55.5058344421,0.0,0.0,0.0,15.863942322,29.242365,6.09028151401,0.0,3.20568,2.88460151401
 04/14  02:00:00,55.5005788932,0.0,0.0,0.0,15.863942322,29.242365,6.09047083189,0.0,3.20568,2.88479083189
 04/14  03:00:00,55.4862303443,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/14  04:00:00,56.5393748458,0.0,0.0,0.0,15.863942322,29.242365,6.0904093293,0.0,3.20568,2.8847293293
 04/14  05:00:00,56.3720330346,0.0,0.0,0.0,15.863942322,29.242365,6.09034799806,0.0,3.20568,2.88466799806
 04/14  06:00:00,64.2933026419,7.39079536451,0.0,0.0,15.863942322,29.818365,222.273412425,219.047732425,3.20568,0.02
 04/14  07:00:00,121.47784906,7.39079536451,0.00104429360803,0.0,80.527626,29.818365,190.653668622,184.559055626,3.20568,2.88893299521
 04/14  08:00:00,165.298270348,7.39079536451,0.00437833384841,0.0,80.527626,75.0917375,184.465482424,148.843959883,24.0426,11.5789225413
 04/14  09:00:00,165.365526787,7.39079536451,0.002695596505,0.0,80.527626,75.0917375,202.166980538,157.716585283,24.0426,20.4077952544
 04/14  10:00:00,169.359244973,7.39079536451,0.00194546694211,0.0,80.527626,79.0911225,190.735360533,138.252050459,32.0568,20.4265100744
 04/14  11:00:00,170.065675147,7.39430602409,0.0,0.0,80.527626,79.0911225,161.073337325,105.610929566,32.0568,23.405607759
 04/14  12:00:00,169.35569168,7.41220665863,0.0,0.0,80.527626,79.0911225,162.136610192,103.691330083,32.0568,26.388480109
 04/14  13:00:00,165.367076667,7.42941679021,0.0,0.0,80.527626,75.0917375,147.624512805,105.174940379,16.0284,26.421172426
 04/14  14:00:00,165.508011274,7.58354487108,0.0,0.0,80.527626,75.0917375,131.42179258,94.9778670332,16.0284,20.4155255463
 04/14  15:00:00,163.788698708,7.89343104369,0.0,0.0,80.527626,73.092045,111.268900476,87.625526936,3.20568,20.4376935398
 04/14  16:00:00,163.126334322,7.39507965752,0.0,0.0,80.527626,73.092045,67.5608084963,61.4661388696,3.20568,2.88898962666
 04/14  17:00:00,119.828877156,7.39079536451,0.0,0.0,80.527626,29.818365,53.6486748065,47.5539922995,3.20568,2.889002507
 04/14  18:00:00,119.830977831,7.39079536451,0.0,0.0,80.527626,29.818365,55.998186862,47.0194282506,3.20568,5.77307861134
 04/14  19:00:00,119.851636457,7.39079536451,0.0,0.0,80.527626,29.818365,83.4024827328,71.5305987912,3.20568,8.66620394151
 04/14  20:00:00,125.614739424,7.39079536451,0.0,0.0,80.527626,29.818365,121.446089735,109.58283161,3.20568,8.65757812431
 04/14  21:00:00,55.4098742742,0.0,0.0,0.0,15.863942322,29.242365,8.98358000598,0.0,3.20568,5.77790000598
 04/14  22:00:00,55.4281008249,0.0,0.0,0.0,15.863942322,29.242365,8.96684643278,0.0,3.20568,5.76116643278
 04/14  23:00:00,56.2012566828,0.0,0.0,0.0,15.863942322,29.242365,6.0936436533,0.0,3.20568,2.8879636533
 04/14  24:00:00,55.4706509794,0.0,0.0,0.0,15.863942322,29.242365,6.0903603664,0.0,3.20568,2.8846803664
 04/15  01:00:00,55.4718394608,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  02:00:00,55.4456637821,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  03:00:00,55.4158884204,0.0,0.0,0.0,15.863942322,29.242365,6.08868347928,0.0,3.20568,2.88300347928
 04/15  04:00:00,55.6140501465,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  05:00:00,55.5941442771,0.0,0.0,0.0,15.863942322,29.242365,6.08866371742,0.0,3.20568,2.88298371742
 04/15  06:00:00,55.6025109286,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  07:00:00,46.9638731672,0.0,0.0,0.0,15.863942322,29.242365,6.08864377652,0.0,3.20568,2.88296377652
 04/15  08:00:00,47.0006600391,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  09:00:00,47.0703451076,0.0,0.0,0.0,15.863942322,29.242365,6.09046475945,0.0,3.20568,2.88478475945
 04/15  10:00:00,47.1003489984,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  11:00:00,47.8044918666,0.0,0.0,0.0,15.863942322,29.242365,6.09039852274,0.0,3.20568,2.88471852274
 04/15  12:00:00,47.1242373343,0.0,0.0,0.0,15.863942322,29.242365,6.09033238449,0.0,3.20568,2.88465238449
 04/15  13:00:00,47.1715933244,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  14:00:00,47.1901853834,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  15:00:00,47.1795299401,0.0,0.0,0.0,15.863942322,29.242365,6.08866019639,0.0,3.20568,2.88298019639
 04/15  16:00:00,47.0896437597,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  17:00:00,47.0927255792,0.0,0.0,0.0,15.863942322,29.242365,6.08864001752,0.0,3.20568,2.88296001752
 04/15  18:00:00,47.0808675056,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  19:00:00,47.2794065102,0.0,0.0,0.0,15.863942322,29.242365,6.08861983371,0.0,3.20568,2.88293983371
 04/15  20:00:00,52.9533702584,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  21:00:00,55.6576809447,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  22:00:00,55.4714718566,0.0,0.0,0.0,15.863942322,29.242365,6.08876355312,0.0,3.20568,2.88308355312
 04/15  23:00:00,56.1787274788,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  24:00:00,55.4263707203,0.0,0.0,0.0,15.863942322,29.242365,6.08874324974,0.0,3.20568,2.88306324974
 04/16  01:00:00,55.4147935795,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  02:00:00,55.4063040589,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  03:00:00,55.3991013333,0.0,0.0,0.0,15.863942322,29.242365,6.08871794517,0.0,3.20568,2.88303794517
 04/16  04:00:00,55.6060994738,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  05:00:00,55.5857898708,0.0,0.0,0.0,15.863942322,29.242365,6.08869353251,0.0,3.20568,2.88301353251
 04/16  06:00:00,55.5944531561,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  07:00:00,46.9703401606,0.0,0.0,0.0,15.863942322,29.242365,6.08866893771,0.0,3.20568,2.88298893771
 04/16  08:00:00,47.0327677859,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  09:00:00,47.1039742879,0.0,0.0,0.0,15.863942322,29.242365,6.09041010515,0.0,3.20568,2.88473010515
 04/16  10:00:00,47.1283961449,0.0,0.0,0.0,15.863942322,29.242365,6.09033897181,0.0,3.20568,2.88465897181
 04/16  11:00:00,47.8314887503,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  12:00:00,47.155229071,0.0,0.0,0.0,15.863942322,29.242365,6.09026792619,0.0,3.20568,2.88458792619
 04/16  13:00:00,47.2129182757,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  14:00:00,47.2536238146,0.0,0.0,0.0,15.863942322,29.242365,6.08871445889,0.0,3.20568,2.88303445889
 04/16  15:00:00,47.2594735784,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  16:00:00,47.174056312,0.0,0.0,0.0,15.863942322,29.242365,6.08868961532,0.0,3.20568,2.88300961532
 04/16  17:00:00,47.1891661049,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  18:00:00,47.1909027479,0.0,0.0,0.0,15.863942322,29.242365,6.08866476213,0.0,3.20568,2.88298476213
 04/16  19:00:00,47.3520631974,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  20:00:00,52.9661112354,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  21:00:00,55.6984432731,0.0,0.0,0.0,15.863942322,29.242365,6.08863991145,0.0,3.20568,2.88295991145
 04/16  22:00:00,55.5589758232,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  23:00:00,56.2602554078,0.0,0.0,0.0,15.863942322,29.242365,6.08861507062,0.0,3.20568,2.88293507062
 04/16  24:00:00,55.5827654734,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/17  01:00:00,55.6097533139,0.0,0.0,0.0,15.863942322,29.242365,6.09041268772,0.0,3.20568,2.88473268772
 04/17  02:00:00,55.6031890954,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/17  03:00:00,55.5782037807,0.0,0.0,0.0,15.863942322,29.242365,6.09033613871,0.0,3.20568,2.88465613871
 04/17  04:00:00,55.7898696643,0.0,0.0,0.0,15.863942322,29.242365,6.09025984732,0.0,3.20568,2.88457984732
 04/17  05:00:00,55.7632398666,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/17  06:00:00,63.7562848913,7.39079536451,0.0,0.0,15.863942322,29.818365,115.857677116,109.767244182,3.20568,2.88475293362
 04/17  07:00:00,119.964341741,7.39079536451,0.0,0.0,80.527626,29.818365,120.047380877,113.952765841,3.20568,2.88893503569
 04/17  08:00:00,165.242583144,7.39079536451,0.00507645148603,0.0,80.527626,75.0917375,132.657919456,97.0362158729,24.0426,11.5791035828
 04/17  09:00:00,165.250014571,7.39137616642,0.00413668523677,0.0,80.527626,75.0917375,117.645030859,73.1958547668,24.0426,20.4065760922
 04/17  10:00:00,169.281160424,7.40967732293,0.00233327787892,0.0,80.527626,79.0911225,128.814424959,76.3318381648,32.0568,20.425786794
 04/17  11:00:00,170.057847358,7.4771474975,0.0,0.0,80.527626,79.0911225,114.650754171,59.1924039423,32.0568,23.4015502283
 04/17  12:00:00,169.723158021,7.86246662221,0.0,0.0,80.527626,79.0911225,100.836310316,45.3260591107,32.0568,23.4534512051
 04/17  13:00:00,166.101850389,8.20965763601,0.0,0.0,80.527626,75.0917375,111.871548002,69.4288064023,16.0284,26.4143415994
 04/17  14:00:00,166.358382728,8.43933672919,0.0,0.0,80.527626,75.0917375,130.640106857,94.2019664664,16.0284,20.4097403902
 04/17  15:00:00,164.401895964,8.35787953026,0.0,0.0,80.527626,73.092045,198.481525953,174.839699774,3.20568,20.4361461785
 04/17  16:00:00,163.225557757,7.40192409363,0.0,0.0,80.527626,73.092045,119.658659283,113.564034684,3.20568,2.888944599
 04/17  17:00:00,119.862918042,7.39079536451,0.0,0.0,80.527626,29.818365,88.4523993466,79.4888491717,3.20568,5.75787017492
 04/17  18:00:00,119.859813907,7.39079536451,0.0,0.0,80.527626,29.818365,92.393957899,83.4148905404,3.20568,5.77338735858
 04/17  19:00:00,120.107289292,7.39079536451,0.0,0.0,80.527626,29.818365,119.705665915,107.835374848,3.20568,8.66461106692
 04/17  20:00:00,125.894708846,7.39079536451,0.0,0.0,80.527626,29.818365,154.573224586,145.588841466,3.20568,5.77870312049
 04/17  21:00:00,55.523599177,0.0,0.0,0.0,15.863942322,29.242365,11.8635509751,0.0,3.20568,8.65787097508
 04/17  22:00:00,55.4101967593,0.0,0.0,0.0,15.863942322,29.242365,6.09630252231,0.0,3.20568,2.89062252231
 04/17  23:00:00,56.1873178592,0.0,0.0,0.0,15.863942322,29.242365,6.0938694765,0.0,3.20568,2.8881894765
 04/17  24:00:00,55.4231032473,0.0,0.0,0.0,15.863942322,29.242365,6.09026812567,0.0,3.20568,2.88458812567
 04/18  01:00:00,55.4207210965,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/18  02:00:00,55.4136039855,0.0,0.0,0.0,15.863942322,29.242365,6.09043457663,0.0,3.20568,2.88475457663
 04/18  03:00:00,55.4069893514,0.0,0.0,0.0,15.863942322,29.242365,6.09035302922,0.0,3.20568,2.88467302922
 04/18  04:00:00,56.4631863177,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/18  05:00:00,56.2905396659,0.0,0.0,0.0,15.863942322,29.242365,6.09027170868,0.0,3.20568,2.88459170868
 04/18  06:00:00,65.489779529,7.39079536451,0.000646699181379,0.0,15.863942322,29.818365,445.642766661,439.552327501,3.20568,2.88475915988
 04/18  07:00:00,121.035990926,7.39079536451,0.000865109822861,0.0,80.527626,29.818365,325.276292954,319.181509048,3.20568,2.8891039061
 04/18  08:00:00,166.084507587,7.39079536451,0.00410689234138,0.0,80.527626,75.0917375,261.786701948,226.166455324,24.0426,11.5776466234
 04/18  09:00:00,165.827087333,7.39079536451,0.00266474344799,0.0,80.527626,75.0917375,227.262645058,185.729819563,24.0426,17.4902254954
 04/18  10:00:00,169.668837445,7.39079536451,0.00157191347865,0.0,80.527626,79.0911225,222.918467969,170.440104087,32.0568,20.4215638818
 04/18  11:00:00,170.292751716,7.39079536451,0.0,0.0,80.527626,79.0911225,191.716455375,136.25988542,32.0568,23.3997699559
 04/18  12:00:00,169.377535652,7.39524239656,0.0,0.0,80.527626,79.0911225,160.650058202,102.211865563,32.0568,26.3813926391
 04/18  13:00:00,165.348931577,7.42059933147,0.0,0.0,80.527626,75.0917375,142.942361579,100.498776068,16.0284,26.4151855109
 04/18  14:00:00,165.421684222,7.46638395515,0.0,0.0,80.527626,75.0917375,151.135377801,114.694598181,16.0284,20.4123796205
 04/18  15:00:00,163.751865544,7.73559611285,0.0,0.0,80.527626,73.092045,166.528974222,142.890151111,3.20568,20.4331431112
 04/18  16:00:00,163.240571096,7.390813598,0.0,0.0,80.527626,73.092045,128.47341911,122.37899424,3.20568,2.88874486946
 04/18  17:00:00,119.922544407,7.39079536451,0.0,0.0,80.527626,29.818365,117.740457284,111.646041306,3.20568,2.88873597804
 04/18  18:00:00,119.97733829,7.39079536451,0.0,0.0,80.527626,29.818365,140.407092011,131.429301065,3.20568,5.77211094563
 04/18  19:00:00,120.074631108,7.39079536451,0.0,0.0,80.527626,29.818365,166.727751554,154.857356072,3.20568,8.66471548178
 04/18  20:00:00,125.945084397,7.39079536451,0.0,0.0,80.527626,29.818365,192.863312951,181.000669881,3.20568,8.65696306999
 04/18  21:00:00,55.3477195632,0.0,0.0,0.0,15.863942322,29.242365,8.98338749378,0.0,3.20568,5.77770749378
 04/18  22:00:00,55.3862664781,0.0,0.0,0.0,15.863942322,29.242365,8.96685534315,0.0,3.20568,5.76117534315
 04/18  23:00:00,56.1831188582,0.0,0.0,0.0,15.863942322,29.242365,6.09351325079,0.0,3.20568,2.88783325079
 04/18  24:00:00,55.4239782365,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/19  01:00:00,55.4297593555,0.0,0.0,0.0,15.863942322,29.242365,6.09031676494,0.0,3.20568,2.88463676494
 04/19  02:00:00,55.4252464358,0.0,0.0,0.0,15.863942322,29.242365,6.09023007545,0.0,3.20568,2.88455007545
 04/19  03:00:00,55.421762613,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/19  04:00:00,55.6296035881,0.0,0.0,0.0,15.863942322,29.242365,6.09039172535,0.0,3.20568,2.88471172535
 04/19  05:00:00,55.6087271284,0.0,0.0,0.0,15.863942322,29.242365,6.09030531287,0.0,3.20568,2.88462531287
 04/19  06:00:00,64.8182222949,7.39079536451,0.00168597045592,0.0,15.863942322,29.818365,386.152124452,382.926444452,3.20568,0.02
 04/19  07:00:00,120.459706016,7.39079536451,0.0033226716201,0.0,80.527626,29.818365,265.533336161,259.438847279,3.20568,2.88880888213
 04/19  08:00:00,165.379619545,7.39079536451,0.00887387746552,0.0,80.527626,75.0917375,181.959279633,146.33963188,24.0426,11.577047753
 04/19  09:00:00,165.286723714,7.39079536451,0.00378316383272,0.0,80.527626,75.0917375,141.119592026,96.6730235099,24.0426,20.4039685158
 04/19  10:00:00,169.244639508,7.39700399091,0.00436274425779,0.0,80.527626,79.0911225,118.675765321,66.1965265586,32.0568,20.4224387619
 04/19  11:00:00,169.97656385,7.43413779396,0.0,0.0,80.527626,79.0911225,95.5320857148,40.0754615984,32.0568,23.3998241163
 04/19  12:00:00,169.534375794,7.69893104921,0.0,0.0,80.527626,79.0911225,97.132304109,41.6248612601,32.0568,23.4506428489
 04/19  13:00:00,166.127661978,8.26597504046,0.0,0.0,80.527626,75.0917375,106.945308415,64.5068602374,16.0284,26.4100481776
 04/19  14:00:00,166.754385905,8.88097697109,0.0,0.0,80.527626,75.0917375,108.228278407,71.7906907268,16.0284,20.4091876802
 04/19  15:00:00,165.136104934,9.2790828019,0.0,0.0,80.527626,73.092045,100.567005532,76.9292027641,3.20568,20.4321227679
 04/19  16:00:00,163.38722622,7.67267700807,0.0,0.0,80.527626,73.092045,68.3272896288,62.2325682175,3.20568,2.88904141131
 04/19  17:00:00,119.816102235,7.39079536451,0.0,0.0,80.527626,29.818365,67.1850819162,61.0903767949,3.20568,2.88902512131
 04/19  18:00:00,119.815317731,7.39079536451,0.0,0.0,80.527626,29.818365,74.1293372435,62.2743901322,3.20568,8.64926711128
 04/19  19:00:00,120.040878057,7.39079536451,0.0,0.0,80.527626,29.818365,83.5999485561,74.6120707638,3.20568,5.78219779224
 04/19  20:00:00,125.805044683,7.39079536451,0.0,0.0,80.527626,29.818365,130.808264587,118.945521461,3.20568,8.65706312551
 04/19  21:00:00,55.5345950611,0.0,0.0,0.0,15.863942322,29.242365,8.98375000635,0.0,3.20568,5.77807000635
 04/19  22:00:00,55.4229788693,0.0,0.0,0.0,15.863942322,29.242365,8.96712208849,0.0,3.20568,5.76144208849
 04/19  23:00:00,56.212662289,0.0,0.0,0.0,15.863942322,29.242365,6.09377212949,0.0,3.20568,2.88809212949
 04/19  24:00:00,55.4718322853,0.0,0.0,0.0,15.863942322,29.242365,6.09025632078,0.0,3.20568,2.88457632078
 04/20  01:00:00,55.487484096,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/20  02:00:00,55.4886504693,0.0,0.0,0.0,15.863942322,29.242365,6.09041008793,0.0,3.20568,2.88473008793
 04/20  03:00:00,55.4947902333,0.0,0.0,0.0,15.863942322,29.242365,6.09031834034,0.0,3.20568,2.88463834034
 04/20  04:00:00,55.711878562,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/20  05:00:00,55.6939904049,0.0,0.0,0.0,15.863942322,29.242365,6.09022680711,0.0,3.20568,2.88454680711
 04/20  06:00:00,63.8683882236,7.39079536451,0.0,0.0,15.863942322,29.818365,201.332586607,198.106906607,3.20568,0.02
 04/20  07:00:00,120.000221804,7.39079536451,0.0,0.0,80.527626,29.818365,184.316188972,175.352535946,3.20568,5.75797302646
 04/20  08:00:00,165.27632803,7.39079536451,0.00392504167421,0.0,80.527626,75.0917375,176.990187353,144.260644469,24.0426,8.68694288412
 04/20  09:00:00,165.257209259,7.39079536451,0.00355199120913,0.0,80.527626,75.0917375,145.187734784,100.745603545,24.0426,20.3995312382
 04/20  10:00:00,169.245556742,7.41256273001,0.00479290589486,0.0,80.527626,79.0911225,111.071506231,58.5950869954,32.0568,20.4196192353
 04/20  11:00:00,170.111098093,7.56816428692,0.0,0.0,80.527626,79.0911225,74.8701851988,19.4155220992,32.0568,23.3978630996
 04/20  12:00:00,169.944597236,8.11235658393,0.0,0.0,80.527626,79.0911225,72.9768121453,17.4736375479,32.0568,23.4463745974
 04/20  13:00:00,166.581243888,8.72674010223,0.0,0.0,80.527626,75.0917375,69.3671447158,26.9262921163,16.0284,26.4124525995
 04/20  14:00:00,167.11504489,9.25904590656,0.0,0.0,80.527626,75.0917375,60.6549771144,24.2209468401,16.0284,20.4056302742
 04/20  15:00:00,165.537457136,9.7054381844,0.0,0.0,80.527626,73.092045,49.2076740662,25.5683499675,3.20568,20.4336440986
 04/20  16:00:00,163.654437785,7.94133622859,0.0,0.0,80.527626,73.092045,31.2953490484,25.2007727286,3.20568,2.88889631984
 04/20  17:00:00,119.820173468,7.39079536451,0.0,0.0,80.527626,29.818365,35.8632754822,26.8998728352,3.20568,5.75772264701
 04/20  18:00:00,119.820132388,7.39079536451,0.0,0.0,80.527626,29.818365,39.8842258158,30.9055010645,3.20568,5.7730447512
 04/20  19:00:00,120.041573292,7.39079536451,0.0,0.0,80.527626,29.818365,42.3418476239,30.4723187642,3.20568,8.66384885966
 04/20  20:00:00,125.739795122,7.39079536451,0.0,0.0,80.527626,29.818365,49.0999905862,40.1161730213,3.20568,5.77813756494
 04/20  21:00:00,55.622247428,0.0,0.0,0.0,15.863942322,29.242365,11.8625777357,0.0,3.20568,8.6568977357
 04/20  22:00:00,55.5217482959,0.0,0.0,0.0,15.863942322,29.242365,6.09601310423,0.0,3.20568,2.89033310423
 04/20  23:00:00,56.2583004207,0.0,0.0,0.0,15.863942322,29.242365,6.0935823447,0.0,3.20568,2.8879023447
 04/20  24:00:00,55.5311780088,0.0,0.0,0.0,15.863942322,29.242365,6.09024099344,0.0,3.20568,2.88456099344
 04/21  01:00:00,55.5275892179,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/21  02:00:00,55.515852036,0.0,0.0,0.0,15.863942322,29.242365,6.09038958791,0.0,3.20568,2.88470958791
 04/21  03:00:00,55.5078370183,0.0,0.0,0.0,15.863942322,29.242365,6.09029263661,0.0,3.20568,2.88461263661
 04/21  04:00:00,56.5634386801,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/21  05:00:00,56.3944186793,0.0,0.0,0.0,15.863942322,29.242365,6.09019591205,0.0,3.20568,2.88451591205
 04/21  06:00:00,62.7667532496,7.39079536451,0.0,0.0,15.863942322,29.818365,207.039665712,200.949319465,3.20568,2.88466624715
 04/21  07:00:00,120.012700678,7.39079536451,0.00140197137815,0.0,80.527626,29.818365,160.655603039,154.561212389,3.20568,2.88871064972
 04/21  08:00:00,165.265284387,7.39079536451,0.00518576976659,0.0,80.527626,75.0917375,145.394784309,109.776474324,24.0426,11.5757099855
 04/21  09:00:00,165.273700559,7.40493229645,0.00483655094253,0.0,80.527626,75.0917375,113.146585929,71.6191707133,24.0426,17.4848152157
 04/21  10:00:00,169.377504838,7.51683576197,0.00590817522237,0.0,80.527626,79.0911225,87.8370409818,35.3614500235,32.0568,20.4187909583
 04/21  11:00:00,172.287244798,7.8824285143,1.8260095459,0.0,80.527626,79.0911225,56.728338509,1.27526752996,32.0568,23.396270979
 04/21  12:00:00,174.914975851,8.70727861173,4.32162748597,0.0,80.527626,79.0911225,55.5021637558,0.0,32.0568,23.4453637558
 04/21  13:00:00,174.645826915,9.69464569128,7.03121322839,0.0,80.527626,75.0917375,49.9365439695,7.49744968289,16.0284,26.4106942866
 04/21  14:00:00,178.758530753,10.812623451,10.0134570348,0.0,80.527626,75.0917375,41.3474261274,4.9147145626,16.0284,20.4043115648
 04/21  15:00:00,180.024067454,11.6583729693,12.445905451,0.0,80.527626,73.092045,29.395888768,5.75827550896,3.20568,20.4319332591
 04/21  16:00:00,176.264765816,9.14696429337,11.3049774109,0.0,80.527626,73.092045,9.73284409231,3.63817428509,3.20568,2.88898980722
 04/21  17:00:00,128.152180004,7.82913519044,7.80364492954,0.0,80.527626,29.818365,14.9569750189,5.99386696684,3.20568,5.75742805204
 04/21  18:00:00,125.845590186,7.73337529351,5.61331316627,0.0,80.527626,29.818365,18.6555205609,9.67715370288,3.20568,5.77268685801
 04/21  19:00:00,123.696167026,7.49023636878,3.72328368445,0.0,80.527626,29.818365,25.1005629891,13.2316495918,3.20568,8.66323339729
 04/21  20:00:00,126.308946176,7.39265056099,0.748514615435,0.0,80.527626,29.818365,29.9020438574,20.9186600115,3.20568,5.77770384585
 04/21  21:00:00,55.4864580268,0.0,0.0,0.0,15.863942322,29.242365,11.862193203,0.0,3.20568,8.65651320299
 04/21  22:00:00,55.5248269936,0.0,0.0,0.0,15.863942322,29.242365,6.09634009001,0.0,3.20568,2.89066009001
 04/21  23:00:00,56.2711008048,0.0,0.0,0.0,15.863942322,29.242365,6.09378215697,0.0,3.20568,2.88810215697
 04/21  24:00:00,55.5400425057,0.0,0.0,0.0,15.863942322,29.242365,6.09027398725,0.0,3.20568,2.88459398725
 04/22  01:00:00,55.5289856841,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  02:00:00,55.5122250074,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  03:00:00,55.4942884188,0.0,0.0,0.0,15.863942322,29.242365,6.0886786228,0.0,3.20568,2.8829986228
 04/22  04:00:00,55.6887814956,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  05:00:00,55.6665005663,0.0,0.0,0.0,15.863942322,29.242365,6.08862555276,0.0,3.20568,2.88294555276
 04/22  06:00:00,54.2511140402,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  07:00:00,47.0467093861,0.0,0.0,0.0,15.863942322,29.242365,6.08857230168,0.0,3.20568,2.88289230168
 04/22  08:00:00,47.0538035129,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  09:00:00,47.101915842,0.0,0.0,0.0,15.863942322,29.242365,6.09024015407,0.0,3.20568,2.88456015407
 04/22  10:00:00,47.1352949485,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  11:00:00,47.8558687125,0.0,0.0,0.0,15.863942322,29.242365,6.09038463783,0.0,3.20568,2.88470463783
 04/22  12:00:00,47.1858847242,0.0,0.0,0.0,15.863942322,29.242365,6.09028274957,0.0,3.20568,2.88460274957
 04/22  13:00:00,47.2386810899,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  14:00:00,47.258773112,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  15:00:00,47.2529481363,0.0,0.0,0.0,15.863942322,29.242365,6.08860759079,0.0,3.20568,2.88292759079
 04/22  16:00:00,47.1619681689,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  17:00:00,47.1627229905,0.0,0.0,0.0,15.863942322,29.242365,6.08871556922,0.0,3.20568,2.88303556922
 04/22  18:00:00,47.1511987424,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  19:00:00,47.358246552,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  20:00:00,53.017027513,0.0,0.0,0.0,15.863942322,29.242365,6.08866199242,0.0,3.20568,2.88298199242
 04/22  21:00:00,55.7181339712,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  22:00:00,55.5427412288,0.0,0.0,0.0,15.863942322,29.242365,6.08860842211,0.0,3.20568,2.88292842211
 04/22  23:00:00,56.2251061863,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  24:00:00,55.494464575,0.0,0.0,0.0,15.863942322,29.242365,6.08844871343,0.0,3.20568,2.88276871343
 04/23  01:00:00,55.4724734083,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  02:00:00,55.4534544698,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  03:00:00,55.4346711241,0.0,0.0,0.0,15.863942322,29.242365,6.08865712848,0.0,3.20568,2.88297712848
 04/23  04:00:00,55.6340367672,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  05:00:00,55.6078018338,0.0,0.0,0.0,15.863942322,29.242365,6.08859914577,0.0,3.20568,2.88291914577
 04/23  06:00:00,54.1842923576,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  07:00:00,46.9835062292,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  08:00:00,47.0227041921,0.0,0.0,0.0,15.863942322,29.242365,6.09040253224,0.0,3.20568,2.88472253224
 04/23  09:00:00,47.0757666992,0.0,0.0,0.0,15.863942322,29.242365,6.09029532257,0.0,3.20568,2.88461532257
 04/23  10:00:00,47.0947798145,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  11:00:00,47.8018294013,0.0,0.0,0.0,15.863942322,29.242365,6.09018823787,0.0,3.20568,2.88450823787
 04/23  12:00:00,47.1245191398,0.0,0.0,0.0,15.863942322,29.242365,6.09032697728,0.0,3.20568,2.88464697728
 04/23  13:00:00,47.1809728348,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  14:00:00,47.2157966083,0.0,0.0,0.0,15.863942322,29.242365,6.08859638995,0.0,3.20568,2.88291638995
 04/23  15:00:00,47.2231940297,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  16:00:00,47.1364162867,0.0,0.0,0.0,15.863942322,29.242365,6.08869907263,0.0,3.20568,2.88301907263
 04/23  17:00:00,47.1421171385,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  18:00:00,47.1402300945,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  19:00:00,47.3584249983,0.0,0.0,0.0,15.863942322,29.242365,6.08864056637,0.0,3.20568,2.88296056637
 04/23  20:00:00,51.5876301808,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  21:00:00,55.7181553187,0.0,0.0,0.0,15.863942322,29.242365,6.08858207488,0.0,3.20568,2.88290207488
 04/23  22:00:00,55.5453954298,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  23:00:00,56.2233581256,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  24:00:00,55.5060544532,0.0,0.0,0.0,15.863942322,29.242365,6.0886847677,0.0,3.20568,2.8830047677
 04/24  01:00:00,55.4984283659,0.0,0.0,0.0,15.863942322,29.242365,6.09025862804,0.0,3.20568,2.88457862804
 04/24  02:00:00,55.4864791985,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/24  03:00:00,55.4743310616,0.0,0.0,0.0,15.863942322,29.242365,6.09039094431,0.0,3.20568,2.88471094431
 04/24  04:00:00,55.6735588022,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/24  05:00:00,55.6428407625,0.0,0.0,0.0,15.863942322,29.242365,6.09027828062,0.0,3.20568,2.88459828062
 04/24  06:00:00,62.8934450079,7.39079536451,0.0,0.0,15.863942322,29.818365,390.91207281,384.821907012,3.20568,2.88448579847
 04/24  07:00:00,120.250467914,7.39079536451,0.00113100002386,0.0,80.527626,29.818365,241.337305957,235.243193253,3.20568,2.88843270479
 04/24  08:00:00,165.284379945,7.39079536451,0.0102096622457,0.0,80.527626,75.0917375,149.840340912,114.222199638,24.0426,11.5755412737
 04/24  09:00:00,165.224379886,7.39669839743,0.00391074694922,0.0,80.527626,75.0917375,91.8165450391,50.2905147813,24.0426,17.4834302578
 04/24  10:00:00,171.480960152,7.46853910457,2.15902621408,0.0,80.527626,79.0911225,69.6546250447,17.18175677,32.0568,20.4160682747
 04/24  11:00:00,176.46387101,7.57833849404,6.25754930754,0.0,80.527626,79.0911225,55.5032219882,0.0507540279588,32.0568,23.3956679602
 04/24  12:00:00,181.206688373,8.25730144422,10.9930439372,0.0,80.527626,79.0911225,55.4990619893,0.0,32.0568,23.4422619893
 04/24  13:00:00,183.444952678,9.18994371053,16.2542087017,0.0,80.527626,75.0917375,42.4574561761,0.026297406776,16.0284,26.4027587693
 04/24  14:00:00,191.089511807,10.3858330119,22.6818347173,0.0,80.527626,75.0917375,36.4311931973,0.0,16.0284,20.4027931973
 04/24  15:00:00,195.546931557,11.477526693,28.0468329926,0.0,80.527626,73.092045,23.6430895504,0.00936763536616,3.20568,20.428041915
 04/24  16:00:00,189.852134728,9.29144877186,24.6464584284,0.0,80.527626,73.092045,6.10729338181,0.0127731770935,3.20568,2.88884020472
 04/24  17:00:00,137.854868712,7.97631240653,17.2622893381,0.0,80.527626,29.818365,6.0944759043,0.0,3.20568,2.8887959043
 04/24  18:00:00,136.245240304,7.85167017919,15.792454005,0.0,80.527626,29.818365,8.97777154305,0.0,3.20568,5.77209154305
 04/24  19:00:00,131.497520433,7.58943907159,11.085152111,0.0,80.527626,29.818365,12.5007595628,0.631223303511,3.20568,8.66385625929
 04/24  20:00:00,131.110424607,7.41193713677,6.66509392284,0.0,80.527626,29.818365,17.6895431761,5.82798833637,3.20568,8.65587483975
 04/24  21:00:00,55.7413477125,0.0,0.0,0.0,15.863942322,29.242365,8.98344924586,0.0,3.20568,5.77776924586
 04/24  22:00:00,55.6102936266,0.0,0.0,0.0,15.863942322,29.242365,6.09596239635,0.0,3.20568,2.89028239635
 04/24  23:00:00,56.3562930948,0.0,0.0,0.0,15.863942322,29.242365,8.96164221622,0.0,3.20568,5.75596221622
 04/24  24:00:00,55.6393805783,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/25  01:00:00,55.6430238824,0.0,0.0,0.0,15.863942322,29.242365,6.09018767419,0.0,3.20568,2.88450767419
 04/25  02:00:00,55.637773683,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/25  03:00:00,55.6262820907,0.0,0.0,0.0,15.863942322,29.242365,6.09031403624,0.0,3.20568,2.88463403624
 04/25  04:00:00,56.7268043922,0.0,0.0,0.0,15.863942322,29.242365,6.09019604586,0.0,3.20568,2.88451604586
 04/25  05:00:00,56.5052921603,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/25  06:00:00,62.6323773874,7.39079536451,0.00241046571607,0.0,15.863942322,29.818365,82.7753454361,76.6850213909,3.20568,2.88464404525
 04/25  07:00:00,119.934907501,7.39079536451,0.00143925399251,0.0,80.527626,29.818365,61.1337297687,55.0393602104,3.20568,2.88868955824
 04/25  08:00:00,165.265218026,7.40604250297,0.00641722128731,0.0,80.527626,75.0917375,69.8098097172,34.1913903948,24.0426,11.5758193224
 04/25  09:00:00,170.685674158,7.67754162134,5.0910317201,0.0,80.527626,75.0917375,57.5841506495,16.0551544881,24.0426,17.4863961613
 04/25  10:00:00,185.412470933,8.32621046834,15.0968805859,0.0,80.527626,79.0911225,55.7582045488,3.28908654482,32.0568,20.412318004
 04/25  11:00:00,197.872406196,9.09800156468,25.991286754,0.0,80.527626,79.0911225,55.4657787433,0.0155591058546,32.0568,23.3934196374
 04/25  12:00:00,211.301286443,10.2329949574,38.9422106479,0.0,80.527626,79.0911225,55.4979540922,0.0,32.0568,23.4411540922
 04/25  13:00:00,220.423908103,12.2436344141,50.0191310139,0.0,80.527626,75.0917375,42.4614421635,0.0289537320008,16.0284,26.4040884315
 04/25  14:00:00,226.450476937,14.1692720596,54.1261302465,0.0,80.527626,75.0917375,36.4309775008,0.00105735101349,16.0284,20.4015201498
 04/25  15:00:00,211.591339452,15.2708203955,40.2176980414,0.0,80.527626,73.092045,23.7010343846,0.0658680876997,3.20568,20.4294862969
 04/25  16:00:00,188.582669407,11.1170114164,21.514790729,0.0,80.527626,73.092045,6.74549755678,0.651178140196,3.20568,2.88863941658
 04/25  17:00:00,141.659979668,8.9851856487,20.0570397513,0.0,80.527626,29.818365,6.26513681539,0.170867557495,3.20568,2.88858925789
 04/25  18:00:00,148.822667628,8.89641661797,27.2473112681,0.0,80.527626,29.818365,8.97820978012,0.0,3.20568,5.77252978012
 04/25  19:00:00,147.799699159,8.41149943969,26.69050241,0.0,80.527626,29.818365,11.8700808155,0.0,3.20568,8.66440081548
 04/25  20:00:00,146.583183294,7.86303920359,21.7601813359,0.0,80.527626,29.818365,11.8620801552,0.0,3.20568,8.65640015525
 04/25  21:00:00,55.6988901549,0.0,0.0,0.0,15.863942322,29.242365,8.98329858114,0.0,3.20568,5.77761858114
 04/25  22:00:00,55.7320396081,0.0,0.0,0.0,15.863942322,29.242365,8.96641959441,0.0,3.20568,5.76073959441
 04/25  23:00:00,56.4409084407,0.0,0.0,0.0,15.863942322,29.242365,6.09369934186,0.0,3.20568,2.88801934186
 04/25  24:00:00,55.7145145493,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/26  01:00:00,55.6870485407,0.0,0.0,0.0,15.863942322,29.242365,6.09035625318,0.0,3.20568,2.88467625318
 04/26  02:00:00,55.6677249565,0.0,0.0,0.0,15.863942322,29.242365,6.09023262697,0.0,3.20568,2.88455262697
 04/26  03:00:00,55.6384132728,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/26  04:00:00,55.8423274739,0.0,0.0,0.0,15.863942322,29.242365,6.09035316328,0.0,3.20568,2.88467316328
 04/26  05:00:00,55.8160132438,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/26  06:00:00,62.2899892212,7.39079536451,0.00398602130016,0.0,15.863942322,29.818365,66.6808040208,60.5904502931,3.20568,2.88467372774
 04/26  07:00:00,119.936113971,7.39079536451,0.0,0.0,80.527626,29.818365,65.6743382637,59.5798348546,3.20568,2.88882340911
 04/26  08:00:00,165.30150137,7.45252602604,0.00582200692338,0.0,80.527626,75.0917375,74.8946774677,39.2760183306,24.0426,11.5760591371
 04/26  09:00:00,166.932019059,7.96575035167,1.08383673782,0.0,80.527626,75.0917375,61.3342073261,19.8054055816,24.0426,17.4862017444
 04/26  10:00:00,179.1620598,8.53517523357,8.6904033128,0.0,80.527626,79.0911225,60.5354297993,8.06695406425,32.0568,20.4116757351
 04/26  11:00:00,189.275354712,9.21851608955,17.3255900117,0.0,80.527626,79.0911225,55.4597341514,0.0117177778101,32.0568,23.3912163736
 04/26  12:00:00,197.153192036,10.2017627036,24.8845910077,0.0,80.527626,79.0911225,55.4960931302,0.0,32.0568,23.4392931302
 04/26  13:00:00,200.951476812,11.9171912909,30.9192176535,0.0,80.527626,75.0917375,42.4517941895,0.0226558561859,16.0284,26.4007383333
 04/26  14:00:00,209.905075157,13.8085428471,37.9630111429,0.0,80.527626,75.0917375,36.4374484889,0.00865832132426,16.0284,20.4003901676
 04/26  15:00:00,215.673164391,15.5344043424,44.0045046407,0.0,80.527626,73.092045,23.6578801934,0.0269472203974,3.20568,20.425252973
 04/26  16:00:00,199.838727031,11.6123936731,32.2436161591,0.0,80.527626,73.092045,6.14485906676,0.0503185529751,3.20568,2.88886051378
 04/26  17:00:00,144.3443778,9.22036386163,22.4710747227,0.0,80.527626,29.818365,6.09447976043,0.0,3.20568,2.88879976043
 04/26  18:00:00,143.786783376,9.02432817106,22.1127232629,0.0,80.527626,29.818365,8.97765876708,0.0,3.20568,5.77197876708
 04/26  19:00:00,139.575499711,8.32395980686,18.3628573282,0.0,80.527626,29.818365,11.8691579991,0.0,3.20568,8.66347799908
 04/26  20:00:00,139.154201191,7.8428619606,14.1881543616,0.0,80.527626,29.818365,11.9814453331,0.120314157474,3.20568,8.65545117567
 04/26  21:00:00,55.8184464344,0.0,0.0,0.0,15.863942322,29.242365,8.98309920487,0.0,3.20568,5.77741920487
 04/26  22:00:00,55.6684497804,0.0,0.0,0.0,15.863942322,29.242365,6.09581865204,0.0,3.20568,2.89013865204
 04/26  23:00:00,56.3855504546,0.0,0.0,0.0,15.863942322,29.242365,8.96134403888,0.0,3.20568,5.75566403888
 04/26  24:00:00,55.6689832785,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/27  01:00:00,55.6638447135,0.0,0.0,0.0,15.863942322,29.242365,6.09028455516,0.0,3.20568,2.88460455516
 04/27  02:00:00,55.6590993396,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/27  03:00:00,55.6424329705,0.0,0.0,0.0,15.863942322,29.242365,6.09015558878,0.0,3.20568,2.88447558878
 04/27  04:00:00,55.8523259816,0.0,0.0,0.0,15.863942322,29.242365,6.09027019491,0.0,3.20568,2.88459019491
 04/27  05:00:00,55.8330826931,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/27  06:00:00,64.7131559097,7.39079536451,2.40677341996,0.0,15.863942322,29.818365,47.9684569435,41.8781924295,3.20568,2.88458451394
 04/27  07:00:00,122.397494142,7.39079536451,2.43758804038,0.0,80.527626,29.818365,33.7409013385,27.6467480426,3.20568,2.88847329588
 04/27  08:00:00,169.479429527,7.45094594002,4.14740554417,0.0,80.527626,75.0917375,51.131682231,15.514461732,24.0426,11.5746204991
 04/27  09:00:00,176.6780617,8.10486389747,10.6228692778,0.0,80.527626,75.0917375,49.1833404291,7.65782004218,24.0426,17.4829203869
 04/27  10:00:00,188.995842872,8.78381489455,18.2028321956,0.0,80.527626,79.0911225,52.5842099928,0.115852370762,32.0568,20.4115576221
 04/27  11:00:00,195.070833098,9.44858385726,22.8575105357,0.0,80.527626,79.0911225,55.4483770745,0.0,32.0568,23.3915770745
 04/27  12:00:00,200.473289342,10.5315152762,27.8599715346,0.0,80.527626,79.0911225,55.4935995296,0.0,32.0568,23.4367995296
 04/27  13:00:00,198.40932172,11.9423088608,28.3641057783,0.0,80.527626,75.0917375,42.4401793025,0.0180991682644,16.0284,26.3936801343
 04/27  14:00:00,198.651337906,13.1358299676,27.4332970401,0.0,80.527626,75.0917375,36.4464235507,0.0159622952042,16.0284,20.4020612555
 04/27  15:00:00,193.446034449,13.9166940202,23.5066799563,0.0,80.527626,73.092045,23.681779002,0.0497589198152,3.20568,20.4263400822
 04/27  16:00:00,182.73051418,9.93864941205,16.9205092968,0.0,80.527626,73.092045,6.12514314508,0.0308769806828,3.20568,2.8885861644
 04/27  17:00:00,132.645919256,7.9980554079,12.0776727086,0.0,80.527626,29.818365,6.19750558419,0.103300773861,3.20568,2.88852481033
 04/27  18:00:00,129.9859796,7.68761786245,9.74839897904,0.0,80.527626,29.818365,11.2649406316,2.28713936981,3.20568,5.77212126184
 04/27  19:00:00,127.459868478,7.45945917191,7.22838793764,0.0,80.527626,29.818365,18.0772156621,6.20825673976,3.20568,8.66327892233
 04/27  20:00:00,129.269829225,7.39201222421,4.86576627801,0.0,80.527626,29.818365,20.2891005744,11.3060343542,3.20568,5.77738622014
 04/27  21:00:00,55.7202635698,0.0,0.0,0.0,15.863942322,29.242365,11.8612859839,0.0,3.20568,8.65560598389
 04/27  22:00:00,55.5867524256,0.0,0.0,0.0,15.863942322,29.242365,6.09609015468,0.0,3.20568,2.89041015468
 04/27  23:00:00,56.3146723202,0.0,0.0,0.0,15.863942322,29.242365,6.09366518665,0.0,3.20568,2.88798518665
 04/27  24:00:00,55.5932428507,0.0,0.0,0.0,15.863942322,29.242365,6.09034810425,0.0,3.20568,2.88466810425
 04/28  01:00:00,55.5796506008,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/28  02:00:00,55.57118472,0.0,0.0,0.0,15.863942322,29.242365,6.0902122139,0.0,3.20568,2.8845322139
 04/28  03:00:00,55.567038952,0.0,0.0,0.0,15.863942322,29.242365,6.09032058166,0.0,3.20568,2.88464058166
 04/28  04:00:00,56.6169739865,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/28  05:00:00,56.4463795973,0.0,0.0,0.0,15.863942322,29.242365,6.09018640759,0.0,3.20568,2.88450640759
 04/28  06:00:00,61.2115658818,7.39079536451,0.0,0.0,15.863942322,29.818365,129.555527065,123.465232002,3.20568,2.88461506295
 04/28  07:00:00,119.917995258,7.39079536451,0.0,0.0,80.527626,29.818365,100.010507346,93.9162892498,3.20568,2.88853809587
 04/28  08:00:00,165.205129171,7.39079536451,0.00432422066899,0.0,80.527626,75.0917375,105.627704559,72.8997664505,24.0426,8.68533810893
 04/28  09:00:00,165.252630794,7.41181157158,0.00307669864074,0.0,80.527626,75.0917375,117.428043241,72.9949805917,24.0426,20.3904626492
 04/28  10:00:00,169.318367473,7.46646771251,0.00199498245897,0.0,80.527626,79.0911225,129.449601978,76.9792724807,32.0568,20.4135294977
 04/28  11:00:00,170.234570734,7.64998989278,0.0,0.0,80.527626,79.0911225,125.08112934,72.5606602857,32.0568,20.4636690546
 04/28  12:00:00,169.77106732,7.87850787866,0.0,0.0,80.527626,79.0911225,142.351774943,83.9311469756,32.0568,26.3638279678
 04/28  13:00:00,166.027095934,8.09984779125,0.0,0.0,80.527626,75.0917375,145.362147603,102.93975514,16.0284,26.3939924626
 04/28  14:00:00,166.378193202,8.44855236619,0.0,0.0,80.527626,75.0917375,129.459961444,95.9475702534,16.0284,17.4839911908
 04/28  15:00:00,164.388998935,8.46525206679,0.0,0.0,80.527626,73.092045,131.81811186,108.18858012,3.20568,20.4238517395
 04/28  16:00:00,163.192281351,7.40270052586,0.0,0.0,80.527626,73.092045,107.390583448,101.296089083,3.20568,2.88881436437
 04/28  17:00:00,119.905140909,7.39079536451,0.0,0.0,80.527626,29.818365,109.730655672,103.636230893,3.20568,2.88874477876
 04/28  18:00:00,119.904165088,7.39079536451,0.0,0.0,80.527626,29.818365,114.507550845,102.653498224,3.20568,8.64837262158
 04/28  19:00:00,119.897104143,7.39079536451,0.0,0.0,80.527626,29.818365,106.652283397,97.6639127891,3.20568,5.78269060804
 04/28  20:00:00,124.184063732,7.39079536451,0.0,0.0,80.527626,29.818365,113.329452539,101.468521828,3.20568,8.6552507107
 04/28  21:00:00,55.4328850391,0.0,0.0,0.0,15.863942322,29.242365,8.9825825425,0.0,3.20568,5.7769025425
 04/28  22:00:00,55.4751130131,0.0,0.0,0.0,15.863942322,29.242365,8.96626701556,0.0,3.20568,5.76058701556
 04/28  23:00:00,56.2277687372,0.0,0.0,0.0,15.863942322,29.242365,6.09361573215,0.0,3.20568,2.88793573215
 04/28  24:00:00,55.4974580641,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  01:00:00,55.4919852101,0.0,0.0,0.0,15.863942322,29.242365,6.08860276898,0.0,3.20568,2.88292276898
 04/29  02:00:00,55.4836171017,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  03:00:00,55.4787040324,0.0,0.0,0.0,15.863942322,29.242365,6.08851487628,0.0,3.20568,2.88283487628
 04/29  04:00:00,55.6914799575,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  05:00:00,55.6759203585,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  06:00:00,52.825503809,0.0,0.0,0.0,15.863942322,29.242365,6.08858576285,0.0,3.20568,2.88290576285
 04/29  07:00:00,47.0390276286,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  08:00:00,47.0350470124,0.0,0.0,0.0,15.863942322,29.242365,6.08865631547,0.0,3.20568,2.88297631547
 04/29  09:00:00,47.0516884605,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  10:00:00,47.0537972796,0.0,0.0,0.0,15.863942322,29.242365,6.09010688402,0.0,3.20568,2.88442688402
 04/29  11:00:00,47.7551047029,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  12:00:00,47.0679291513,0.0,0.0,0.0,15.863942322,29.242365,6.09020962456,0.0,3.20568,2.88452962456
 04/29  13:00:00,47.1322898468,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  14:00:00,47.1789908959,0.0,0.0,0.0,15.863942322,29.242365,6.0886268856,0.0,3.20568,2.8829468856
 04/29  15:00:00,47.1630581563,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  16:00:00,47.0661434389,0.0,0.0,0.0,15.863942322,29.242365,6.08853819865,0.0,3.20568,2.88285819865
 04/29  17:00:00,47.0933636972,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  18:00:00,47.1186081953,0.0,0.0,0.0,15.863942322,29.242365,6.08860853113,0.0,3.20568,2.88292853113
