Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/29  19:00:00,47.3276735189,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  20:00:00,51.5714665891,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  21:00:00,55.7134393884,0.0,0.0,0.0,15.863942322,29.242365,6.08851984803,0.0,3.20568,2.88283984803
 04/29  22:00:00,55.5398681898,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  23:00:00,56.233571361,0.0,0.0,0.0,15.863942322,29.242365,6.08859021611,0.0,3.20568,2.88291021611
 04/29  24:00:00,55.5314347394,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  01:00:00,55.5147320872,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  02:00:00,55.4960734271,0.0,0.0,0.0,15.863942322,29.242365,6.0886564255,0.0,3.20568,2.8829764255
 04/30  03:00:00,55.4744651979,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  04:00:00,55.6769400761,0.0,0.0,0.0,15.863942322,29.242365,6.0885632824,0.0,3.20568,2.8828832824
 04/30  05:00:00,55.6629196547,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  06:00:00,52.8146074442,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  07:00:00,47.034174887,0.0,0.0,0.0,15.863942322,29.242365,6.08862850043,0.0,3.20568,2.88294850043
 04/30  08:00:00,47.0394915133,0.0,0.0,0.0,15.863942322,29.242365,6.09013955601,0.0,3.20568,2.88445955601
 04/30  09:00:00,47.058996278,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  10:00:00,47.0503742036,0.0,0.0,0.0,15.863942322,29.242365,6.09023606441,0.0,3.20568,2.88455606441
 04/30  11:00:00,47.7385963313,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  12:00:00,47.0343385036,0.0,0.0,0.0,15.863942322,29.242365,6.09009112378,0.0,3.20568,2.88441112378
 04/30  13:00:00,47.083945718,0.0,0.0,0.0,15.863942322,29.242365,6.09018776318,0.0,3.20568,2.88450776318
 04/30  14:00:00,47.1107225139,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  15:00:00,47.1040291736,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  16:00:00,47.0158459546,0.0,0.0,0.0,15.863942322,29.242365,6.08859144374,0.0,3.20568,2.88291144374
 04/30  17:00:00,47.0196598803,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  18:00:00,47.0156200151,0.0,0.0,0.0,15.863942322,29.242365,6.08865620719,0.0,3.20568,2.88297620719
 04/30  19:00:00,47.2228963733,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  20:00:00,51.481662272,0.0,0.0,0.0,15.863942322,29.242365,6.08856240522,0.0,3.20568,2.88288240522
 04/30  21:00:00,55.6356159082,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  22:00:00,55.472323483,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  23:00:00,56.1866025308,0.0,0.0,0.0,15.863942322,29.242365,6.08862719571,0.0,3.20568,2.88294719571
 04/30  24:00:00,55.465051,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/01  01:00:00,55.4620994417,0.0,0.0,0.0,15.863942322,29.242365,6.09028397191,0.0,3.20568,2.88460397191
 05/01  02:00:00,55.4609929256,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/01  03:00:00,55.4600224245,0.0,0.0,0.0,15.863942322,29.242365,6.09013305755,0.0,3.20568,2.88445305755
 05/01  04:00:00,55.6736867618,0.0,0.0,0.0,15.863942322,29.242365,6.09022323769,0.0,3.20568,2.88454323769
 05/01  05:00:00,55.6619575562,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/01  06:00:00,61.1612943768,7.39079536451,0.00338435327109,0.0,15.863942322,29.818365,247.225902988,241.135589563,3.20568,2.88463342525
 05/01  07:00:00,120.026556659,7.39079536451,0.00152902089483,0.0,80.527626,29.818365,161.121669911,155.027209543,3.20568,2.88878036797
 05/01  08:00:00,165.248385293,7.39079536451,0.00621614890152,0.0,80.527626,75.0917375,134.557598754,98.9423069155,24.0426,11.5726918388
 05/01  09:00:00,165.259147939,7.39079536451,0.00444676011261,0.0,80.527626,75.0917375,122.410794229,80.8904058585,24.0426,17.4777883706
 05/01  10:00:00,169.258828445,7.39530661383,0.00264983065992,0.0,80.527626,79.0911225,117.609221806,65.1442398711,32.0568,20.408181935
 05/01  11:00:00,169.995308675,7.42562507474,0.0,0.0,80.527626,79.0911225,100.362201497,47.8430243888,32.0568,20.4623771082
 05/01  12:00:00,169.601757863,7.7215348934,0.0,0.0,80.527626,79.0911225,115.514380652,57.0973996353,32.0568,26.3601810164
 05/01  13:00:00,166.164809812,8.2392282326,0.0,0.0,80.527626,75.0917375,128.816764129,86.4007352579,16.0284,26.3876288711
 05/01  14:00:00,166.551825756,8.62764316411,0.0,0.0,80.527626,75.0917375,114.54110168,81.0323155315,16.0284,17.4803861485
 05/01  15:00:00,164.851722611,8.9691064707,0.0,0.0,80.527626,73.092045,88.0688805862,64.4419167211,3.20568,20.421283865
 05/01  16:00:00,163.381638249,7.6352430384,0.0,0.0,80.527626,73.092045,45.3501030786,39.2560387891,3.20568,2.88838428942
 05/01  17:00:00,119.855293279,7.39079536451,0.0,0.0,80.527626,29.818365,46.4560687558,40.3616438479,3.20568,2.88874490788
 05/01  18:00:00,119.860256743,7.39079536451,0.0,0.0,80.527626,29.818365,63.7602498302,54.7830077442,3.20568,5.77156208598
 05/01  19:00:00,120.087151859,7.39079536451,0.0,0.0,80.527626,29.818365,83.3912326312,71.5231724154,3.20568,8.66238021582
 05/01  20:00:00,124.372881806,7.39079536451,0.0,0.0,80.527626,29.818365,98.527161745,86.6675115462,3.20568,8.65397019887
 05/01  21:00:00,55.6125122911,0.0,0.0,0.0,15.863942322,29.242365,8.98207851836,0.0,3.20568,5.77639851836
 05/01  22:00:00,55.4919561797,0.0,0.0,0.0,15.863942322,29.242365,6.09591747061,0.0,3.20568,2.89023747061
 05/01  23:00:00,56.2393439083,0.0,0.0,0.0,15.863942322,29.242365,6.09362046108,0.0,3.20568,2.88794046108
 05/01  24:00:00,55.5013457959,0.0,0.0,0.0,15.863942322,29.242365,6.09024242072,0.0,3.20568,2.88456242072
 05/02  01:00:00,55.4887249285,0.0,0.0,0.0,15.863942322,29.242365,6.09008583303,0.0,3.20568,2.88440583303
 05/02  02:00:00,55.4785410918,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/02  03:00:00,55.4721254566,0.0,0.0,0.0,15.863942322,29.242365,6.09016971212,0.0,3.20568,2.88448971212
 05/02  04:00:00,56.5276955869,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/02  05:00:00,56.3589947669,0.0,0.0,0.0,15.863942322,29.242365,6.090253701,0.0,3.20568,2.884573701
 05/02  06:00:00,61.5438213899,7.39079536451,0.0,0.0,15.863942322,29.818365,296.534458812,290.444361228,3.20568,2.88441758372
 05/02  07:00:00,120.146182083,7.39079536451,0.00122146786796,0.0,80.527626,29.818365,215.855298051,209.760867153,3.20568,2.88875089788
 05/02  08:00:00,165.359037536,7.39079536451,0.00802939862327,0.0,80.527626,75.0917375,181.575327407,145.960108776,24.0426,11.5726186314
 05/02  09:00:00,165.334489567,7.39677201149,0.00401302971226,0.0,80.527626,75.0917375,151.842928082,110.326538163,24.0426,17.4737899195
 05/02  10:00:00,169.39914723,7.48385018941,0.00542120064851,0.0,80.527626,79.0911225,139.028710301,86.5608762321,32.0568,20.4110340689
 05/02  11:00:00,170.182645966,7.57611121543,0.0,0.0,80.527626,79.0911225,106.729066453,54.2125181191,32.0568,20.4597483336
 05/02  12:00:00,170.047031888,8.16300287208,0.0,0.0,80.527626,79.0911225,101.670170612,43.2574620766,32.0568,26.3559085358
 05/02  13:00:00,166.777830073,8.87951732258,0.0,0.0,80.527626,75.0917375,85.0324468918,45.5450858262,16.0284,23.4589610657
 05/02  14:00:00,167.437885705,9.54356497698,0.0,0.0,80.527626,75.0917375,70.5899746365,34.1651377149,16.0284,20.3964369216
 05/02  15:00:00,166.178761276,10.3125260258,0.0,0.0,80.527626,73.092045,49.6855452364,26.0599058567,3.20568,20.4199593798
 05/02  16:00:00,164.853699767,8.50663540776,0.59436962402,0.0,80.527626,73.092045,25.7148931739,19.6207866437,3.20568,2.88842653024
 05/02  17:00:00,121.941805501,7.57835748791,1.87952922676,0.0,80.527626,29.818365,23.4389047187,17.3448898165,3.20568,2.88833490226
 05/02  18:00:00,123.447016491,7.49356774444,3.44898994078,0.0,80.527626,29.818365,24.4555400393,15.4784388568,3.20568,5.77142118248
 05/02  19:00:00,125.03343337,7.42447430727,5.08298815659,0.0,80.527626,29.818365,25.7330356062,13.8645343224,3.20568,8.66282128373
 05/02  20:00:00,125.7451306,7.39145091151,2.97692896107,0.0,80.527626,29.818365,26.2511355192,17.2691762919,3.20568,5.77627922736
 05/02  21:00:00,55.549748715,0.0,0.0,0.0,15.863942322,29.242365,11.8606474633,0.0,3.20568,8.6549674633
 05/02  22:00:00,55.563606911,0.0,0.0,0.0,15.863942322,29.242365,6.09604341482,0.0,3.20568,2.89036341482
 05/02  23:00:00,56.2867710111,0.0,0.0,0.0,15.863942322,29.242365,6.09349844754,0.0,3.20568,2.88781844754
 05/02  24:00:00,55.5665712827,0.0,0.0,0.0,15.863942322,29.242365,6.0902755942,0.0,3.20568,2.8845955942
 05/03  01:00:00,55.5549953788,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/03  02:00:00,55.5397770676,0.0,0.0,0.0,15.863942322,29.242365,6.09011071632,0.0,3.20568,2.88443071632
 05/03  03:00:00,55.5226749729,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/03  04:00:00,55.7201857737,0.0,0.0,0.0,15.863942322,29.242365,6.09018846378,0.0,3.20568,2.88450846378
 05/03  05:00:00,55.7009267602,0.0,0.0,0.0,15.863942322,29.242365,6.0902662769,0.0,3.20568,2.8845862769
 05/03  06:00:00,60.9697986496,7.39079536451,0.0,0.0,15.863942322,29.818365,175.371850023,172.146170023,3.20568,0.02
 05/03  07:00:00,119.976041377,7.39079536451,0.00157104562168,0.0,80.527626,29.818365,123.6324869,117.53826006,3.20568,2.88854683966
 05/03  08:00:00,165.242194801,7.3960991889,0.00961865832434,0.0,80.527626,75.0917375,84.331767248,48.7161534462,24.0426,11.5730138018
 05/03  09:00:00,170.478667934,7.52429997634,5.04656614485,0.0,80.527626,75.0917375,55.4288251396,13.9050333034,24.0426,17.4811918362
 05/03  10:00:00,183.570096174,7.84542339483,13.7345374848,0.0,80.527626,79.0911225,53.4477843486,0.982290230825,32.0568,20.4086941177
 05/03  11:00:00,192.736153994,8.69559815255,21.2722175602,0.0,80.527626,79.0911225,55.4397770597,0.0,32.0568,23.3829770597
 05/03  12:00:00,198.118963009,9.67878332034,26.3622371963,0.0,80.527626,79.0911225,55.4848307038,0.0,32.0568,23.4280307038
 05/03  13:00:00,200.19403392,11.2291427757,30.8507268209,0.0,80.527626,75.0917375,42.4273430128,0.0114741840197,16.0284,26.3874688288
 05/03  14:00:00,207.166736782,12.9283694698,36.1193146642,0.0,80.527626,75.0917375,33.5088166893,0.0,16.0284,17.4804166893
 05/03  15:00:00,209.693271574,14.5500496416,39.0480730727,0.0,80.527626,73.092045,23.6422997563,0.0189438523454,3.20568,20.417675904
 05/03  16:00:00,201.9393128,11.448219312,34.5157189919,0.0,80.527626,73.092045,6.10721163898,0.0130436586417,3.20568,2.88848798034
 05/03  17:00:00,150.791244183,9.37736214135,28.7209089157,0.0,80.527626,29.818365,6.09406840487,0.0,3.20568,2.88838840487
 05/03  18:00:00,149.737531046,9.17296186909,27.8687352901,0.0,80.527626,29.818365,8.97729581192,0.0,3.20568,5.77161581192
 05/03  19:00:00,147.624819706,8.68929172953,25.9657014984,0.0,80.527626,29.818365,11.8679476942,0.0,3.20568,8.6622676942
 05/03  20:00:00,144.060951258,8.07457110083,20.2049993094,0.0,80.527626,29.818365,11.8596731071,0.0,3.20568,8.65399310709
 05/03  21:00:00,55.8563112183,0.0,0.0,0.0,15.863942322,29.242365,8.98188636723,0.0,3.20568,5.77620636723
 05/03  22:00:00,55.6829664961,0.0,0.0,0.0,15.863942322,29.242365,6.09584938329,0.0,3.20568,2.89016938329
 05/03  23:00:00,56.3966536098,0.0,0.0,0.0,15.863942322,29.242365,6.09355326618,0.0,3.20568,2.88787326618
 05/03  24:00:00,55.6643940895,0.0,0.0,0.0,15.863942322,29.242365,6.09018295186,0.0,3.20568,2.88450295186
 05/04  01:00:00,55.644404448,0.0,0.0,0.0,15.863942322,29.242365,6.09025404713,0.0,3.20568,2.88457404713
 05/04  02:00:00,55.6173402307,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/04  03:00:00,55.5915141622,0.0,0.0,0.0,15.863942322,29.242365,6.09008649053,0.0,3.20568,2.88440649053
 05/04  04:00:00,55.7840082207,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/04  05:00:00,55.7589068753,0.0,0.0,0.0,15.863942322,29.242365,6.09015812807,0.0,3.20568,2.88447812807
 05/04  06:00:00,60.8738265131,7.39079536451,0.00250956876598,0.0,15.863942322,29.818365,119.116961454,113.02673167,3.20568,2.88454978367
 05/04  07:00:00,119.930778737,7.39079536451,0.00144801564474,0.0,80.527626,29.818365,86.5806489475,80.4863641954,3.20568,2.8886047521
 05/04  08:00:00,165.299615526,7.46080672968,0.00671661797828,0.0,80.527626,75.0917375,69.6080163556,36.8811757602,24.0426,8.68424059542
 05/04  09:00:00,169.045825615,7.67005292143,3.48011945685,0.0,80.527626,75.0917375,57.9260860842,13.4997617679,24.0426,20.3837243162
 05/04  10:00:00,181.024462172,8.24311138527,10.824324153,0.0,80.527626,79.0911225,52.2096200563,2.65868964608,32.0568,17.4941304102
 05/04  11:00:00,187.230133341,9.00368648314,15.4995074426,0.0,80.527626,79.0911225,55.4526725331,0.0143085351758,32.0568,23.3815639979
 05/04  12:00:00,190.665860676,9.90226743122,18.7260651671,0.0,80.527626,79.0911225,55.4821603194,0.0,32.0568,23.4253603194
 05/04  13:00:00,191.351317266,11.4694445588,21.8232002123,0.0,80.527626,75.0917375,42.4211932426,0.0101287599334,16.0284,26.3826644826
 05/04  14:00:00,196.005936494,13.1209288335,24.8274601419,0.0,80.527626,75.0917375,33.5114654272,0.0,16.0284,17.4830654272
 05/04  15:00:00,197.297620138,14.5466976245,26.7180821114,0.0,80.527626,73.092045,23.632986606,0.0137335275345,3.20568,20.4135730784
 05/04  16:00:00,191.006592482,11.2964989656,23.7961826941,0.0,80.527626,73.092045,6.10798731673,0.0137846618109,3.20568,2.88852265492
 05/04  17:00:00,141.611959518,9.36147997817,19.6260215348,0.0,80.527626,29.818365,8.96239742,0.0,3.20568,5.75671742
 05/04  18:00:00,138.925208215,9.18594244302,17.1346544612,0.0,80.527626,29.818365,8.97676000517,0.0,3.20568,5.77108000517
 05/04  19:00:00,135.651487847,8.67410960985,14.144684976,0.0,80.527626,29.818365,8.98674069719,0.0,3.20568,5.78106069719
 05/04  20:00:00,133.543220811,7.99381466301,9.9083809581,0.0,80.527626,29.818365,15.1662982023,3.30636346119,3.20568,8.65425474108
 05/04  21:00:00,55.7706964433,0.0,0.0,0.0,15.863942322,29.242365,8.98220341482,0.0,3.20568,5.77652341482
 05/04  22:00:00,55.6292289186,0.0,0.0,0.0,15.863942322,29.242365,6.09572164209,0.0,3.20568,2.89004164209
 05/04  23:00:00,56.3675584597,0.0,0.0,0.0,15.863942322,29.242365,8.96110851535,0.0,3.20568,5.75542851535
 05/04  24:00:00,55.6611894663,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/05  01:00:00,55.6702822853,0.0,0.0,0.0,15.863942322,29.242365,6.09017075138,0.0,3.20568,2.88449075138
 05/05  02:00:00,55.6666780045,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/05  03:00:00,55.6594931679,0.0,0.0,0.0,15.863942322,29.242365,6.0902357861,0.0,3.20568,2.8845557861
 05/05  04:00:00,56.8261932736,0.0,0.0,0.0,15.863942322,29.242365,6.090062773,0.0,3.20568,2.884382773
 05/05  05:00:00,56.6467714011,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/05  06:00:00,65.6781675433,7.39079536451,5.83436648763,0.0,15.863942322,29.818365,34.9175271074,28.8273988507,3.20568,2.88444825675
 05/05  07:00:00,126.261009526,7.39079536451,6.28603548412,0.0,80.527626,29.818365,17.8674244978,11.7732248641,3.20568,2.88851963369
 05/05  08:00:00,173.369436318,7.63266542831,7.83311823152,0.0,80.527626,75.0917375,40.1550821364,4.54019031021,24.0426,11.5722918262
 05/05  09:00:00,177.319065866,8.36486295865,11.0023251811,0.0,80.527626,75.0917375,44.1251358755,2.61062844076,24.0426,17.4719074347
 05/05  10:00:00,185.098068731,8.99339572719,14.1269956956,0.0,80.527626,79.0911225,52.4635115204,0.0,32.0568,20.4067115204
 05/05  11:00:00,189.118391049,9.57219763079,16.8132989663,0.0,80.527626,79.0911225,52.5285356287,0.0134762551128,32.0568,20.4582593736
 05/05  12:00:00,193.339246412,10.6364875476,20.6594996755,0.0,80.527626,79.0911225,55.4822449265,0.0,32.0568,23.4254449265
 05/05  13:00:00,194.478279716,12.3684099645,24.042881459,0.0,80.527626,75.0917375,42.4187635999,0.00987550684693,16.0284,26.3804880931
 05/05  14:00:00,200.101854585,13.9743511596,28.0509717061,0.0,80.527626,75.0917375,33.5111500831,0.0,16.0284,17.4827500831
 05/05  15:00:00,203.846980175,15.4177744807,32.3591094463,0.0,80.527626,73.092045,23.6291086518,0.0106923032686,3.20568,20.4127363486
 05/05  16:00:00,198.458370761,11.7758937965,30.7121260585,0.0,80.527626,73.092045,6.13656153542,0.0423683044135,3.20568,2.88851323101
 05/05  17:00:00,145.677029222,9.37393214346,23.6316229901,0.0,80.527626,29.818365,8.97798846126,0.0156188388571,3.20568,5.7566896224
 05/05  18:00:00,137.555857154,8.79712643241,16.1481021688,0.0,80.527626,29.818365,9.04475096205,0.0680898367084,3.20568,5.77098112534
 05/05  19:00:00,128.784605481,8.07624871971,8.15953071226,0.0,80.527626,29.818365,14.8173957357,5.83081276028,3.20568,5.78090297541
 05/05  20:00:00,127.980631291,7.6674573216,4.93387873769,0.0,80.527626,29.818365,22.3160576883,10.4563875049,3.20568,8.65399018341
 05/05  21:00:00,55.5895857599,0.0,0.0,0.0,15.863942322,29.242365,8.98199183344,0.0,3.20568,5.77631183344
 05/05  22:00:00,55.6415221339,0.0,0.0,0.0,15.863942322,29.242365,6.09563125606,0.0,3.20568,2.88995125606
 05/05  23:00:00,56.3738218292,0.0,0.0,0.0,15.863942322,29.242365,6.09345852634,0.0,3.20568,2.88777852634
 05/05  24:00:00,55.6534796903,0.0,0.0,0.0,15.863942322,29.242365,6.09025939075,0.0,3.20568,2.88457939075
 05/06  01:00:00,55.6443846732,0.0,0.0,0.0,15.863942322,29.242365,6.08851057892,0.0,3.20568,2.88283057892
 05/06  02:00:00,55.6130096881,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  03:00:00,55.5740861676,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  04:00:00,55.7553469731,0.0,0.0,0.0,15.863942322,29.242365,6.08854269254,0.0,3.20568,2.88286269254
 05/06  05:00:00,55.7295351855,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  06:00:00,51.4610482442,0.0,0.0,0.0,15.863942322,29.242365,6.08857443173,0.0,3.20568,2.88289443173
 05/06  07:00:00,47.1309266898,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  08:00:00,47.1619601542,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  09:00:00,47.2141217724,0.0,0.0,0.0,15.863942322,29.242365,6.09016753869,0.0,3.20568,2.88448753869
 05/06  10:00:00,47.2426742844,0.0,0.0,0.0,15.863942322,29.242365,6.09022671799,0.0,3.20568,2.88454671799
 05/06  11:00:00,47.9285339575,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  12:00:00,47.2369340516,0.0,0.0,0.0,15.863942322,29.242365,6.09004829412,0.0,3.20568,2.88436829412
 05/06  13:00:00,47.2783255548,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  14:00:00,47.2899376054,0.0,0.0,0.0,15.863942322,29.242365,6.0886096305,0.0,3.20568,2.8829296305
 05/06  15:00:00,47.273509235,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  16:00:00,47.170632115,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  17:00:00,47.1687685751,0.0,0.0,0.0,15.863942322,29.242365,6.0884845883,0.0,3.20568,2.8828045883
 05/06  18:00:00,47.1693211406,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  19:00:00,47.4000294902,0.0,0.0,0.0,15.863942322,29.242365,6.08851593541,0.0,3.20568,2.88283593541
 05/06  20:00:00,50.2190100281,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  21:00:00,55.7740621798,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  22:00:00,55.5859074879,0.0,0.0,0.0,15.863942322,29.242365,6.08854723791,0.0,3.20568,2.88286723791
 05/06  23:00:00,56.2605644513,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  24:00:00,55.5395788306,0.0,0.0,0.0,15.863942322,29.242365,6.08857850342,0.0,3.20568,2.88289850342
 05/07  01:00:00,55.517712483,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  02:00:00,55.5015675424,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  03:00:00,55.4904759059,0.0,0.0,0.0,15.863942322,29.242365,6.08860396258,0.0,3.20568,2.88292396258
 05/07  04:00:00,55.6939757577,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  05:00:00,55.6730555277,0.0,0.0,0.0,15.863942322,29.242365,6.08847423494,0.0,3.20568,2.88279423494
 05/07  06:00:00,51.3962181767,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  07:00:00,47.0539510867,0.0,0.0,0.0,15.863942322,29.242365,6.08850031394,0.0,3.20568,2.88282031394
 05/07  08:00:00,47.0711997886,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  09:00:00,47.0985955002,0.0,0.0,0.0,15.863942322,29.242365,6.09010509348,0.0,3.20568,2.88442509348
 05/07  10:00:00,47.0970231219,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  11:00:00,47.7922341086,0.0,0.0,0.0,15.863942322,29.242365,6.0901580825,0.0,3.20568,2.8844780825
 05/07  12:00:00,47.0867482129,0.0,0.0,0.0,15.863942322,29.242365,6.09021103375,0.0,3.20568,2.88453103375
 05/07  13:00:00,47.1299022609,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  14:00:00,47.1460119996,0.0,0.0,0.0,15.863942322,29.242365,6.08854567423,0.0,3.20568,2.88286567423
 05/07  15:00:00,47.1367813214,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  16:00:00,47.0425534508,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  17:00:00,47.040971121,0.0,0.0,0.0,15.863942322,29.242365,6.08857128894,0.0,3.20568,2.88289128894
 05/07  18:00:00,47.0339946593,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  19:00:00,47.2393175915,0.0,0.0,0.0,15.863942322,29.242365,6.08859687243,0.0,3.20568,2.88291687243
 05/07  20:00:00,50.0736343428,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  21:00:00,55.6618754964,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  22:00:00,55.4955777498,0.0,0.0,0.0,15.863942322,29.242365,6.08846655821,0.0,3.20568,2.88278655821
 05/07  23:00:00,56.2054226635,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  24:00:00,55.4798294179,0.0,0.0,0.0,15.863942322,29.242365,6.08849226979,0.0,3.20568,2.88281226979
 05/08  01:00:00,55.4745465968,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/08  02:00:00,55.4697794869,0.0,0.0,0.0,15.863942322,29.242365,6.09016303902,0.0,3.20568,2.88448303902
 05/08  03:00:00,55.4650354685,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/08  04:00:00,55.6750041318,0.0,0.0,0.0,15.863942322,29.242365,6.09020935083,0.0,3.20568,2.88452935083
 05/08  05:00:00,55.657353541,0.0,0.0,0.0,15.863942322,29.242365,6.09001948635,0.0,3.20568,2.88433948635
 05/08  06:00:00,59.8121348422,7.39079536451,0.0,0.0,15.863942322,29.818365,350.515374811,347.289694811,3.20568,0.02
 05/08  07:00:00,120.139415256,7.39079536451,0.00106945618599,0.0,80.527626,29.818365,235.325382427,229.231257488,3.20568,2.88844493884
 05/08  08:00:00,165.353066777,7.39079536451,0.00458623692193,0.0,80.527626,75.0917375,199.774760388,164.15995565,24.0426,11.5722047378
 05/08  09:00:00,165.344737248,7.39079536451,0.00315506713092,0.0,80.527626,75.0917375,178.160654162,136.643057883,24.0426,17.4749962786
 05/08  10:00:00,169.323378453,7.39079536451,0.00201417157088,0.0,80.527626,79.0911225,170.705835692,118.250774978,32.0568,20.3982607139
 05/08  11:00:00,170.025818168,7.40301327923,0.0,0.0,80.527626,79.0911225,132.906186086,80.3966495537,32.0568,20.4527365322
 05/08  12:00:00,169.338042919,7.47279040743,0.0,0.0,80.527626,79.0911225,116.798419258,58.3951539169,32.0568,26.3464653413
 05/08  13:00:00,165.79664629,7.92679196749,0.0,0.0,80.527626,75.0917375,96.4128009626,56.9373120504,16.0284,23.4470889122
 05/08  14:00:00,166.283407883,8.41533509755,0.0,0.0,80.527626,75.0917375,87.9813133804,54.4720180048,16.0284,17.4808953757
 05/08  15:00:00,164.525801463,8.67455460751,0.0,0.0,80.527626,73.092045,88.4417581674,64.8256924999,3.20568,20.4103856676
 05/08  16:00:00,163.159455656,7.44309970186,0.0,0.0,80.527626,73.092045,64.2308679992,58.1366002124,3.20568,2.88858778682
 05/08  17:00:00,119.836411665,7.39079536451,0.0,0.0,80.527626,29.818365,77.9516800066,71.8575434293,3.20568,2.88845657731
 05/08  18:00:00,119.86659034,7.39079536451,0.0,0.0,80.527626,29.818365,104.533398109,92.6809649789,3.20568,8.64675312962
 05/08  19:00:00,120.123192818,7.39079536451,0.0,0.0,80.527626,29.818365,124.027106908,115.040242895,3.20568,5.78118401329
 05/08  20:00:00,123.000076296,7.39079536451,0.0,0.0,80.527626,29.818365,138.862041669,127.002672276,3.20568,8.6536893925
 05/08  21:00:00,55.562858195,0.0,0.0,0.0,15.863942322,29.242365,8.98151246285,0.0,3.20568,5.77583246285
 05/08  22:00:00,55.4530321449,0.0,0.0,0.0,15.863942322,29.242365,6.09573373188,0.0,3.20568,2.89005373188
 05/08  23:00:00,56.2244150614,0.0,0.0,0.0,15.863942322,29.242365,6.09343978411,0.0,3.20568,2.88775978411
 05/08  24:00:00,55.4808195415,0.0,0.0,0.0,15.863942322,29.242365,6.09008883689,0.0,3.20568,2.88440883689
 05/09  01:00:00,55.4812171444,0.0,0.0,0.0,15.863942322,29.242365,6.09012854165,0.0,3.20568,2.88444854165
 05/09  02:00:00,55.4701872939,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/09  03:00:00,55.4578931793,0.0,0.0,0.0,15.863942322,29.242365,6.090168495,0.0,3.20568,2.884488495
 05/09  04:00:00,56.507405179,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/09  05:00:00,56.3347497585,0.0,0.0,0.0,15.863942322,29.242365,6.09020859326,0.0,3.20568,2.88452859326
 05/09  06:00:00,60.348506597,7.39079536451,0.0,0.0,15.863942322,29.818365,329.803806114,323.713793008,3.20568,2.88433310557
 05/09  07:00:00,120.314253145,7.39079536451,0.00122196072084,0.0,80.527626,29.818365,248.2219154,242.127942805,3.20568,2.88829259543
 05/09  08:00:00,165.444505369,7.39079536451,0.00752279361032,0.0,80.527626,75.0917375,191.869079024,159.144307959,24.0426,8.68217106525
 05/09  09:00:00,165.337720457,7.39159390965,0.00354969907604,0.0,80.527626,75.0917375,153.990022142,109.56436936,24.0426,20.3830527819
 05/09  10:00:00,169.336648598,7.44715492011,0.00467847920978,0.0,80.527626,79.0911225,128.372347687,78.8306154597,32.0568,17.4849322273
 05/09  11:00:00,170.105327318,7.52283009745,0.0,0.0,80.527626,79.0911225,104.362419525,48.9336971208,32.0568,23.3719224038
 05/09  12:00:00,169.751572062,7.88368250919,0.0,0.0,80.527626,79.0911225,102.210427291,46.7362841925,32.0568,23.4173430985
 05/09  13:00:00,166.417521495,8.52451494152,0.0,0.0,80.527626,75.0917375,99.5343567511,60.0605049507,16.0284,23.4454518004
 05/09  14:00:00,166.902263499,9.01617318796,0.0,0.0,80.527626,75.0917375,90.033769279,53.6148677759,16.0284,20.3905015031
 05/09  15:00:00,165.316508956,9.46294384075,0.0,0.0,80.527626,73.092045,69.3400079291,48.6393701874,3.20568,17.4949577416
 05/09  16:00:00,163.674813995,7.9546667883,0.0,0.0,80.527626,73.092045,42.065303614,35.9711926059,3.20568,2.88843100811
 05/09  17:00:00,119.824493079,7.39206605077,0.0,0.0,80.527626,29.818365,42.0767870381,33.114223896,3.20568,5.75688314207
 05/09  18:00:00,119.82429108,7.39079536451,0.0,0.0,80.527626,29.818365,43.8533065146,34.8767417348,3.20568,5.77088477979
 05/09  19:00:00,119.825703254,7.39079536451,0.0,0.0,80.527626,29.818365,46.1306179409,37.144364019,3.20568,5.7805739219
 05/09  20:00:00,122.688714093,7.39079536451,0.0,0.0,80.527626,29.818365,62.3785947988,50.5195369153,3.20568,8.65337788355
 05/09  21:00:00,55.4593648921,0.0,0.0,0.0,15.863942322,29.242365,8.98188861337,0.0,3.20568,5.77620861337
 05/09  22:00:00,55.4936508826,0.0,0.0,0.0,15.863942322,29.242365,6.09541676248,0.0,3.20568,2.88973676248
 05/09  23:00:00,56.2483909491,0.0,0.0,0.0,15.863942322,29.242365,6.09324402873,0.0,3.20568,2.88756402873
 05/09  24:00:00,55.5075431557,0.0,0.0,0.0,15.863942322,29.242365,6.0900587168,0.0,3.20568,2.8843787168
 05/10  01:00:00,55.5021122046,0.0,0.0,0.0,15.863942322,29.242365,6.09009278642,0.0,3.20568,2.88441278642
 05/10  02:00:00,55.4980734833,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/10  03:00:00,55.502751358,0.0,0.0,0.0,15.863942322,29.242365,6.09012641079,0.0,3.20568,2.88444641079
 05/10  04:00:00,55.7226561798,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/10  05:00:00,55.7138929523,0.0,0.0,0.0,15.863942322,29.242365,6.09016020318,0.0,3.20568,2.88448020318
 05/10  06:00:00,59.4929888809,7.39079536451,0.0,0.0,15.863942322,29.818365,152.330010644,146.239816581,3.20568,2.8845140622
 05/10  07:00:00,119.919798431,7.39079536451,0.00137104690571,0.0,80.527626,29.818365,88.9929928086,82.8988577925,3.20568,2.88845501619
 05/10  08:00:00,165.196899593,7.39079536451,0.00464686144787,0.0,80.527626,75.0917375,78.7068151569,45.9817809247,24.0426,8.68243423221
 05/10  09:00:00,165.257027823,7.41960746956,0.00379075564464,0.0,80.527626,75.0917375,78.5499643199,34.1270205676,24.0426,20.3803437524
 05/10  10:00:00,169.76660188,7.53835129651,0.381111590178,0.0,80.527626,79.0911225,74.4016807235,24.8603233417,32.0568,17.4845573818
 05/10  11:00:00,171.768589281,7.93508264353,1.2679841963,0.0,80.527626,79.0911225,60.5058636307,5.07830616082,32.0568,23.3707574699
 05/10  12:00:00,172.000792381,8.38134566194,1.75768305696,0.0,80.527626,79.0911225,57.6339048896,2.16154161529,32.0568,23.4155632744
 05/10  13:00:00,169.019452427,8.79688663472,2.33420071071,0.0,80.527626,75.0917375,54.9748136121,15.5033087998,16.0284,23.4431048123
 05/10  14:00:00,171.910324513,9.09885999194,4.90503058911,0.0,80.527626,75.0917375,48.038673794,11.6192305437,16.0284,20.3910432503
 05/10  15:00:00,174.144309093,9.44817443383,8.78658725079,0.0,80.527626,73.092045,29.976353764,9.27784269953,3.20568,17.4928310645
 05/10  16:00:00,174.034214725,7.9867914621,10.2303590697,0.0,80.527626,73.092045,9.95425529335,3.86015177117,3.20568,2.88842352218
 05/10  17:00:00,130.129253788,7.39584303345,10.1872491975,0.0,80.527626,29.818365,8.88930261402,1.64741285601,3.20568,4.03620975801
 05/10  18:00:00,130.151316642,7.39111116264,10.2129864773,0.0,80.527626,29.818365,12.4832829007,1.78274159319,3.20568,7.49486130755
 05/10  19:00:00,130.399807773,7.39079536451,10.2097685533,0.0,80.527626,29.818365,11.018357491,2.03168164072,3.20568,5.78099585027
 05/10  20:00:00,131.627189747,7.39079536451,8.61724566287,0.0,80.527626,29.818365,18.2454946945,6.38646428563,3.20568,8.65335040889
 05/10  21:00:00,55.7369146306,0.0,0.0,0.0,15.863942322,29.242365,8.98121650463,0.0,3.20568,5.77553650463
 05/10  22:00:00,55.5840950504,0.0,0.0,0.0,15.863942322,29.242365,6.09561458415,0.0,3.20568,2.88993458415
 05/10  23:00:00,56.3176502192,0.0,0.0,0.0,15.863942322,29.242365,6.09332175533,0.0,3.20568,2.88764175533
 05/10  24:00:00,55.6087606889,0.0,0.0,0.0,15.863942322,29.242365,6.08997885742,0.0,3.20568,2.88429885742
 05/11  01:00:00,55.6122447478,0.0,0.0,0.0,15.863942322,29.242365,6.09000598413,0.0,3.20568,2.88432598413
 05/11  02:00:00,55.6049468687,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/11  03:00:00,55.5952236179,0.0,0.0,0.0,15.863942322,29.242365,6.09003339437,0.0,3.20568,2.88435339437
 05/11  04:00:00,55.8084232161,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/11  05:00:00,55.7770330366,0.0,0.0,0.0,15.863942322,29.242365,6.09006096457,0.0,3.20568,2.88438096457
 05/11  06:00:00,59.4347210841,7.39079536451,0.0,0.0,15.863942322,29.818365,105.983340627,99.8932520265,3.20568,2.88440860093
 05/11  07:00:00,119.933274997,7.39079536451,0.0,0.0,80.527626,29.818365,96.3428862174,90.2486764898,3.20568,2.88852972755
 05/11  08:00:00,165.239994139,7.40041774593,0.0049976233971,0.0,80.527626,75.0917375,107.120120444,74.3945036095,24.0426,8.68301683496
 05/11  09:00:00,165.41288193,7.55122619761,0.0039341119663,0.0,80.527626,75.0917375,104.121298508,62.6039996389,24.0426,17.4746988696
 05/11  10:00:00,169.818911524,7.95289752902,0.00242360783453,0.0,80.527626,79.0911225,103.734717308,51.2852174936,32.0568,20.3926998146
 05/11  11:00:00,171.006899755,8.43459396344,0.0,0.0,80.527626,79.0911225,78.4198280659,25.9134890122,32.0568,20.4495390537
 05/11  12:00:00,170.777640465,8.91461554619,0.0,0.0,80.527626,79.0911225,74.6429772812,19.1703986768,32.0568,23.4157786044
 05/11  13:00:00,167.338870448,9.45644665062,0.0,0.0,80.527626,75.0917375,70.2420025418,27.8451855986,16.0284,26.3684169432
 05/11  14:00:00,167.991374824,10.1121203666,0.0,0.0,80.527626,75.0917375,54.0414109545,20.5376624648,16.0284,17.4753484897
 05/11  15:00:00,167.769220756,10.8624338887,1.04815568811,0.0,80.527626,73.092045,42.5786680371,18.9645160068,3.20568,20.4084720303
 05/11  16:00:00,166.415438666,8.72078652148,1.94656128815,0.0,80.527626,73.092045,23.2350076568,17.1408075346,3.20568,2.88852012221
 05/11  17:00:00,120.585514746,7.57274621261,0.556274645841,0.0,80.527626,29.818365,25.6733221808,19.5792723357,3.20568,2.88836984507
 05/11  18:00:00,119.893699287,7.44371740583,0.0,0.0,80.527626,29.818365,41.713172093,32.7373078128,3.20568,5.7701842802
 05/11  19:00:00,120.060792015,7.39195317431,0.0,0.0,80.527626,29.818365,63.5138166473,51.647760883,3.20568,8.66037576424
 05/11  20:00:00,121.47830168,7.39079536451,0.0,0.0,80.527626,29.818365,71.8676942561,62.8861363663,3.20568,5.77587788979
 05/11  21:00:00,55.6346254134,0.0,0.0,0.0,15.863942322,29.242365,11.8594198001,0.0,3.20568,8.65373980007
 05/11  22:00:00,55.5269974794,0.0,0.0,0.0,15.863942322,29.242365,6.09578367455,0.0,3.20568,2.89010367455
 05/11  23:00:00,56.2730680049,0.0,0.0,0.0,15.863942322,29.242365,6.09324995723,0.0,3.20568,2.88756995723
 05/11  24:00:00,55.5551059368,0.0,0.0,0.0,15.863942322,29.242365,6.09006003026,0.0,3.20568,2.88438003026
 05/12  01:00:00,55.5557613518,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/12  02:00:00,55.5469137324,0.0,0.0,0.0,15.863942322,29.242365,6.09007798891,0.0,3.20568,2.88439798891
 05/12  03:00:00,55.5372011413,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/12  04:00:00,56.5882077424,0.0,0.0,0.0,15.863942322,29.242365,6.09009906534,0.0,3.20568,2.88441906534
 05/12  05:00:00,56.4210628189,0.0,0.0,0.0,15.863942322,29.242365,6.09012026317,0.0,3.20568,2.88444026317
 05/12  06:00:00,59.8090233455,7.39079536451,0.0,0.0,15.863942322,29.818365,148.349758873,145.124078873,3.20568,0.02
 05/12  07:00:00,119.935563895,7.39079536451,0.0014240320866,0.0,80.527626,29.818365,101.931813032,95.8379194487,3.20568,2.88821358324
 05/12  08:00:00,165.219449656,7.39163517344,0.00509881075456,0.0,80.527626,75.0917375,95.3215922514,59.7088677235,24.0426,11.5701245279
 05/12  09:00:00,165.339797512,7.48715464385,0.00390402383026,0.0,80.527626,75.0917375,82.0424177207,40.5320314234,24.0426,17.4677862973
 05/12  10:00:00,170.014735375,7.84649153398,0.308446483376,0.0,80.527626,79.0911225,77.1030871207,24.647163431,32.0568,20.3991236897
 05/12  11:00:00,174.563601705,8.49635451791,3.47102555499,0.0,80.527626,79.0911225,53.0468558727,0.543483279275,32.0568,20.4465725934
 05/12  12:00:00,178.307393919,9.05806867804,7.32813723332,0.0,80.527626,79.0911225,55.4684705364,0.0,32.0568,23.4116705364
 05/12  13:00:00,179.170068552,9.81922229298,11.3872236872,0.0,80.527626,75.0917375,40.4057090036,0.936878528311,16.0284,23.4404304753
 05/12  14:00:00,182.958462494,10.9127923038,14.0758487667,0.0,80.527626,75.0917375,36.4104964613,0.0,16.0284,20.3820964613
 05/12  15:00:00,183.828716611,12.313591599,15.5682753233,0.0,80.527626,73.092045,22.4393354142,1.74018230999,3.20568,17.4934731042
 05/12  16:00:00,179.029142845,9.87646644876,13.3246041125,0.0,80.527626,73.092045,10.4288124727,1.46649458911,3.20568,5.75663788358
 05/12  17:00:00,130.77657363,8.27360584879,9.96566794372,0.0,80.527626,29.818365,9.22807997709,3.13399128927,3.20568,2.88840868782
 05/12  18:00:00,127.979033456,8.10438660649,7.35465471178,0.0,80.527626,29.818365,15.6374427154,6.66099958486,3.20568,5.77076313051
 05/12  19:00:00,125.251538627,7.77345890649,4.97688659199,0.0,80.527626,29.818365,19.5282795988,10.5423241488,3.20568,5.78027545002
 05/12  20:00:00,125.205763721,7.51675800946,3.7709039978,0.0,80.527626,29.818365,24.9222342605,13.0637119303,3.20568,8.65284233018
 05/12  21:00:00,55.5591941943,0.0,0.0,0.0,15.863942322,29.242365,8.98141950164,0.0,3.20568,5.77573950164
 05/12  22:00:00,55.6078768094,0.0,0.0,0.0,15.863942322,29.242365,6.09574452968,0.0,3.20568,2.89006452968
 05/12  23:00:00,56.3433547944,0.0,0.0,0.0,15.863942322,29.242365,6.09305836428,0.0,3.20568,2.88737836428
 05/12  24:00:00,55.6224668332,0.0,0.0,0.0,15.863942322,29.242365,6.09011697358,0.0,3.20568,2.88443697358
 05/13  01:00:00,55.6145387435,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  02:00:00,55.5988058288,0.0,0.0,0.0,15.863942322,29.242365,6.08843803284,0.0,3.20568,2.88275803284
 05/13  03:00:00,55.5845465709,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  04:00:00,55.7860014361,0.0,0.0,0.0,15.863942322,29.242365,6.08843031323,0.0,3.20568,2.88275031323
 05/13  05:00:00,55.7621380411,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  06:00:00,50.0553173894,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  07:00:00,47.1334462883,0.0,0.0,0.0,15.863942322,29.242365,6.08842229744,0.0,3.20568,2.88274229744
 05/13  08:00:00,47.136869227,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  09:00:00,47.1582881024,0.0,0.0,0.0,15.863942322,29.242365,6.09009998909,0.0,3.20568,2.88441998909
 05/13  10:00:00,47.157420751,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  11:00:00,47.837637169,0.0,0.0,0.0,15.863942322,29.242365,6.0901149129,0.0,3.20568,2.8844349129
 05/13  12:00:00,47.1524659637,0.0,0.0,0.0,15.863942322,29.242365,6.0901298616,0.0,3.20568,2.8844498616
 05/13  13:00:00,47.1980275764,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  14:00:00,47.2149003933,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  15:00:00,47.2030579899,0.0,0.0,0.0,15.863942322,29.242365,6.08844512803,0.0,3.20568,2.88276512803
 05/13  16:00:00,47.1056963099,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  17:00:00,47.1033105588,0.0,0.0,0.0,15.863942322,29.242365,6.08843671517,0.0,3.20568,2.88275671517
 05/13  18:00:00,47.0970440726,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  19:00:00,47.3063714726,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  20:00:00,48.7055141258,0.0,0.0,0.0,15.863942322,29.242365,6.08842829032,0.0,3.20568,2.88274829032
 05/13  21:00:00,55.7196719718,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  22:00:00,55.5520684817,0.0,0.0,0.0,15.863942322,29.242365,6.08841986169,0.0,3.20568,2.88273986169
 05/13  23:00:00,56.2388863259,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  24:00:00,55.5236749085,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  01:00:00,55.5096514959,0.0,0.0,0.0,15.863942322,29.242365,6.08840903512,0.0,3.20568,2.88272903512
 05/14  02:00:00,55.4980756853,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  03:00:00,55.4887766153,0.0,0.0,0.0,15.863942322,29.242365,6.08854906959,0.0,3.20568,2.88286906959
 05/14  04:00:00,55.6939518256,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  05:00:00,55.6758146634,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  06:00:00,49.9733263116,0.0,0.0,0.0,15.863942322,29.242365,6.08853532981,0.0,3.20568,2.88285532981
 05/14  07:00:00,47.0588581754,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  08:00:00,47.073105859,0.0,0.0,0.0,15.863942322,29.242365,6.09004867978,0.0,3.20568,2.88436867978
 05/14  09:00:00,47.1096251278,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  10:00:00,47.1250143747,0.0,0.0,0.0,15.863942322,29.242365,6.09005726879,0.0,3.20568,2.88437726879
 05/14  11:00:00,47.8131727985,0.0,0.0,0.0,15.863942322,29.242365,6.09006590028,0.0,3.20568,2.88438590028
 05/14  12:00:00,47.1248531135,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  13:00:00,47.1747929421,0.0,0.0,0.0,15.863942322,29.242365,6.09007455123,0.0,3.20568,2.88439455123
 05/14  14:00:00,47.1967640198,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  15:00:00,47.1901536846,0.0,0.0,0.0,15.863942322,29.242365,6.08854697587,0.0,3.20568,2.88286697587
 05/14  16:00:00,47.0979676918,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  17:00:00,47.0939121003,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  18:00:00,47.0812533882,0.0,0.0,0.0,15.863942322,29.242365,6.08853271225,0.0,3.20568,2.88285271225
 05/14  19:00:00,47.284760596,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  20:00:00,48.6862562629,0.0,0.0,0.0,15.863942322,29.242365,6.08851845634,0.0,3.20568,2.88283845634
 05/14  21:00:00,55.6959775067,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  22:00:00,55.5216591087,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  23:00:00,56.2251292723,0.0,0.0,0.0,15.863942322,29.242365,6.08850420753,0.0,3.20568,2.88282420753
 05/14  24:00:00,55.5034497843,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/15  01:00:00,55.4987603661,0.0,0.0,0.0,15.863942322,29.242365,6.09001084151,0.0,3.20568,2.88433084151
 05/15  02:00:00,55.494833931,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/15  03:00:00,55.4905548446,0.0,0.0,0.0,15.863942322,29.242365,6.09001273945,0.0,3.20568,2.88433273945
 05/15  04:00:00,55.701534753,0.0,0.0,0.0,15.863942322,29.242365,6.09001484819,0.0,3.20568,2.88433484819
 05/15  05:00:00,55.685714476,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/15  06:00:00,58.2006729043,7.39079536451,0.0,0.0,15.863942322,29.818365,263.93982174,257.849804676,3.20568,2.88433706412
 05/15  07:00:00,120.022376478,7.39079536451,0.00130542252453,0.0,80.527626,29.818365,175.454329326,169.360234854,3.20568,2.88841447138
 05/15  08:00:00,165.261161144,7.39079536451,0.00514515587952,0.0,80.527626,75.0917375,146.258950938,113.535168131,24.0426,8.68118280695
 05/15  09:00:00,165.266594506,7.39110633166,0.00441582798492,0.0,80.527626,75.0917375,129.837807959,85.414797407,24.0426,20.380410552
 05/15  10:00:00,169.307919833,7.43782464682,0.00565904473983,0.0,80.527626,79.0911225,112.134794761,62.6008672562,32.0568,17.4771275048
 05/15  11:00:00,170.197005864,7.6252034222,0.0,0.0,80.527626,79.0911225,78.9675003455,26.4675762009,32.0568,20.4431241447
 05/15  12:00:00,170.217248137,8.21332424271,0.137170607983,0.0,80.527626,79.0911225,63.4500265163,7.98712880662,32.0568,23.4060977097
 05/15  13:00:00,169.914566944,8.83860029598,3.16832491093,0.0,80.527626,75.0917375,56.4977417448,14.1076680741,16.0284,26.3616736707
 05/15  14:00:00,172.289987434,9.36039289692,5.01128185643,0.0,80.527626,75.0917375,45.6655516877,12.1707836201,16.0284,17.4663680676
 05/15  15:00:00,171.188591839,9.95364140904,5.34006791209,0.0,80.527626,73.092045,35.6393772104,14.9418519482,3.20568,17.4918452623
 05/15  16:00:00,168.427724925,8.36886451019,4.28049456618,0.0,80.527626,73.092045,23.6944443028,14.7322490014,3.20568,5.7565153014
 05/15  17:00:00,123.46695628,7.53043748745,3.44129116141,0.0,80.527626,29.818365,20.70840123,14.6142974835,3.20568,2.88842374651
 05/15  18:00:00,123.279326369,7.53854937452,3.25167715386,0.0,80.527626,29.818365,23.6153225135,14.6390476104,3.20568,5.77059490302
 05/15  19:00:00,123.229053102,7.48367063382,3.03076756853,0.0,80.527626,29.818365,23.8747286065,14.8891193895,3.20568,5.77992921695
 05/15  20:00:00,122.762704765,7.39297202395,1.26668104144,0.0,80.527626,29.818365,30.3394479871,18.4806251487,3.20568,8.65314283839
 05/15  21:00:00,55.6696640432,0.0,0.0,0.0,15.863942322,29.242365,8.98090053618,0.0,3.20568,5.77522053618
 05/15  22:00:00,55.5381716457,0.0,0.0,0.0,15.863942322,29.242365,6.09552946416,0.0,3.20568,2.88984946416
 05/15  23:00:00,56.2715207778,0.0,0.0,0.0,15.863942322,29.242365,6.09323893078,0.0,3.20568,2.88755893078
 05/15  24:00:00,55.5470867574,0.0,0.0,0.0,15.863942322,29.242365,6.08991566002,0.0,3.20568,2.88423566002
 05/16  01:00:00,55.5385301746,0.0,0.0,0.0,15.863942322,29.242365,6.08991099477,0.0,3.20568,2.88423099477
 05/16  02:00:00,55.5241930303,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/16  03:00:00,55.5128159408,0.0,0.0,0.0,15.863942322,29.242365,6.08990668719,0.0,3.20568,2.88422668719
 05/16  04:00:00,56.5624647656,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/16  05:00:00,56.3936799988,0.0,0.0,0.0,15.863942322,29.242365,6.08990256774,0.0,3.20568,2.88422256774
 05/16  06:00:00,58.4614260149,7.39079536451,0.0,0.0,15.863942322,29.818365,206.105651032,200.015752486,3.20568,2.88421854551
 05/16  07:00:00,119.982870867,7.39079536451,0.00143096750688,0.0,80.527626,29.818365,144.468561505,138.374641972,3.20568,2.88823953384
 05/16  08:00:00,165.248571969,7.41137228791,0.00515250836194,0.0,80.527626,75.0917375,102.934837037,70.2112283613,24.0426,8.68100867607
 05/16  09:00:00,166.120072312,7.5475311046,0.713318052661,0.0,80.527626,75.0917375,66.946688214,25.4366835899,24.0426,17.4674046242
 05/16  10:00:00,176.651593233,7.77945225102,6.94985819868,0.0,80.527626,79.0911225,60.7699077778,8.3211953408,32.0568,20.391912437
 05/16  11:00:00,183.180647324,8.47254590281,12.016500938,0.0,80.527626,79.0911225,52.5001714402,0.0,32.0568,20.4433714402
 05/16  12:00:00,186.198648737,9.27359000355,14.9157810556,0.0,80.527626,79.0911225,55.4612615343,0.0,32.0568,23.4044615343
 05/16  13:00:00,186.094374547,10.2046378277,17.8540279489,0.0,80.527626,75.0917375,39.489537463,0.0264115921551,16.0284,23.4347258709
 05/16  14:00:00,189.844300271,11.3798161134,20.4310265105,0.0,80.527626,75.0917375,33.5030440533,0.0,16.0284,17.4746440533
 05/16  15:00:00,190.512426579,12.470340619,22.0347470129,0.0,80.527626,73.092045,23.6183125183,0.0139223352533,3.20568,20.398710183
 05/16  16:00:00,184.208432138,9.53927720198,18.7821659276,0.0,80.527626,73.092045,6.10791592563,0.0140257487333,3.20568,2.8882101769
 05/16  17:00:00,135.466274712,7.9803445014,14.8889621463,0.0,80.527626,29.818365,6.09370829945,0.0,3.20568,2.88802829945
 05/16  18:00:00,133.36915718,7.71480072701,13.0717805744,0.0,80.527626,29.818365,8.97571559648,0.0,3.20568,5.77003559648
 05/16  19:00:00,131.420468798,7.5296326497,11.3224754667,0.0,80.527626,29.818365,12.6541946089,0.788867070041,3.20568,8.65964753881
 05/16  20:00:00,131.043101854,7.40472271951,9.65463563773,0.0,80.527626,29.818365,12.5516459194,3.57068460058,3.20568,5.77528131877
 05/16  21:00:00,55.6073960277,0.0,0.0,0.0,15.863942322,29.242365,11.857773109,0.0,3.20568,8.65209310899
 05/16  22:00:00,55.6464948911,0.0,0.0,0.0,15.863942322,29.242365,6.09545248569,0.0,3.20568,2.88977248569
 05/16  23:00:00,56.3737568706,0.0,0.0,0.0,15.863942322,29.242365,6.09292642453,0.0,3.20568,2.88724642453
 05/16  24:00:00,55.6511671791,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/17  01:00:00,55.6385643159,0.0,0.0,0.0,15.863942322,29.242365,6.08998275816,0.0,3.20568,2.88430275816
 05/17  02:00:00,55.6250113529,0.0,0.0,0.0,15.863942322,29.242365,6.08997189047,0.0,3.20568,2.88429189047
 05/17  03:00:00,55.6160741481,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/17  04:00:00,55.8321970836,0.0,0.0,0.0,15.863942322,29.242365,6.08996127073,0.0,3.20568,2.88428127073
 05/17  05:00:00,55.8088860553,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/17  06:00:00,57.9896039849,7.39079536451,0.0025329820221,0.0,15.863942322,29.818365,61.4131852673,55.3231173113,3.20568,2.88438795602
 05/17  07:00:00,119.918033525,7.39079536451,0.0,0.0,80.527626,29.818365,46.3339825124,40.2401551054,3.20568,2.88814740698
 05/17  08:00:00,165.393624973,7.41738010511,0.1445993361,0.0,80.527626,75.0917375,62.1586687951,26.5476149942,24.0426,11.5684538009
