Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/17  09:00:00,167.868647447,7.86302555894,2.12738829301,0.0,80.527626,75.0917375,62.546170504,21.0443157794,24.0426,17.4592547246
 05/17  10:00:00,175.637910392,8.45609028861,5.27513546444,0.0,80.527626,79.0911225,64.3889705712,14.8539859136,32.0568,17.4781846575
 05/17  11:00:00,179.047453804,8.92601866996,7.48769839716,0.0,80.527626,79.0911225,52.4970754795,0.0,32.0568,20.4402754795
 05/17  12:00:00,179.955747158,9.25977562296,8.75251899063,0.0,80.527626,79.0911225,55.4616633508,0.0,32.0568,23.4048633508
 05/17  13:00:00,177.995577079,9.72214614196,10.3069023324,0.0,80.527626,75.0917375,48.7529741849,6.36504435429,16.0284,26.3595298306
 05/17  14:00:00,178.653388196,10.3329507043,10.3581022318,0.0,80.527626,75.0917375,41.5675353566,8.07451956215,16.0284,17.4646157944
 05/17  15:00:00,175.66672913,10.7795723355,8.95583934627,0.0,80.527626,73.092045,33.94991756,13.2548902457,3.20568,17.4893473143
 05/17  16:00:00,168.784022419,8.33681832326,4.63983046644,0.0,80.527626,73.092045,24.8005873161,15.8386058821,3.20568,5.75630143401
 05/17  17:00:00,123.232396161,7.41331000484,3.29370345664,0.0,80.527626,29.818365,22.6018749754,16.5079720549,3.20568,2.88822292053
 05/17  18:00:00,123.861497015,7.39500718027,3.93607317857,0.0,80.527626,29.818365,25.1785472943,16.2028063057,3.20568,5.77006098863
 05/17  19:00:00,124.768980666,7.39079536451,4.61025714069,0.0,80.527626,29.818365,25.056595434,16.0706214524,3.20568,5.78029398165
 05/17  20:00:00,126.506789821,7.39079536451,4.93097325993,0.0,80.527626,29.818365,28.1253912871,16.2676122809,3.20568,8.65209900619
 05/17  21:00:00,55.7589250769,0.0,0.0,0.0,15.863942322,29.242365,8.98103612317,0.0,3.20568,5.77535612317
 05/17  22:00:00,55.6250277252,0.0,0.0,0.0,15.863942322,29.242365,6.09517595146,0.0,3.20568,2.88949595146
 05/17  23:00:00,56.3461351022,0.0,0.0,0.0,15.863942322,29.242365,6.09261794348,0.0,3.20568,2.88693794348
 05/17  24:00:00,55.6340662335,0.0,0.0,0.0,15.863942322,29.242365,6.09003244327,0.0,3.20568,2.88435244327
 05/18  01:00:00,55.624692089,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/18  02:00:00,55.6168882619,0.0,0.0,0.0,15.863942322,29.242365,6.09001356988,0.0,3.20568,2.88433356988
 05/18  03:00:00,55.6103544747,0.0,0.0,0.0,15.863942322,29.242365,6.08999649247,0.0,3.20568,2.88431649247
 05/18  04:00:00,55.8314085827,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/18  05:00:00,55.7893761802,0.0,0.0,0.0,15.863942322,29.242365,6.08997958675,0.0,3.20568,2.88429958675
 05/18  06:00:00,58.0268681421,7.39079536451,0.00242041869699,0.0,15.863942322,29.818365,106.987053032,103.761373032,3.20568,0.02
 05/18  07:00:00,119.98259482,7.39079536451,0.0,0.0,80.527626,29.818365,130.833529345,124.739636433,3.20568,2.88821291226
 05/18  08:00:00,165.287995259,7.39792384664,0.00366647340083,0.0,80.527626,75.0917375,152.33542452,116.72451064,24.0426,11.5683138801
 05/18  09:00:00,165.390743565,7.4885243862,0.00394344531405,0.0,80.527626,75.0917375,138.25843401,96.7534182578,24.0426,17.4624157517
 05/18  10:00:00,169.8083749,7.90322455107,0.00264784149311,0.0,80.527626,79.0911225,132.76130301,83.2245508412,32.0568,17.4799521686
 05/18  11:00:00,170.94339649,8.33536420929,0.0,0.0,80.527626,79.0911225,110.485040083,55.0702092536,32.0568,23.358030829
 05/18  12:00:00,170.621830529,8.72659367313,0.0,0.0,80.527626,79.0911225,99.5379143145,44.0802103444,32.0568,23.4009039701
 05/18  13:00:00,166.95041167,9.04013843215,0.0,0.0,80.527626,75.0917375,88.5554181515,49.0964421421,16.0284,23.4305760094
 05/18  14:00:00,167.359765272,9.45090202099,0.0,0.0,80.527626,75.0917375,76.4342820805,42.9397499189,16.0284,17.4661321616
 05/18  15:00:00,165.72192793,9.83598154555,0.0,0.0,80.527626,73.092045,67.3636061954,43.7549156091,3.20568,20.4030105862
 05/18  16:00:00,163.831834925,8.06864057712,0.0,0.0,80.527626,73.092045,42.1750422639,36.0811198726,3.20568,2.88824239127
 05/18  17:00:00,119.874200111,7.3955988658,0.0,0.0,80.527626,29.818365,41.044703139,34.9509732785,3.20568,2.88804986046
 05/18  18:00:00,119.86777442,7.39079536451,0.0,0.0,80.527626,29.818365,45.9864605707,37.0102770375,3.20568,5.77050353325
 05/18  19:00:00,120.084239478,7.39079536451,0.0,0.0,80.527626,29.818365,48.4990017623,39.5136625129,3.20568,5.77965924934
 05/18  20:00:00,121.496889488,7.39079536451,0.0,0.0,80.527626,29.818365,62.8652942288,51.0069731829,3.20568,8.65264104595
 05/18  21:00:00,55.6436895457,0.0,0.0,0.0,15.863942322,29.242365,8.9804605021,0.0,3.20568,5.7747805021
 05/18  22:00:00,55.5174029295,0.0,0.0,0.0,15.863942322,29.242365,6.09535316175,0.0,3.20568,2.88967316175
 05/18  23:00:00,56.2595122743,0.0,0.0,0.0,15.863942322,29.242365,6.09306432732,0.0,3.20568,2.88738432732
 05/18  24:00:00,55.5413905007,0.0,0.0,0.0,15.863942322,29.242365,6.08998299211,0.0,3.20568,2.88430299211
 05/19  01:00:00,55.5401489084,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/19  02:00:00,55.5359736244,0.0,0.0,0.0,15.863942322,29.242365,6.08995846694,0.0,3.20568,2.88427846694
 05/19  03:00:00,55.5306969768,0.0,0.0,0.0,15.863942322,29.242365,6.08993505103,0.0,3.20568,2.88425505103
 05/19  04:00:00,56.5865895214,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/19  05:00:00,56.418784815,0.0,0.0,0.0,15.863942322,29.242365,6.08991182572,0.0,3.20568,2.88423182572
 05/19  06:00:00,58.4082782511,7.39079536451,0.0,0.0,15.863942322,29.818365,152.786578911,149.560898911,3.20568,0.02
 05/19  07:00:00,119.974349233,7.39079536451,0.00146150176413,0.0,80.527626,29.818365,124.12819242,115.166431271,3.20568,5.7560811488
 05/19  08:00:00,165.242432325,7.39079536451,0.00950584446619,0.0,80.527626,75.0917375,98.3579235361,65.6343413713,24.0426,8.68098216479
 05/19  09:00:00,166.351137525,7.4389693226,1.03134255776,0.0,80.527626,75.0917375,70.3396457035,28.8347766186,24.0426,17.4622690849
 05/19  10:00:00,177.974513752,7.86639782884,8.16979379783,0.0,80.527626,79.0911225,61.0694824156,11.5331976842,32.0568,17.4794847314
 05/19  11:00:00,185.327862944,8.53376123299,14.0970400333,0.0,80.527626,79.0911225,55.4135190786,0.0,32.0568,23.3567190786
 05/19  12:00:00,189.165236539,9.14953863174,17.9902319426,0.0,80.527626,79.0911225,53.5086896583,0.0,32.0568,21.4518896583
 05/19  13:00:00,190.292337918,10.0212983861,22.211326564,0.0,80.527626,75.0917375,41.4385440247,0.0323510489131,16.0284,25.3777929758
 05/19  14:00:00,195.889614328,11.3570827839,26.463865958,0.0,80.527626,75.0917375,33.4927266756,0.0,16.0284,17.4643266756
 05/19  15:00:00,198.808118643,12.8733467221,29.8813809859,0.0,80.527626,73.092045,20.7093466757,0.0139306282471,3.20568,17.4897360475
 05/19  16:00:00,193.914950234,10.2400911676,27.7296663149,0.0,80.527626,73.092045,8.9738666936,0.0119184670435,3.20568,5.75626822656
 05/19  17:00:00,144.03728822,8.65109490288,22.7244768839,0.0,80.527626,29.818365,6.09393988571,0.0,3.20568,2.88825988571
 05/19  18:00:00,141.083894483,8.45271821501,19.9883210294,0.0,80.527626,29.818365,8.97568262806,0.0,3.20568,5.77000262806
 05/19  19:00:00,137.792431314,8.13214011367,17.0371759322,0.0,80.527626,29.818365,8.98477788154,0.0,3.20568,5.77909788154
 05/19  20:00:00,135.407820135,7.74368869881,13.6394914952,0.0,80.527626,29.818365,11.970027212,0.112573517429,3.20568,8.6517736946
 05/19  21:00:00,55.6336955988,0.0,0.0,0.0,15.863942322,29.242365,8.98074247974,0.0,3.20568,5.77506247974
 05/19  22:00:00,55.6650885533,0.0,0.0,0.0,15.863942322,29.242365,6.09556417165,0.0,3.20568,2.88988417165
 05/19  23:00:00,56.3808333582,0.0,0.0,0.0,15.863942322,29.242365,6.09315772223,0.0,3.20568,2.88747772223
 05/19  24:00:00,55.662520516,0.0,0.0,0.0,15.863942322,29.242365,6.08992365923,0.0,3.20568,2.88424365923
 05/20  01:00:00,55.6448794568,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  02:00:00,55.6228100648,0.0,0.0,0.0,15.863942322,29.242365,6.0883861771,0.0,3.20568,2.8827061771
 05/20  03:00:00,55.6007635849,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  04:00:00,55.7953345651,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  05:00:00,55.7714806374,0.0,0.0,0.0,15.863942322,29.242365,6.08848924952,0.0,3.20568,2.88280924952
 05/20  06:00:00,50.0702870487,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  07:00:00,47.1665198018,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  08:00:00,47.2093095096,0.0,0.0,0.0,15.863942322,29.242365,6.08844108057,0.0,3.20568,2.88276108057
 05/20  09:00:00,47.2779725537,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  10:00:00,47.31969825,0.0,0.0,0.0,15.863942322,29.242365,6.08997069001,0.0,3.20568,2.88429069001
 05/20  11:00:00,48.0257795602,0.0,0.0,0.0,15.863942322,29.242365,6.08994120809,0.0,3.20568,2.88426120809
 05/20  12:00:00,47.3556871274,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  13:00:00,47.4208309167,0.0,0.0,0.0,15.863942322,29.242365,6.08849348041,0.0,3.20568,2.88281348041
 05/20  14:00:00,47.4339608588,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  15:00:00,47.4168853799,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  16:00:00,47.3134385901,0.0,0.0,0.0,15.863942322,29.242365,6.08844499018,0.0,3.20568,2.88276499018
 05/20  17:00:00,52.258373273,0.697918807656,4.26024321847,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  18:00:00,53.5128866844,0.936434444951,5.2824166477,0.0,15.863942322,29.242365,6.08848772395,0.0,3.20568,2.88280772395
 05/20  19:00:00,51.4422652113,0.635488778096,3.26480900868,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  20:00:00,47.4935529003,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  21:00:00,55.8890146399,0.0,0.0,0.0,15.863942322,29.242365,6.08849887566,0.0,3.20568,2.88281887566
 05/20  22:00:00,55.6802572007,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  23:00:00,56.3342033342,0.0,0.0,0.0,15.863942322,29.242365,6.08845035168,0.0,3.20568,2.88277035168
 05/20  24:00:00,55.6202685392,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  01:00:00,55.5927342133,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  02:00:00,55.574250154,0.0,0.0,0.0,15.863942322,29.242365,6.088397258,0.0,3.20568,2.882717258
 05/21  03:00:00,55.5597923269,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  04:00:00,55.7602627191,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  05:00:00,55.7409162815,0.0,0.0,0.0,15.863942322,29.242365,6.08849432246,0.0,3.20568,2.88281432246
 05/21  06:00:00,50.0409166764,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  07:00:00,47.1336941219,0.0,0.0,0.0,15.863942322,29.242365,6.08844051222,0.0,3.20568,2.88276051222
 05/21  08:00:00,47.1761722042,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  09:00:00,47.2524230568,0.0,0.0,0.0,15.863942322,29.242365,6.08996248304,0.0,3.20568,2.88428248304
 05/21  10:00:00,47.3021562137,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  11:00:00,47.9940198031,0.0,0.0,0.0,15.863942322,29.242365,6.08992667044,0.0,3.20568,2.88424667044
 05/21  12:00:00,47.3063921482,0.0,0.0,0.0,15.863942322,29.242365,6.08989092349,0.0,3.20568,2.88421092349
 05/21  13:00:00,47.3485245487,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  14:00:00,47.3634935007,0.0,0.0,0.0,15.863942322,29.242365,6.08844188755,0.0,3.20568,2.88276188755
 05/21  15:00:00,47.3527948765,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  16:00:00,47.2561581196,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  17:00:00,49.6641977773,0.465279205104,1.94415042624,0.0,15.863942322,29.242365,6.08838769383,0.0,3.20568,2.88270769383
 05/21  18:00:00,50.0860916902,0.564660720644,2.26941710939,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  19:00:00,50.7302861461,0.664042236183,2.57114953707,0.0,15.863942322,29.242365,6.08848397583,0.0,3.20568,2.88280397583
 05/21  20:00:00,47.4460358671,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  21:00:00,55.8408434112,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  22:00:00,55.6347191275,0.0,0.0,0.0,15.863942322,29.242365,6.08842975461,0.0,3.20568,2.88274975461
 05/21  23:00:00,56.2983935825,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  24:00:00,55.5933957145,0.0,0.0,0.0,15.863942322,29.242365,6.08837555519,0.0,3.20568,2.88269555519
 05/22  01:00:00,55.580120743,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/22  02:00:00,55.5656642355,0.0,0.0,0.0,15.863942322,29.242365,6.09004007114,0.0,3.20568,2.88436007114
 05/22  03:00:00,55.5494229499,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/22  04:00:00,55.7481463362,0.0,0.0,0.0,15.863942322,29.242365,6.08999765202,0.0,3.20568,2.88431765202
 05/22  05:00:00,55.731917993,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/22  06:00:00,58.0331215541,7.39079536451,0.0,0.0,15.863942322,29.818365,130.677696974,124.587664195,3.20568,2.88435277929
 05/22  07:00:00,119.943117513,7.39079536451,0.00183299660108,0.0,80.527626,29.818365,71.4091276283,65.3153915815,3.20568,2.88805604675
 05/22  08:00:00,167.258190726,7.46039271056,1.93517759826,0.0,80.527626,75.0917375,54.2139732132,18.6048875207,24.0426,11.5664856925
 05/22  09:00:00,174.742223083,7.66207055307,9.13131957568,0.0,80.527626,75.0917375,47.1345514296,5.63866417921,24.0426,17.4532872503
 05/22  10:00:00,187.733346616,8.30933879142,17.4018336325,0.0,80.527626,79.0911225,49.5335908227,0.0,32.0568,17.4767908227
 05/22  11:00:00,197.281173429,9.05695126141,25.4334099268,0.0,80.527626,79.0911225,52.4921557333,0.0,32.0568,20.4353557333
 05/22  12:00:00,201.857351337,9.82205326507,29.9339791321,0.0,80.527626,79.0911225,55.4518103756,0.0,32.0568,23.3950103756
 05/22  13:00:00,202.553460153,11.2561881802,33.1587754882,0.0,80.527626,75.0917375,39.4603140536,0.0116288532779,16.0284,23.4202852003
 05/22  14:00:00,209.476754306,12.8966235302,38.4331167139,0.0,80.527626,75.0917375,33.4932868523,0.0,16.0284,17.4648868523
 05/22  15:00:00,212.935953401,14.6671882095,42.1395019506,0.0,80.527626,73.092045,23.6218084904,0.0189888681939,3.20568,20.3971396222
 05/22  16:00:00,206.761628926,11.9061917639,38.8416936835,0.0,80.527626,73.092045,6.10671641551,0.0128084042708,3.20568,2.88822801124
 05/22  17:00:00,156.523929679,10.0062923774,33.7860958902,0.0,80.527626,29.818365,6.09369007825,0.0,3.20568,2.88801007825
 05/22  18:00:00,155.944445351,10.016997027,33.1981024175,0.0,80.527626,29.818365,8.97583043614,0.0,3.20568,5.77015043614
 05/22  19:00:00,154.261971524,9.68653785456,31.5739386429,0.0,80.527626,29.818365,8.98474815153,0.0,3.20568,5.77906815153
 05/22  20:00:00,145.855260221,8.9495108315,23.9691689287,0.0,80.527626,29.818365,11.8895077218,0.0317238300633,3.20568,8.65210389171
 05/22  21:00:00,55.8552998569,0.0,0.0,0.0,15.863942322,29.242365,8.98053422374,0.0,3.20568,5.77485422374
 05/22  22:00:00,55.6663368652,0.0,0.0,0.0,15.863942322,29.242365,6.09500441444,0.0,3.20568,2.88932441444
 05/22  23:00:00,56.3836442713,0.0,0.0,0.0,15.863942322,29.242365,6.09309908022,0.0,3.20568,2.88741908022
 05/22  24:00:00,55.6696272412,0.0,0.0,0.0,15.863942322,29.242365,6.08987652855,0.0,3.20568,2.88419652855
 05/23  01:00:00,55.6669507198,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/23  02:00:00,55.6515266677,0.0,0.0,0.0,15.863942322,29.242365,6.08982607307,0.0,3.20568,2.88414607307
 05/23  03:00:00,55.6304651984,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/23  04:00:00,56.6999851636,0.0,0.0,0.0,15.863942322,29.242365,6.0900040611,0.0,3.20568,2.8843240611
 05/23  05:00:00,56.5493470547,0.0,0.0,0.0,15.863942322,29.242365,6.08995545354,0.0,3.20568,2.88427545354
 05/23  06:00:00,60.4407262952,7.39079536451,3.47009927138,0.0,15.863942322,29.818365,44.192606655,40.966926655,3.20568,0.02
 05/23  07:00:00,127.401818167,7.39079536451,7.39995776684,0.0,80.527626,29.818365,20.1792443123,14.0854930141,3.20568,2.88807129827
 05/23  08:00:00,177.690679246,7.57446377354,12.1641631224,0.0,80.527626,75.0917375,37.1964601432,1.58784563189,24.0426,11.5660145114
 05/23  09:00:00,186.04290855,8.42280263023,19.5930170281,0.0,80.527626,75.0917375,41.4973908285,0.0,24.0426,17.4547908285
 05/23  10:00:00,198.802754631,9.18653415007,27.5245615639,0.0,80.527626,79.0911225,49.5285146507,0.0,32.0568,17.4717146507
 05/23  11:00:00,211.770513798,10.0311494784,38.8823928853,0.0,80.527626,79.0911225,52.4939817211,0.00471296963226,32.0568,20.4324687514
 05/23  12:00:00,223.545867478,11.4826370481,49.8771690176,0.0,80.527626,79.0911225,55.4597882799,0.0075878922046,32.0568,23.3954003877
 05/23  13:00:00,231.886213121,13.551368306,60.113693325,0.0,80.527626,75.0917375,39.4857414592,0.0371721586474,16.0284,23.4201693005
 05/23  14:00:00,242.145804863,15.5756618045,68.3401874335,0.0,80.527626,75.0917375,33.504845736,0.011638274129,16.0284,17.4648074618
 05/23  15:00:00,245.723859326,17.4687360226,72.0289986509,0.0,80.527626,73.092045,23.6309910483,0.0287585055403,3.20568,20.3965525428
 05/23  16:00:00,230.83322257,12.6547567946,62.0199856623,0.0,80.527626,73.092045,6.11488653292,0.0213667572803,3.20568,2.88783977564
 05/23  17:00:00,173.096705884,9.79076495991,50.4814043051,0.0,80.527626,29.818365,6.10255366778,0.00883834071778,3.20568,2.88803532706
 05/23  18:00:00,166.900094651,9.23540219068,44.8537950422,0.0,80.527626,29.818365,8.98483434653,0.00902095589115,3.20568,5.77013339064
 05/23  19:00:00,161.819322888,8.77878445875,40.2453166237,0.0,80.527626,29.818365,8.98467120874,0.0,3.20568,5.77899120874
 05/23  20:00:00,155.797408466,8.34373620309,34.6832306715,0.0,80.527626,29.818365,11.8571624432,0.0,3.20568,8.6514824432
 05/23  21:00:00,55.7646702469,0.0,0.0,0.0,15.863942322,29.242365,8.98039758649,0.0,3.20568,5.77471758649
 05/23  22:00:00,55.7711534168,0.0,0.0,0.0,15.863942322,29.242365,6.09544845504,0.0,3.20568,2.88976845504
 05/23  23:00:00,56.4841415538,0.0,0.0,0.0,15.863942322,29.242365,6.09304560895,0.0,3.20568,2.88736560895
 05/23  24:00:00,55.7687167433,0.0,0.0,0.0,15.863942322,29.242365,6.08982689555,0.0,3.20568,2.88414689555
 05/24  01:00:00,55.7564714914,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/24  02:00:00,55.7483120801,0.0,0.0,0.0,15.863942322,29.242365,6.08999610864,0.0,3.20568,2.88431610864
 05/24  03:00:00,55.7446396459,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/24  04:00:00,55.9974511721,0.0,0.0,0.0,15.863942322,29.242365,6.08994106138,0.0,3.20568,2.88426106138
 05/24  05:00:00,55.9751026464,0.0,0.0,0.0,15.863942322,29.242365,6.08988620554,0.0,3.20568,2.88420620554
 05/24  06:00:00,72.9507033209,7.39079536451,16.2360177516,0.0,15.863942322,29.818365,4.85866930546,1.63298930546,3.20568,0.02
 05/24  07:00:00,134.891537398,7.39079536451,14.8032163141,0.0,80.527626,29.818365,6.09366306827,0.0,3.20568,2.88798306827
 05/24  08:00:00,188.073298053,8.65848243393,21.3993751759,0.0,80.527626,75.0917375,35.6167042233,0.00876012746162,24.0426,11.5653440958
 05/24  09:00:00,199.063080954,9.58759730618,31.381576035,0.0,80.527626,75.0917375,41.495776267,0.0,24.0426,17.453176267
 05/24  10:00:00,217.800368687,10.4822796339,45.1760520395,0.0,80.527626,79.0911225,49.5265298705,0.0,32.0568,17.4697298705
 05/24  11:00:00,235.635855438,11.5167567132,61.2418738204,0.0,80.527626,79.0911225,52.4893016747,0.0,32.0568,20.4325016747
 05/24  12:00:00,244.877368295,12.9429384382,69.7503815901,0.0,80.527626,79.0911225,55.4509171337,0.00216047739946,32.0568,23.3919566563
 05/24  13:00:00,247.523618144,14.7943089535,74.530629364,0.0,80.527626,75.0917375,39.484112342,0.0399330951847,16.0284,23.4157792468
 05/24  14:00:00,255.599376338,16.6554434848,80.7380778452,0.0,80.527626,75.0917375,33.4971157916,0.00722816901396,16.0284,17.4614876226
 05/24  15:00:00,258.458260032,18.569954217,83.6811924756,0.0,80.527626,73.092045,20.7146875577,0.0251906637977,3.20568,17.4838168939
 05/24  16:00:00,245.278599317,14.0813612039,74.9896054758,0.0,80.527626,73.092045,8.97901496002,0.0174686370045,3.20568,5.75586632301
 05/24  17:00:00,184.986116337,10.9138436488,61.1613345142,0.0,80.527626,29.818365,6.09368485403,0.0,3.20568,2.88800485403
 05/24  18:00:00,175.428725331,10.335995781,52.2881534684,0.0,80.527626,29.818365,8.97484467411,0.0,3.20568,5.76916467411
 05/24  19:00:00,166.675591909,9.82840602118,43.79335529,0.0,80.527626,29.818365,8.98463453846,0.0,3.20568,5.77895453846
 05/24  20:00:00,157.513578841,9.0242632756,35.4856123845,0.0,80.527626,29.818365,8.98011736691,0.0,3.20568,5.77443736691
 05/24  21:00:00,55.945852567,0.0,0.0,0.0,15.863942322,29.242365,11.8567467001,0.0,3.20568,8.65106670011
 05/24  22:00:00,55.7667057562,0.0,0.0,0.0,15.863942322,29.242365,6.09541707224,0.0,3.20568,2.88973707224
 05/24  23:00:00,56.4723271256,0.0,0.0,0.0,15.863942322,29.242365,6.09289993349,0.0,3.20568,2.88721993349
 05/24  24:00:00,55.7575097332,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/25  01:00:00,55.7416817441,0.0,0.0,0.0,15.863942322,29.242365,6.08998044978,0.0,3.20568,2.88430044978
 05/25  02:00:00,55.7256871886,0.0,0.0,0.0,15.863942322,29.242365,6.08991893895,0.0,3.20568,2.88423893895
 05/25  03:00:00,55.7088867993,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/25  04:00:00,55.9341438132,0.0,0.0,0.0,15.863942322,29.242365,6.08985770699,0.0,3.20568,2.88417770699
 05/25  05:00:00,55.9129374033,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/25  06:00:00,68.0620172026,7.39079536451,11.3922340262,0.0,15.863942322,29.818365,18.3884606674,12.2984817402,3.20568,2.88429892723
 05/25  07:00:00,132.537643465,7.39079536451,12.4747325512,0.0,80.527626,29.818365,7.926314934,1.83279472743,3.20568,2.88784020657
 05/25  08:00:00,185.213735358,8.28467978569,18.9213829559,0.0,80.527626,75.0917375,32.7312284806,0.00941448710385,24.0426,8.67921399347
 05/25  09:00:00,195.981089164,9.38229980073,28.5065640511,0.0,80.527626,75.0917375,41.5057423181,0.0,24.0426,17.4631423181
 05/25  10:00:00,209.675877826,10.1566409011,37.3687228589,0.0,80.527626,79.0911225,52.4417288981,0.00537632658016,32.0568,20.3795525715
 05/25  11:00:00,222.360652613,11.1820735934,48.2858032477,0.0,80.527626,79.0911225,52.497695164,0.0119933718652,32.0568,20.4289017922
 05/25  12:00:00,232.436015299,12.7739070771,57.4608234844,0.0,80.527626,79.0911225,52.5304621316,0.00545716252768,32.0568,20.4682049691
 05/25  13:00:00,238.16745796,15.0862084711,64.8635089495,0.0,80.527626,75.0917375,42.3786526784,0.00842653133254,16.0284,26.341826147
 05/25  14:00:00,246.949491426,17.3326322802,71.3937787631,0.0,80.527626,75.0917375,33.490125765,0.00652128924974,16.0284,17.4552044757
 05/25  15:00:00,250.223428751,19.4825582523,74.5190817157,0.0,80.527626,73.092045,20.7110046425,0.0285108982253,3.20568,17.4768137443
 05/25  16:00:00,237.621404456,15.1247515961,66.3239988395,0.0,80.527626,73.092045,6.11432009815,0.0207252441424,3.20568,2.88791485401
 05/25  17:00:00,179.237517783,11.9939920959,54.4269230704,0.0,80.527626,29.818365,6.10199806112,0.00822585980696,3.20568,2.88809220132
 05/25  18:00:00,171.187835137,11.501153493,46.8949295578,0.0,80.527626,29.818365,8.9817703203,0.00659176404203,3.20568,5.76949855626
 05/25  19:00:00,162.780032717,10.6328899284,39.1010844111,0.0,80.527626,29.818365,11.8660041801,0.00256291087425,3.20568,8.65776126921
 05/25  20:00:00,150.415797014,9.46041940233,27.9837418,0.0,80.527626,29.818365,8.97973519589,0.0,3.20568,5.77405519589
 05/25  21:00:00,55.8878084963,0.0,0.0,0.0,15.863942322,29.242365,8.98006333289,0.0,3.20568,5.77438333289
 05/25  22:00:00,55.7009112391,0.0,0.0,0.0,15.863942322,29.242365,6.09519074956,0.0,3.20568,2.88951074956
 05/25  23:00:00,56.4042055395,0.0,0.0,0.0,15.863942322,29.242365,6.09302053089,0.0,3.20568,2.88734053089
 05/25  24:00:00,55.6781765327,0.0,0.0,0.0,15.863942322,29.242365,6.08988972785,0.0,3.20568,2.88420972785
 05/26  01:00:00,55.6598917611,0.0,0.0,0.0,15.863942322,29.242365,6.08982237148,0.0,3.20568,2.88414237148
 05/26  02:00:00,55.6315195006,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/26  03:00:00,55.6033543772,0.0,0.0,0.0,15.863942322,29.242365,6.0899794688,0.0,3.20568,2.8842994688
 05/26  04:00:00,56.6377837906,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/26  05:00:00,56.468558365,0.0,0.0,0.0,15.863942322,29.242365,6.08991196904,0.0,3.20568,2.88423196904
 05/26  06:00:00,56.9099149941,7.39079536451,0.0038153909861,0.0,15.863942322,29.818365,111.022185893,104.932341278,3.20568,2.88416461485
 05/26  07:00:00,119.912896284,7.39079536451,0.00136324042181,0.0,80.527626,29.818365,68.3534790027,62.259810886,3.20568,2.88798811668
 05/26  08:00:00,165.981808237,7.5348395744,0.614083645981,0.0,80.527626,75.0917375,54.3246004178,21.6024782412,24.0426,8.67952217658
 05/26  09:00:00,171.665913944,8.05238509885,5.70605303007,0.0,80.527626,75.0917375,49.8182126825,8.32052213605,24.0426,17.4550905464
 05/26  10:00:00,183.437090308,8.83291540223,12.6394307177,0.0,80.527626,79.0911225,49.80854667,0.280633941467,32.0568,17.4711127286
 05/26  11:00:00,193.437246854,9.4437529445,21.2413825475,0.0,80.527626,79.0911225,52.4875337166,0.0,32.0568,20.4307337166
 05/26  12:00:00,202.350567741,10.3035097547,29.9754139035,0.0,80.527626,79.0911225,55.4476731109,0.0,32.0568,23.3908731109
 05/26  13:00:00,207.990869367,12.0243768345,37.8423866672,0.0,80.527626,75.0917375,39.4711444191,0.0288137351815,16.0284,23.4139306839
 05/26  14:00:00,213.561954846,13.7698625791,41.6657102562,0.0,80.527626,75.0917375,33.4885472376,0.0,16.0284,17.4601472376
 05/26  15:00:00,210.514139446,15.4834917281,38.9492382575,0.0,80.527626,73.092045,20.7080683405,0.0206483453137,3.20568,17.4817399951
 05/26  16:00:00,197.813057365,12.2455595513,29.6304621257,0.0,80.527626,73.092045,6.11060621056,0.0169882001524,3.20568,2.88793801041
 05/26  17:00:00,144.479259954,10.0158769139,21.8348836283,0.0,80.527626,29.818365,8.96165666165,0.0,3.20568,5.75597666165
 05/26  18:00:00,141.00409727,9.76084378155,18.634033882,0.0,80.527626,29.818365,8.97443815318,0.0,3.20568,5.76875815318
 05/26  19:00:00,136.867382659,9.17187831028,15.1059847218,0.0,80.527626,29.818365,8.98409991226,0.0,3.20568,5.77841991226
 05/26  20:00:00,130.571373149,8.40701167102,9.61604904104,0.0,80.527626,29.818365,11.2418682202,2.26231076665,3.20568,5.77387745353
 05/26  21:00:00,55.5822852302,0.0,0.0,0.0,15.863942322,29.242365,11.8568522718,0.0,3.20568,8.65117227179
 05/26  22:00:00,55.5997746254,0.0,0.0,0.0,15.863942322,29.242365,6.09512121513,0.0,3.20568,2.88944121513
 05/26  23:00:00,56.3261722183,0.0,0.0,0.0,15.863942322,29.242365,6.09298502455,0.0,3.20568,2.88730502455
 05/26  24:00:00,55.6047023343,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  01:00:00,55.6001910823,0.0,0.0,0.0,15.863942322,29.242365,6.08784121448,0.0,3.20568,2.88216121448
 05/27  02:00:00,55.5896754467,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  03:00:00,55.5820923056,0.0,0.0,0.0,15.863942322,29.242365,6.08837153992,0.0,3.20568,2.88269153992
 05/27  04:00:00,55.7898882646,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  05:00:00,55.7761844935,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  06:00:00,48.6482148757,0.0,0.0,0.0,15.863942322,29.242365,6.08843215222,0.0,3.20568,2.88275215222
 05/27  07:00:00,47.1629914658,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  08:00:00,47.1927755865,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  09:00:00,47.259708935,0.0,0.0,0.0,15.863942322,29.242365,6.08987346156,0.0,3.20568,2.88419346156
 05/27  10:00:00,47.303014374,0.0,0.0,0.0,15.863942322,29.242365,6.08979995658,0.0,3.20568,2.88411995658
 05/27  11:00:00,48.0004944662,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  12:00:00,47.3198216135,0.0,0.0,0.0,15.863942322,29.242365,6.08995059155,0.0,3.20568,2.88427059155
 05/27  13:00:00,47.3701312636,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  14:00:00,47.3996670944,0.0,0.0,0.0,15.863942322,29.242365,6.08841052028,0.0,3.20568,2.88273052028
 05/27  15:00:00,47.408048032,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  16:00:00,47.3307733675,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  17:00:00,55.2188915381,0.971381620305,6.91159377503,0.0,15.863942322,29.242365,6.08832236323,0.0,3.20568,2.88264236323
 05/27  18:00:00,56.9674210419,1.26258386721,8.37648938663,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  19:00:00,55.8850417247,1.16244861313,7.13623101715,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  20:00:00,47.5397316073,0.0,0.0,0.0,15.863942322,29.242365,6.08844240678,0.0,3.20568,2.88276240678
 05/27  21:00:00,55.9304197108,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  22:00:00,55.7151300757,0.0,0.0,0.0,15.863942322,29.242365,6.08844250932,0.0,3.20568,2.88276250932
 05/27  23:00:00,56.3809476673,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  24:00:00,55.6829573805,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  01:00:00,55.6719501301,0.0,0.0,0.0,15.863942322,29.242365,6.08835194107,0.0,3.20568,2.88267194107
 05/28  02:00:00,55.6710714529,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  03:00:00,55.6788103175,0.0,0.0,0.0,15.863942322,29.242365,6.0884070106,0.0,3.20568,2.8827270106
 05/28  04:00:00,55.9364322153,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  05:00:00,55.918832911,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  06:00:00,48.7707099565,0.0,0.0,0.0,15.863942322,29.242365,6.08831379015,0.0,3.20568,2.88263379015
 05/28  07:00:00,47.2641344561,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  08:00:00,47.2795365381,0.0,0.0,0.0,15.863942322,29.242365,6.08989971251,0.0,3.20568,2.88421971251
 05/28  09:00:00,47.3291599522,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  10:00:00,47.3503010463,0.0,0.0,0.0,15.863942322,29.242365,6.08981991138,0.0,3.20568,2.88413991138
 05/28  11:00:00,48.0399978194,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  12:00:00,47.3684266105,0.0,0.0,0.0,15.863942322,29.242365,6.08996362256,0.0,3.20568,2.88428362256
 05/28  13:00:00,47.4282989668,0.0,0.0,0.0,15.863942322,29.242365,6.08988384175,0.0,3.20568,2.88420384175
 05/28  14:00:00,47.4287453415,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  15:00:00,47.4027891553,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  16:00:00,47.2984284019,0.0,0.0,0.0,15.863942322,29.242365,6.08834050645,0.0,3.20568,2.88266050645
 05/28  17:00:00,47.2828756992,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  18:00:00,47.2958028833,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  19:00:00,47.5710543334,0.0,0.0,0.0,15.863942322,29.242365,6.08839466192,0.0,3.20568,2.88271466192
 05/28  20:00:00,47.5425757773,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  21:00:00,55.9457000659,0.0,0.0,0.0,15.863942322,29.242365,6.08830094011,0.0,3.20568,2.88262094011
 05/28  22:00:00,55.7383427671,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  23:00:00,56.4036563798,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  24:00:00,55.7018296864,0.0,0.0,0.0,15.863942322,29.242365,6.0883551247,0.0,3.20568,2.8826751247
 05/29  01:00:00,55.6844955392,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  02:00:00,55.6774765925,0.0,0.0,0.0,15.863942322,29.242365,6.08840375026,0.0,3.20568,2.88272375026
 05/29  03:00:00,55.6771173888,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  04:00:00,55.9222376823,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  05:00:00,55.9112214441,0.0,0.0,0.0,15.863942322,29.242365,6.08830507933,0.0,3.20568,2.88262507933
 05/29  06:00:00,48.7799939854,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  07:00:00,47.2879207159,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  08:00:00,47.2975161298,0.0,0.0,0.0,15.863942322,29.242365,6.08987289727,0.0,3.20568,2.88419289727
 05/29  09:00:00,47.3180350073,0.0,0.0,0.0,15.863942322,29.242365,6.08978693527,0.0,3.20568,2.88410693527
 05/29  10:00:00,47.3122118585,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  11:00:00,47.9908237845,0.0,0.0,0.0,15.863942322,29.242365,6.08992386052,0.0,3.20568,2.88424386052
 05/29  12:00:00,47.316452394,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  13:00:00,47.3707473281,0.0,0.0,0.0,15.863942322,29.242365,6.0898379137,0.0,3.20568,2.8841579137
 05/29  14:00:00,47.3949765229,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  15:00:00,47.390182574,0.0,0.0,0.0,15.863942322,29.242365,6.08829888449,0.0,3.20568,2.88261888449
 05/29  16:00:00,47.2999968887,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  17:00:00,47.307469807,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  18:00:00,47.3132734225,0.0,0.0,0.0,15.863942322,29.242365,6.08834706823,0.0,3.20568,2.88266706823
 05/29  19:00:00,47.5920628042,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  20:00:00,47.5509448102,0.0,0.0,0.0,15.863942322,29.242365,6.08839518555,0.0,3.20568,2.88271518555
 05/29  21:00:00,55.9364325318,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  22:00:00,55.7157779607,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  23:00:00,56.3845963441,0.0,0.0,0.0,15.863942322,29.242365,6.08829585033,0.0,3.20568,2.88261585033
 05/29  24:00:00,55.6922092788,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/30  01:00:00,55.686954907,0.0,0.0,0.0,15.863942322,29.242365,6.08978858157,0.0,3.20568,2.88410858157
 05/30  02:00:00,55.6879150896,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/30  03:00:00,55.6941445648,0.0,0.0,0.0,15.863942322,29.242365,6.08991828886,0.0,3.20568,2.88423828886
 05/30  04:00:00,56.9599652809,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/30  05:00:00,56.7796459775,0.0,0.0,0.0,15.863942322,29.242365,6.0898259642,0.0,3.20568,2.8841459642
 05/30  06:00:00,78.4106134666,7.39079536451,21.2657888776,0.0,15.863942322,29.818365,9.92362426776,3.83389046849,3.20568,2.88405379926
 05/30  07:00:00,142.564618558,7.39079536451,22.4230906241,0.0,80.527626,29.818365,6.77438011305,0.680677512399,3.20568,2.88802260065
 05/30  08:00:00,194.742751525,8.00025293027,28.6708235247,0.0,80.527626,75.0917375,32.7300240393,0.00935895531629,24.0426,8.67806508395
 05/30  09:00:00,204.044476451,8.93601205815,36.9903185493,0.0,80.527626,75.0917375,41.4936976548,0.0,24.0426,17.4510976548
 05/30  10:00:00,214.930596244,9.41917361304,43.3768400278,0.0,80.527626,79.0911225,49.5225875753,0.0,32.0568,17.4657875753
 05/30  11:00:00,232.013650642,10.3690012558,58.7853337891,0.0,80.527626,79.0911225,52.4815108483,0.0,32.0568,20.4247108483
 05/30  12:00:00,245.308410742,11.5128515371,71.6185170173,0.0,80.527626,79.0911225,55.4399257806,0.0,32.0568,23.3831257806
 05/30  13:00:00,251.150271536,13.1358299718,79.8157455825,0.0,80.527626,75.0917375,39.447931558,0.0116126611373,16.0284,23.4079188969
 05/30  14:00:00,253.116169965,14.1942137569,80.7169961984,0.0,80.527626,75.0917375,33.4794063228,0.00119765082517,16.0284,17.449808672
 05/30  15:00:00,248.537969404,15.7220155259,76.617297827,0.0,80.527626,73.092045,20.7039511797,0.0286951897498,3.20568,17.4695759899
 05/30  16:00:00,229.622742729,11.9964854939,61.4348830208,0.0,80.527626,73.092045,6.11102380061,0.0176446655087,3.20568,2.8876991351
 05/30  17:00:00,172.747264218,9.66983533573,50.1868229893,0.0,80.527626,29.818365,6.09352003141,0.0,3.20568,2.88784003141
 05/30  18:00:00,171.636711716,9.31691857155,49.5141062255,0.0,80.527626,29.818365,8.97427343056,0.0,3.20568,5.76859343056
 05/30  19:00:00,168.28776359,8.69075044784,46.7919398171,0.0,80.527626,29.818365,8.98324305452,0.0,3.20568,5.77756305452
 05/30  20:00:00,158.129661886,8.22087121313,37.1316806485,0.0,80.527626,29.818365,11.8562687876,0.0,3.20568,8.65058878759
 05/30  21:00:00,55.7503460561,0.0,0.0,0.0,15.863942322,29.242365,8.97953571354,0.0,3.20568,5.77385571354
 05/30  22:00:00,55.7354475942,0.0,0.0,0.0,15.863942322,29.242365,6.09511800378,0.0,3.20568,2.88943800378
 05/30  23:00:00,56.4282517139,0.0,0.0,0.0,15.863942322,29.242365,6.09272187048,0.0,3.20568,2.88704187048
 05/30  24:00:00,55.7117730833,0.0,0.0,0.0,15.863942322,29.242365,6.08975176159,0.0,3.20568,2.88407176159
 05/31  01:00:00,55.6963395678,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/31  02:00:00,55.6834604696,0.0,0.0,0.0,15.863942322,29.242365,6.08987235712,0.0,3.20568,2.88419235712
 05/31  03:00:00,55.6727493807,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/31  04:00:00,55.8977424605,0.0,0.0,0.0,15.863942322,29.242365,6.08977385673,0.0,3.20568,2.88409385673
 05/31  05:00:00,55.8725670867,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/31  06:00:00,61.8788300635,7.39079536451,5.25757525312,0.0,15.863942322,29.818365,35.538061045,29.4481620785,3.20568,2.88421896651
 05/31  07:00:00,124.730262908,7.39079536451,4.73227617113,0.0,80.527626,29.818365,26.1259353142,20.0324274066,3.20568,2.88782790762
 05/31  08:00:00,172.444399869,7.81582240183,6.71299045065,0.0,80.527626,75.0917375,43.1185230827,10.3981065692,24.0426,8.67781651346
 05/31  09:00:00,177.866226988,8.6381131426,11.2640259842,0.0,80.527626,75.0917375,48.9248834209,7.4257437934,24.0426,17.4565396275
 05/31  10:00:00,186.71404318,9.20034029497,15.5235361686,0.0,80.527626,79.0911225,52.0694064062,2.54303193176,32.0568,17.4695744745
 05/31  11:00:00,191.92346459,9.68322868651,19.5068102992,0.0,80.527626,79.0911225,52.4780629839,0.0,32.0568,20.4212629839
 05/31  12:00:00,197.549745512,10.6436509138,24.8434079982,0.0,80.527626,79.0911225,55.4381696102,0.0,32.0568,23.3813696102
 05/31  13:00:00,200.824934783,12.1275323915,30.6089239705,0.0,80.527626,75.0917375,39.4444742312,0.0104966631746,16.0284,23.405577568
 05/31  14:00:00,207.048130125,13.5935855486,35.3574503962,0.0,80.527626,75.0917375,33.4908914944,0.00918105176464,16.0284,17.4533104427
 05/31  15:00:00,210.52225858,15.2972479717,39.1223542241,0.0,80.527626,73.092045,20.700469789,0.0204959696322,3.20568,17.4742938193
 05/31  16:00:00,203.143973286,11.9782499175,35.1836098504,0.0,80.527626,73.092045,6.1445434444,0.0509351298368,3.20568,2.88792831457
 05/31  17:00:00,151.639658353,9.6283480838,29.3103205632,0.0,80.527626,29.818365,6.09333199578,0.0,3.20568,2.88765199578
 05/31  18:00:00,149.094880381,9.34239127093,27.0602368809,0.0,80.527626,29.818365,8.97386812214,0.0,3.20568,5.76818812214
 05/31  19:00:00,146.43327608,8.90830803425,24.5807394455,0.0,80.527626,29.818365,11.862168509,0.0,3.20568,8.65648850904
 05/31  20:00:00,140.496779017,8.22652541332,19.3803600657,0.0,80.527626,29.818365,8.97961887083,0.0,3.20568,5.77393887083
 05/31  21:00:00,54.4125929944,0.0,0.0,0.0,15.863942322,29.242365,8.97932808348,0.0,3.20568,5.77364808348
 05/31  22:00:00,55.6894953854,0.0,0.0,0.0,15.863942322,29.242365,6.09518268525,0.0,3.20568,2.88950268525
 05/31  23:00:00,56.4095812845,0.0,0.0,0.0,15.863942322,29.242365,6.09289946616,0.0,3.20568,2.88721946616
 05/31  24:00:00,55.6969352683,0.0,0.0,0.0,15.863942322,29.242365,6.08986034232,0.0,3.20568,2.88418034232
 06/01  01:00:00,55.6845461811,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/01  02:00:00,55.6722131673,0.0,0.0,0.0,15.863942322,29.242365,6.08975451883,0.0,3.20568,2.88407451883
 06/01  03:00:00,55.6603599152,0.0,0.0,0.0,15.863942322,29.242365,6.0898708177,0.0,3.20568,2.8841908177
 06/01  04:00:00,55.879471961,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/01  05:00:00,55.8392493576,0.0,0.0,0.0,15.863942322,29.242365,6.08976629469,0.0,3.20568,2.88408629469
 06/01  06:00:00,56.5634460213,7.39079536451,0.00494966534023,0.0,15.863942322,29.818365,59.2439311412,56.0182511412,3.20568,0.02
 06/01  07:00:00,119.931529328,7.39079536451,0.00140704760173,0.0,80.527626,29.818365,57.4267239023,51.3331101247,3.20568,2.88793377761
 06/01  08:00:00,165.769868151,7.91899866426,0.00816407122877,0.0,80.527626,75.0917375,67.4996571248,31.8944170848,24.0426,11.56264004
 06/01  09:00:00,167.050008137,8.79202782449,0.388942003643,0.0,80.527626,75.0917375,58.3380546816,17.9819872021,24.0426,16.3134674795
 06/01  10:00:00,174.868256878,9.39984281986,3.57933364201,0.0,80.527626,79.0911225,61.2377235608,10.5906467931,32.0568,18.5902767677
 06/01  11:00:00,178.736554571,9.83647937747,6.2655920837,0.0,80.527626,79.0911225,52.1369549689,0.0,32.0568,20.0801549689
 06/01  12:00:00,180.399964819,10.6398926204,7.82323976616,0.0,80.527626,79.0911225,52.8562622784,0.0,32.0568,20.7994622784
 06/01  13:00:00,177.367150491,11.798622757,7.62318676459,0.0,80.527626,75.0917375,43.0430897235,3.60815451339,16.0284,23.4065352101
 06/01  14:00:00,180.432282126,13.1211677153,9.37378226123,0.0,80.527626,75.0917375,36.7918086201,3.30930998613,16.0284,17.454098634
 06/01  15:00:00,183.422257618,14.5402971324,12.9692237524,0.0,80.527626,73.092045,24.5443227765,3.8651397821,3.20568,17.4735029944
 06/01  16:00:00,177.598554961,11.1343360426,10.674968769,0.0,80.527626,73.092045,10.5440657237,4.45048241142,3.20568,2.88790331228
 06/01  17:00:00,129.319638476,9.00497124887,7.81355645686,0.0,80.527626,29.818365,11.4833628972,5.38986267289,3.20568,2.88782022431
 06/01  18:00:00,127.546656638,8.63778044559,6.41440971976,0.0,80.527626,29.818365,15.8877783846,6.91352990237,3.20568,5.76856848219
 06/01  19:00:00,126.364036728,8.27553497946,5.35998425035,0.0,80.527626,29.818365,20.2790716134,8.41658875316,3.20568,8.65680286026
 06/01  20:00:00,123.753886923,7.84192390648,3.21633277887,0.0,80.527626,29.818365,21.7204062091,12.7414644039,3.20568,5.77326180523
 06/01  21:00:00,54.2669685549,0.0,0.0,0.0,15.863942322,29.242365,8.97948298939,0.0,3.20568,5.77380298939
 06/01  22:00:00,55.57476451,0.0,0.0,0.0,15.863942322,29.242365,6.09479000114,0.0,3.20568,2.88911000114
 06/01  23:00:00,56.3095549895,0.0,0.0,0.0,15.863942322,29.242365,6.09262014953,0.0,3.20568,2.88694014953
 06/01  24:00:00,55.5838201302,0.0,0.0,0.0,15.863942322,29.242365,6.08973384309,0.0,3.20568,2.88405384309
 06/02  01:00:00,55.577051514,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/02  02:00:00,55.5624951641,0.0,0.0,0.0,15.863942322,29.242365,6.08984293427,0.0,3.20568,2.88416293427
 06/02  03:00:00,55.5436270105,0.0,0.0,0.0,15.863942322,29.242365,6.08973217791,0.0,3.20568,2.88405217791
 06/02  04:00:00,56.5907256973,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/02  05:00:00,56.4260906015,0.0,0.0,0.0,15.863942322,29.242365,6.08984194024,0.0,3.20568,2.88416194024
 06/02  06:00:00,56.9598573786,7.39079536451,0.0,0.0,15.863942322,29.818365,183.525408653,180.299728653,3.20568,0.02
 06/02  07:00:00,119.913252157,7.39079536451,0.00129952068137,0.0,80.527626,29.818365,95.9454322745,89.8519605273,3.20568,2.88779174723
 06/02  08:00:00,165.310348803,7.49600948849,0.00326524772608,0.0,80.527626,75.0917375,72.39564602,36.7904877364,24.0426,11.5625582835
 06/02  09:00:00,165.791386389,7.9378241424,0.00345631685843,0.0,80.527626,75.0917375,63.5331143831,22.6674446696,24.0426,16.8230697135
 06/02  10:00:00,174.306277819,8.65000776005,3.76339063781,0.0,80.527626,79.0911225,62.1914467666,12.0563463556,32.0568,18.078300411
 06/02  11:00:00,179.771908394,9.2342062499,7.88682778273,0.0,80.527626,79.0911225,49.562636108,0.0,32.0568,17.505836108
 06/02  12:00:00,183.162360186,9.91392708024,11.2772932679,0.0,80.527626,79.0911225,55.4349900174,0.0,32.0568,23.3781900174
 06/02  13:00:00,182.648241749,11.2058534943,13.4511979241,0.0,80.527626,75.0917375,39.4585128225,0.0268354599518,16.0284,23.4032773626
 06/02  14:00:00,187.45029757,12.6977422018,16.7668665329,0.0,80.527626,75.0917375,33.4801592045,0.0,16.0284,17.4517592045
 06/02  15:00:00,189.007852443,14.2470908572,18.7985610795,0.0,80.527626,73.092045,20.6908997933,0.013185940347,3.20568,17.4720338529
 06/02  16:00:00,184.299669383,11.3930698694,17.0682564677,0.0,80.527626,73.092045,6.10577450011,0.0123178183829,3.20568,2.88777668173
 06/02  17:00:00,137.880587736,9.47987012715,15.8308296789,0.0,80.527626,29.818365,6.09357433538,0.0,3.20568,2.88789433538
 06/02  18:00:00,136.199579805,9.32721993441,14.3049021069,0.0,80.527626,29.818365,8.97500501021,0.0,3.20568,5.76932501021
 06/02  19:00:00,135.136769476,8.93777974573,13.6320172251,0.0,80.527626,29.818365,11.862250253,0.0,3.20568,8.65657025299
 06/02  20:00:00,131.40479793,8.41380229248,10.4417275672,0.0,80.527626,29.818365,11.9520301831,2.97305881719,3.20568,5.77329136588
 06/02  21:00:00,54.1561100233,0.0,0.0,0.0,15.863942322,29.242365,8.97904762135,0.0,3.20568,5.77336762135
 06/02  22:00:00,55.6228329649,0.0,0.0,0.0,15.863942322,29.242365,6.09486016604,0.0,3.20568,2.88918016604
 06/02  23:00:00,56.3619707799,0.0,0.0,0.0,15.863942322,29.242365,6.09257889042,0.0,3.20568,2.88689889042
 06/02  24:00:00,55.6317818575,0.0,0.0,0.0,15.863942322,29.242365,6.08976668838,0.0,3.20568,2.88408668838
 06/03  01:00:00,55.6143566058,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  02:00:00,55.5943004693,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  03:00:00,55.5752030621,0.0,0.0,0.0,15.863942322,29.242365,6.08836174512,0.0,3.20568,2.88268174512
 06/03  04:00:00,55.7738253195,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  05:00:00,55.7476009347,0.0,0.0,0.0,15.863942322,29.242365,6.08838107382,0.0,3.20568,2.88270107382
 06/03  06:00:00,48.6123028197,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  07:00:00,47.1569753989,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  08:00:00,47.227136079,0.0,0.0,0.0,15.863942322,29.242365,6.08840011133,0.0,3.20568,2.88272011133
 06/03  09:00:00,47.3000201604,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  10:00:00,47.3345735611,0.0,0.0,0.0,15.863942322,29.242365,6.08970380336,0.0,3.20568,2.88402380336
 06/03  11:00:00,48.0049893562,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  12:00:00,47.3183179287,0.0,0.0,0.0,15.863942322,29.242365,6.08980704638,0.0,3.20568,2.88412704638
 06/03  13:00:00,47.3735619236,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  14:00:00,47.3880983246,0.0,0.0,0.0,15.863942322,29.242365,6.08833656854,0.0,3.20568,2.88265656854
 06/03  15:00:00,47.4033864096,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  16:00:00,49.047334043,0.232639602552,1.45089618503,0.0,15.863942322,29.242365,6.08838512179,0.0,3.20568,2.88270512179
 06/03  17:00:00,55.7279191924,1.20789294697,7.18610640974,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  18:00:00,54.7887162371,1.10372293042,6.35108591151,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  19:00:00,54.0123805495,0.996206295827,5.42765534167,0.0,15.863942322,29.242365,6.08837478048,0.0,3.20568,2.88269478048
 06/03  20:00:00,50.2969934324,0.480787516536,2.28301020363,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  21:00:00,54.4906829432,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  22:00:00,55.7041063949,0.0,0.0,0.0,15.863942322,29.242365,6.08839282011,0.0,3.20568,2.88271282011
