Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/03  23:00:00,56.352773583,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  24:00:00,55.6439524614,0.0,0.0,0.0,15.863942322,29.242365,6.08826597622,0.0,3.20568,2.88258597622
 06/04  01:00:00,55.6176006633,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  02:00:00,55.593616431,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  03:00:00,55.5773284823,0.0,0.0,0.0,15.863942322,29.242365,6.08827852989,0.0,3.20568,2.88259852989
 06/04  04:00:00,55.7778859037,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  05:00:00,55.7474356093,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  06:00:00,48.6137185301,0.0,0.0,0.0,15.863942322,29.242365,6.08829214344,0.0,3.20568,2.88261214344
 06/04  07:00:00,47.1670025769,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  08:00:00,47.264479289,0.0,0.0,0.0,15.863942322,29.242365,6.08987191141,0.0,3.20568,2.88419191141
 06/04  09:00:00,47.3592921206,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  10:00:00,47.3924499606,0.0,0.0,0.0,15.863942322,29.242365,6.08974928362,0.0,3.20568,2.88406928362
 06/04  11:00:00,48.0716087341,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  12:00:00,47.3912953048,0.0,0.0,0.0,15.863942322,29.242365,6.08984583275,0.0,3.20568,2.88416583275
 06/04  13:00:00,47.4283951832,0.0,0.0,0.0,15.863942322,29.242365,6.08972329192,0.0,3.20568,2.88404329192
 06/04  14:00:00,47.423483424,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  15:00:00,47.4259231075,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  16:00:00,52.0044436739,0.677108797803,3.92254728524,0.0,15.863942322,29.242365,6.08839311236,0.0,3.20568,2.88271311236
 06/04  17:00:00,55.0031306675,1.09562843081,6.56358543606,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  18:00:00,57.0846119452,1.38769969223,8.34730794892,0.0,15.863942322,29.242365,6.08833389441,0.0,3.20568,2.88265389441
 06/04  19:00:00,55.2224285746,1.10524792107,6.50387833377,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  20:00:00,52.8185736773,0.813441799322,4.4376267478,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  21:00:00,54.5033857025,0.0,0.0,0.0,15.863942322,29.242365,6.0882738356,0.0,3.20568,2.8825938356
 06/04  22:00:00,55.6967423564,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  23:00:00,56.3451653622,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  24:00:00,55.6287179668,0.0,0.0,0.0,15.863942322,29.242365,6.08828685563,0.0,3.20568,2.88260685563
 06/05  01:00:00,55.6048729283,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/05  02:00:00,55.5937655922,0.0,0.0,0.0,15.863942322,29.242365,6.08971664326,0.0,3.20568,2.88403664326
 06/05  03:00:00,55.5839932624,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/05  04:00:00,55.7811788907,0.0,0.0,0.0,15.863942322,29.242365,6.08980634815,0.0,3.20568,2.88412634815
 06/05  05:00:00,55.7481196856,0.0,0.0,0.0,15.863942322,29.242365,6.0896777033,0.0,3.20568,2.8839977033
 06/05  06:00:00,56.6511867722,7.39079536451,0.00468663395816,0.0,15.863942322,29.818365,168.548031234,165.322351234,3.20568,0.02
 06/05  07:00:00,119.936387174,7.39079536451,0.00159461733237,0.0,80.527626,29.818365,74.0539316817,67.960700222,3.20568,2.88755145966
 06/05  08:00:00,171.014103183,7.62166741159,5.50516933142,0.0,80.527626,75.0917375,45.557870684,9.95311981298,24.0426,11.562150871
 06/05  09:00:00,184.665223677,8.63306922775,18.0178457704,0.0,80.527626,75.0917375,38.6774486366,0.0883518521374,24.0426,14.5464967844
 06/05  10:00:00,203.093232977,9.65491967549,31.3239713668,0.0,80.527626,79.0911225,49.5204260451,0.0,32.0568,17.4636260451
 06/05  11:00:00,213.308671071,10.6320492198,39.8533227441,0.0,80.527626,79.0911225,52.4716828145,0.0,32.0568,20.4148828145
 06/05  12:00:00,221.003049605,12.2728371782,46.5921436865,0.0,80.527626,79.0911225,55.4306525056,0.0,32.0568,23.3738525056
 06/05  13:00:00,229.914155904,14.7376564798,56.9769147028,0.0,80.527626,75.0917375,36.5298807722,0.0261702102116,16.0284,20.475310562
 06/05  14:00:00,245.272902885,17.4459559936,69.6043252568,0.0,80.527626,75.0917375,33.4912707547,0.00721730515714,16.0284,17.4556534495
 06/05  15:00:00,257.851699865,20.1412388302,81.4783954359,0.0,80.527626,73.092045,20.7052568228,0.0258873574019,3.20568,17.4736894654
 06/05  16:00:00,243.16477795,15.0010158798,72.0056103183,0.0,80.527626,73.092045,6.11320931226,0.0198025090008,3.20568,2.88772680326
 06/05  17:00:00,194.346986466,12.1142992874,69.3668230175,0.0,80.527626,29.818365,8.96633568133,0.00530694620639,3.20568,5.75534873513
 06/05  18:00:00,194.008277566,11.7377960168,69.3958562972,0.0,80.527626,29.818365,6.10663654697,0.0064446825815,3.20568,2.89451186439
 06/05  19:00:00,185.378544731,10.8258649864,61.3988814927,0.0,80.527626,29.818365,11.8691503924,0.00715240898939,3.20568,8.65631798342
 06/05  20:00:00,177.425154961,9.97577344198,54.3495133101,0.0,80.527626,29.818365,8.97961046109,0.00128906596747,3.20568,5.77264139512
 06/05  21:00:00,54.5896650986,0.0,0.0,0.0,15.863942322,29.242365,8.97917593003,0.0,3.20568,5.77349593003
 06/05  22:00:00,55.7950580815,0.0,0.0,0.0,15.863942322,29.242365,6.09490209381,0.0,3.20568,2.88922209381
 06/05  23:00:00,56.4979931594,0.0,0.0,0.0,15.863942322,29.242365,6.09273306078,0.0,3.20568,2.88705306078
 06/05  24:00:00,55.7850522511,0.0,0.0,0.0,15.863942322,29.242365,6.08985732278,0.0,3.20568,2.88417732278
 06/06  01:00:00,55.7633051777,0.0,0.0,0.0,15.863942322,29.242365,6.08972200276,0.0,3.20568,2.88404200276
 06/06  02:00:00,55.7499544476,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/06  03:00:00,55.7463911095,0.0,0.0,0.0,15.863942322,29.242365,6.08980510355,0.0,3.20568,2.88412510355
 06/06  04:00:00,56.9515804367,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/06  05:00:00,56.7379260563,0.0,0.0,0.0,15.863942322,29.242365,6.08967048904,0.0,3.20568,2.88399048904
 06/06  06:00:00,66.4785609605,7.40049323968,9.42105771202,0.0,15.863942322,29.818365,14.0144127214,10.7887327214,3.20568,0.02
 06/06  07:00:00,130.542993802,7.39079536451,10.4878859311,0.0,80.527626,29.818365,11.3426388152,5.24919367593,3.20568,2.8877651393
 06/06  08:00:00,187.074382698,9.16057655314,19.9249063853,0.0,80.527626,75.0917375,36.4933101866,0.889732700611,24.0426,11.560977486
 06/06  09:00:00,193.064711528,9.91292956884,25.1194379972,0.0,80.527626,75.0917375,38.6979941354,0.116696180194,24.0426,14.5386979552
 06/06  10:00:00,196.974469035,10.4364011396,24.5093913366,0.0,80.527626,79.0911225,49.8356350135,0.314052500893,32.0568,17.4647825126
 06/06  11:00:00,201.89260698,11.4765418272,27.6668643354,0.0,80.527626,79.0911225,52.4695391218,0.0,32.0568,20.4127391218
 06/06  12:00:00,206.504832308,12.674722176,31.7577650121,0.0,80.527626,79.0911225,55.4310474676,0.0,32.0568,23.3742474676
 06/06  13:00:00,206.189640068,13.8002793423,34.3141790466,0.0,80.527626,75.0917375,36.5108350071,0.00834703874071,16.0284,20.4740879684
 06/06  14:00:00,217.716754128,14.8931652623,44.7237780309,0.0,80.527626,75.0917375,33.4840062985,0.0,16.0284,17.4556062985
 06/06  15:00:00,231.146572577,17.0289113698,57.984862648,0.0,80.527626,73.092045,20.6817134442,0.00274330539048,3.20568,17.4732901388
 06/06  16:00:00,228.541865473,13.3757804462,59.0558391294,0.0,80.527626,73.092045,6.14439591425,0.0509488543046,3.20568,2.88776705995
 06/06  17:00:00,178.201693925,10.9848350264,54.4182945494,0.0,80.527626,29.818365,8.96109032916,0.0,3.20568,5.75541032916
 06/06  18:00:00,176.609433588,11.0145045987,52.8017188752,0.0,80.527626,29.818365,6.10019073528,0.0,3.20568,2.89451073528
 06/06  19:00:00,161.034199357,10.3985768895,37.8956222447,0.0,80.527626,29.818365,11.8962479837,0.034323129157,3.20568,8.65624485458
 06/06  20:00:00,145.755887841,9.44779041357,23.6486060494,0.0,80.527626,29.818365,9.01435761151,0.0361146706458,3.20568,5.77256294087
 06/06  21:00:00,54.2500424875,0.0,0.0,0.0,15.863942322,29.242365,8.9790723411,0.0,3.20568,5.7733923411
 06/06  22:00:00,55.7025108447,0.0,0.0,0.0,15.863942322,29.242365,6.09486045774,0.0,3.20568,2.88918045774
 06/06  23:00:00,56.4149146595,0.0,0.0,0.0,15.863942322,29.242365,6.09269156997,0.0,3.20568,2.88701156997
 06/06  24:00:00,55.6972647119,0.0,0.0,0.0,15.863942322,29.242365,6.08981848323,0.0,3.20568,2.88413848323
 06/07  01:00:00,55.671205869,0.0,0.0,0.0,15.863942322,29.242365,6.08967727698,0.0,3.20568,2.88399727698
 06/07  02:00:00,55.655231747,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/07  03:00:00,55.6520560183,0.0,0.0,0.0,15.863942322,29.242365,6.08975391384,0.0,3.20568,2.88407391384
 06/07  04:00:00,55.8755827752,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/07  05:00:00,55.8668107463,0.0,0.0,0.0,15.863942322,29.242365,6.08983062604,0.0,3.20568,2.88415062604
 06/07  06:00:00,60.4271059006,7.39079536451,3.81223124894,0.0,15.863942322,29.818365,29.7076419855,26.4819619855,3.20568,0.02
 06/07  07:00:00,124.120225291,7.39079536451,4.11899357044,0.0,80.527626,29.818365,23.1788634337,17.0854937827,3.20568,2.88768965103
 06/07  08:00:00,179.984775364,8.31665265104,13.7082386256,0.0,80.527626,75.0917375,40.0148707875,4.41027624804,24.0426,11.5619945395
 06/07  09:00:00,196.621932586,9.55795348031,28.9923265536,0.0,80.527626,75.0917375,38.5855889557,0.0,24.0426,14.5429889557
 06/07  10:00:00,209.823503951,10.333614634,37.3739270738,0.0,80.527626,79.0911225,49.5198250148,0.0,32.0568,17.4630250148
 06/07  11:00:00,222.222814153,11.4573125482,47.9249443016,0.0,80.527626,79.0911225,52.4699002302,0.0,32.0568,20.4131002302
 06/07  12:00:00,237.051414787,13.1333076045,61.7570241389,0.0,80.527626,79.0911225,55.4293030516,0.00177888494068,32.0568,23.3707241667
 06/07  13:00:00,249.696010345,16.0614668868,75.4373093421,0.0,80.527626,75.0917375,36.5259120639,0.0259259267476,16.0284,20.4715861372
 06/07  14:00:00,259.637220169,19.2543969972,82.182027476,0.0,80.527626,75.0917375,33.4832243395,0.00231313108938,16.0284,17.4525112084
 06/07  15:00:00,237.974222118,20.0385771103,61.7939998328,0.0,80.527626,73.092045,20.7183701602,0.0428293484663,3.20568,17.4698608117
 06/07  16:00:00,207.678644994,13.8715889952,37.7110882323,0.0,80.527626,73.092045,6.11831434431,0.0248963323241,3.20568,2.88773801199
 06/07  17:00:00,156.642857158,10.4201054696,33.488087779,0.0,80.527626,29.818365,6.09349653532,0.0,3.20568,2.88781653532
 06/07  18:00:00,157.674845485,9.78752684225,35.1535018327,0.0,80.527626,29.818365,8.97386215925,0.0,3.20568,5.76818215925
 06/07  19:00:00,155.025428251,9.36855187304,32.6515982317,0.0,80.527626,29.818365,11.8613107499,0.0,3.20568,8.65563074993
 06/07  20:00:00,148.542407206,8.72757203214,26.8622118954,0.0,80.527626,29.818365,8.97887745285,0.0,3.20568,5.77319745285
 06/07  21:00:00,54.4793759189,0.0,0.0,0.0,15.863942322,29.242365,8.97839340392,0.0,3.20568,5.77271340392
 06/07  22:00:00,55.7521234934,0.0,0.0,0.0,15.863942322,29.242365,6.09480695351,0.0,3.20568,2.88912695351
 06/07  23:00:00,56.4548914329,0.0,0.0,0.0,15.863942322,29.242365,6.09252785896,0.0,3.20568,2.88684785896
 06/07  24:00:00,55.7346754597,0.0,0.0,0.0,15.863942322,29.242365,6.08972814949,0.0,3.20568,2.88404814949
 06/08  01:00:00,55.7123481374,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/08  02:00:00,55.6975958458,0.0,0.0,0.0,15.863942322,29.242365,6.08979649463,0.0,3.20568,2.88411649463
 06/08  03:00:00,55.6815344023,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/08  04:00:00,55.8920363042,0.0,0.0,0.0,15.863942322,29.242365,6.08965000691,0.0,3.20568,2.88397000691
 06/08  05:00:00,55.8550549926,0.0,0.0,0.0,15.863942322,29.242365,6.08972039549,0.0,3.20568,2.88404039549
 06/08  06:00:00,56.5699748091,7.39079536451,0.00685140668153,0.0,15.863942322,29.818365,40.705414277,37.479734277,3.20568,0.02
 06/08  07:00:00,119.93349312,7.39079536451,0.0,0.0,80.527626,29.818365,34.2705574851,28.1771549299,3.20568,2.88772255516
 06/08  08:00:00,166.815606153,8.48023460269,0.479399447277,0.0,80.527626,75.0917375,48.7756312137,16.0572881053,24.0426,8.67574310844
 06/08  09:00:00,170.893053811,9.44368414318,3.54708314256,0.0,80.527626,75.0917375,53.384189481,11.8940797614,24.0426,17.4475097196
 06/08  10:00:00,178.894123968,10.0237369409,6.94445001216,0.0,80.527626,79.0911225,56.4847348099,6.96986202031,32.0568,17.4580727896
 06/08  11:00:00,184.89960847,10.6935135162,11.5232337827,0.0,80.527626,79.0911225,52.4705588932,0.0,32.0568,20.4137588932
 06/08  12:00:00,190.596277742,11.7528618838,16.8327105794,0.0,80.527626,79.0911225,52.5044004761,0.0,32.0568,20.4476004761
 06/08  13:00:00,196.168823688,13.4631985508,24.6436987811,0.0,80.527626,75.0917375,39.428869358,0.00736225944642,16.0284,23.3931070985
 06/08  14:00:00,205.793557891,15.2575190625,32.4515642614,0.0,80.527626,75.0917375,33.4747703188,0.0,16.0284,17.4463703188
 06/08  15:00:00,213.068014693,17.4049203221,39.5842982348,0.0,80.527626,73.092045,20.6838667151,0.01483342635,3.20568,17.4633532888
 06/08  16:00:00,207.330321741,13.7844441317,37.5731355633,0.0,80.527626,73.092045,6.10588595538,0.01260855397,3.20568,2.88759740141
 06/08  17:00:00,155.88317397,11.1113330677,32.0800605709,0.0,80.527626,29.818365,6.09335240329,0.0,3.20568,2.88767240329
 06/08  18:00:00,155.246724559,10.9623610827,31.5906681014,0.0,80.527626,29.818365,8.9733739345,0.0,3.20568,5.7676939345
 06/08  19:00:00,150.792073124,10.3503531371,27.4915499681,0.0,80.527626,29.818365,8.98276920926,0.0,3.20568,5.77708920926
 06/08  20:00:00,143.06689287,9.47051445704,20.7044000772,0.0,80.527626,29.818365,8.97814476914,0.0,3.20568,5.77246476914
 06/08  21:00:00,54.409552827,0.0,0.0,0.0,15.863942322,29.242365,11.8546033308,0.0,3.20568,8.64892333079
 06/08  22:00:00,55.6570643936,0.0,0.0,0.0,15.863942322,29.242365,6.09473599738,0.0,3.20568,2.88905599738
 06/08  23:00:00,56.3586084775,0.0,0.0,0.0,15.863942322,29.242365,6.09260130802,0.0,3.20568,2.88692130802
 06/08  24:00:00,55.6256654423,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/09  01:00:00,55.611859122,0.0,0.0,0.0,15.863942322,29.242365,6.0897958061,0.0,3.20568,2.8841158061
 06/09  02:00:00,55.5978835278,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/09  03:00:00,55.5880061043,0.0,0.0,0.0,15.863942322,29.242365,6.08964337729,0.0,3.20568,2.88396337729
 06/09  04:00:00,56.6268154859,0.0,0.0,0.0,15.863942322,29.242365,6.08970727838,0.0,3.20568,2.88402727838
 06/09  05:00:00,56.4488130838,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/09  06:00:00,56.9862286686,7.39079536451,0.0,0.0,15.863942322,29.818365,164.61312173,158.523350525,3.20568,2.88409120448
 06/09  07:00:00,119.946669943,7.39079536451,0.0014434131489,0.0,80.527626,29.818365,93.1340336655,87.0408849485,3.20568,2.887468717
 06/09  08:00:00,165.922466424,7.62177849579,0.463326275425,0.0,80.527626,75.0917375,58.5623608743,25.8443507046,24.0426,8.6754101697
 06/09  09:00:00,173.821893396,8.48417807361,7.41654149168,0.0,80.527626,75.0917375,47.0066303436,5.52281793161,24.0426,17.441212412
 06/09  10:00:00,186.309712598,9.38820052894,14.9385087134,0.0,80.527626,79.0911225,49.5084287994,0.0,32.0568,17.4516287994
 06/09  11:00:00,192.998058785,9.94106577086,20.3099001145,0.0,80.527626,79.0911225,49.553877928,0.0,32.0568,17.497077928
 06/09  12:00:00,195.074244474,10.8896827972,22.1463452466,0.0,80.527626,79.0911225,55.4247719662,0.0,32.0568,23.3679719662
 06/09  13:00:00,194.553529826,12.5432638017,23.9519696501,0.0,80.527626,75.0917375,36.5114061255,0.0140991344193,16.0284,20.4689069911
 06/09  14:00:00,201.282954308,14.3415991114,28.8714168277,0.0,80.527626,75.0917375,33.4803714131,0.0,16.0284,17.4519714131
 06/09  15:00:00,206.58076563,16.332477251,34.1907966728,0.0,80.527626,73.092045,20.6907749409,0.0164479587394,3.20568,17.4686469822
 06/09  16:00:00,200.262479667,12.976656206,31.3387552238,0.0,80.527626,73.092045,6.1057807629,0.0123543723854,3.20568,2.88774639051
 06/09  17:00:00,152.106739668,10.6427316899,28.7823863614,0.0,80.527626,29.818365,6.09319655749,0.0,3.20568,2.88751655749
 06/09  18:00:00,151.745476765,10.4815033403,28.5723396337,0.0,80.527626,29.818365,8.97372921007,0.0,3.20568,5.76804921007
 06/09  19:00:00,147.214156172,10.043241828,24.4970208857,0.0,80.527626,29.818365,11.8609193535,0.0,3.20568,8.6552393535
 06/09  20:00:00,141.90285616,9.33084113313,19.9282993273,0.0,80.527626,29.818365,8.97856955116,0.0,3.20568,5.77288955116
 06/09  21:00:00,54.2370904513,0.0,0.0,0.0,15.863942322,29.242365,8.97803516902,0.0,3.20568,5.77235516902
 06/09  22:00:00,55.6947445903,0.0,0.0,0.0,15.863942322,29.242365,6.09465260262,0.0,3.20568,2.88897260262
 06/09  23:00:00,56.4094372163,0.0,0.0,0.0,15.863942322,29.242365,6.09273612615,0.0,3.20568,2.88705612615
 06/09  24:00:00,55.6777394161,0.0,0.0,0.0,15.863942322,29.242365,6.08979564359,0.0,3.20568,2.88411564359
 06/10  01:00:00,55.6626732133,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  02:00:00,55.6384340461,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  03:00:00,55.6132509617,0.0,0.0,0.0,15.863942322,29.242365,6.08830930315,0.0,3.20568,2.88262930315
 06/10  04:00:00,55.8132341949,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  05:00:00,55.7849361709,0.0,0.0,0.0,15.863942322,29.242365,6.08828890437,0.0,3.20568,2.88260890437
 06/10  06:00:00,48.6393959869,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  07:00:00,47.1984418349,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  08:00:00,47.2724784984,0.0,0.0,0.0,15.863942322,29.242365,6.0882682703,0.0,3.20568,2.8825882703
 06/10  09:00:00,47.3453591263,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  10:00:00,47.3802195385,0.0,0.0,0.0,15.863942322,29.242365,6.0897870155,0.0,3.20568,2.8841070155
 06/10  11:00:00,48.0904736038,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  12:00:00,47.4043496634,0.0,0.0,0.0,15.863942322,29.242365,6.08962914922,0.0,3.20568,2.88394914922
 06/10  13:00:00,47.4389640963,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  14:00:00,47.4311083075,0.0,0.0,0.0,15.863942322,29.242365,6.08822095456,0.0,3.20568,2.88254095456
 06/10  15:00:00,47.4050817126,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  16:00:00,47.391119714,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  17:00:00,47.3437275898,0.0,0.0,0.0,15.863942322,29.242365,6.08834303584,0.0,3.20568,2.88266303584
 06/10  18:00:00,53.1485063418,0.677108797803,5.09911302192,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  19:00:00,47.6422291072,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  20:00:00,47.600153303,0.0,0.0,0.0,15.863942322,29.242365,6.08832200747,0.0,3.20568,2.88264200747
 06/10  21:00:00,54.5615645416,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  22:00:00,55.7725860724,0.0,0.0,0.0,15.863942322,29.242365,6.08830100721,0.0,3.20568,2.88262100721
 06/10  23:00:00,56.4275603919,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  24:00:00,55.7143681764,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  01:00:00,55.6967373342,0.0,0.0,0.0,15.863942322,29.242365,6.0882774632,0.0,3.20568,2.8825974632
 06/11  02:00:00,55.6901417252,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  03:00:00,55.6744546012,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  04:00:00,55.8689527201,0.0,0.0,0.0,15.863942322,29.242365,6.08825187231,0.0,3.20568,2.88257187231
 06/11  05:00:00,55.8309531182,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  06:00:00,48.7045993433,0.0,0.0,0.0,15.863942322,29.242365,6.08822592389,0.0,3.20568,2.88254592389
 06/11  07:00:00,47.2171277199,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  08:00:00,47.2354320124,0.0,0.0,0.0,15.863942322,29.242365,5.39976844509,0.0,3.20568,2.19408844509
 06/11  09:00:00,47.2567732422,0.0,0.0,0.0,15.863942322,29.242365,3.91511998709,0.0,3.20568,0.709439987092
 06/11  10:00:00,47.2568960817,0.0,0.0,0.0,15.863942322,29.242365,6.08964060026,0.0,3.20568,2.88396060026
 06/11  11:00:00,47.9706521078,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  12:00:00,47.3126055278,0.0,0.0,0.0,15.863942322,29.242365,6.08969197168,0.0,3.20568,2.88401197168
 06/11  13:00:00,47.3765150295,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  14:00:00,47.401780111,0.0,0.0,0.0,15.863942322,29.242365,6.08828540264,0.0,3.20568,2.88260540264
 06/11  15:00:00,47.39403988,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  16:00:00,47.2841149722,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  17:00:00,47.2818715697,0.0,0.0,0.0,15.863942322,29.242365,6.08825895776,0.0,3.20568,2.88257895776
 06/11  18:00:00,47.280784635,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  19:00:00,47.5292317452,0.0,0.0,0.0,15.863942322,29.242365,6.08823251572,0.0,3.20568,2.88255251572
 06/11  20:00:00,47.5177191147,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  21:00:00,54.4951890971,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  22:00:00,55.7206899381,0.0,0.0,0.0,15.863942322,29.242365,6.08820608441,0.0,3.20568,2.88252608441
 06/11  23:00:00,56.4072979257,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  24:00:00,55.7227134503,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/12  01:00:00,55.7114968592,0.0,0.0,0.0,15.863942322,29.242365,6.08970372798,0.0,3.20568,2.88402372798
 06/12  02:00:00,55.6904757718,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/12  03:00:00,55.6738305993,0.0,0.0,0.0,15.863942322,29.242365,6.0897484034,0.0,3.20568,2.8840684034
 06/12  04:00:00,55.8946099329,0.0,0.0,0.0,15.863942322,29.242365,6.08926090778,0.0,3.20568,2.88358090778
 06/12  05:00:00,55.8646921355,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/12  06:00:00,56.1407002935,7.39079536451,0.983501582881,0.0,15.863942322,29.818365,35.0097810851,28.9201570704,3.20568,2.88394401469
 06/12  07:00:00,124.226440389,7.39079536451,4.2334750756,0.0,80.527626,29.818365,18.7055673673,12.612403385,3.20568,2.88748398237
 06/12  08:00:00,179.726285724,8.71136458056,13.0615999985,0.0,80.527626,75.0917375,34.8360190863,2.11859625185,24.0426,8.67482283445
 06/12  09:00:00,187.501902133,9.80423642379,19.6864385618,0.0,80.527626,75.0917375,41.4798681091,0.0,24.0426,17.4372681091
 06/12  10:00:00,199.51724047,10.5785725954,26.8835425628,0.0,80.527626,79.0911225,46.6045185788,0.0,32.0568,14.5477185788
 06/12  11:00:00,206.50491341,11.3581101856,32.3616698889,0.0,80.527626,79.0911225,52.4618426611,0.0,32.0568,20.4050426611
 06/12  12:00:00,213.962668096,12.6572483131,39.2000744795,0.0,80.527626,79.0911225,52.5035476845,0.00237702672512,32.0568,20.4443706578
 06/12  13:00:00,221.362898733,14.8739309727,48.3562969058,0.0,80.527626,75.0917375,39.4297422248,0.0159219075139,16.0284,23.3854203173
 06/12  14:00:00,232.199638486,17.0433134567,57.0135675245,0.0,80.527626,75.0917375,33.4755562458,0.00261275957998,16.0284,17.4445434863
 06/12  15:00:00,243.787836845,19.6384334001,67.9854784817,0.0,80.527626,73.092045,20.6875431232,0.021606644337,3.20568,17.4602564789
 06/12  16:00:00,240.023283595,15.5572879897,68.2943633071,0.0,80.527626,73.092045,6.1445184322,0.0513509686348,3.20568,2.88748746357
 06/12  17:00:00,188.688261612,12.3931797128,63.4635055466,0.0,80.527626,29.818365,6.10118928345,0.00797460630683,3.20568,2.88753467714
 06/12  18:00:00,186.351908686,12.3111220759,61.2115580632,0.0,80.527626,29.818365,8.98286428339,0.00928720868377,3.20568,5.76789707471
 06/12  19:00:00,179.595174512,11.770640104,54.7219289037,0.0,80.527626,29.818365,8.98831731624,0.00630037980185,3.20568,5.77633693644
 06/12  20:00:00,170.216474539,10.7523121496,46.4135819449,0.0,80.527626,29.818365,8.98406964346,0.00672579133605,3.20568,5.77166385213
 06/12  21:00:00,54.5674547013,0.0,0.0,0.0,15.863942322,29.242365,8.97831865506,0.0,3.20568,5.77263865506
 06/12  22:00:00,55.8311902003,0.0,0.0,0.0,15.863942322,29.242365,8.96385481128,0.0,3.20568,5.75817481128
 06/12  23:00:00,56.5506288704,0.0,0.0,0.0,15.863942322,29.242365,6.09253117798,0.0,3.20568,2.88685117798
 06/12  24:00:00,55.8473372021,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/13  01:00:00,55.856649108,0.0,0.0,0.0,15.863942322,29.242365,6.08959251094,0.0,3.20568,2.88391251094
 06/13  02:00:00,55.8333080933,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/13  03:00:00,55.795210876,0.0,0.0,0.0,15.863942322,29.242365,6.08963111168,0.0,3.20568,2.88395111168
 06/13  04:00:00,57.081170455,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/13  05:00:00,56.8813366827,0.0,0.0,0.0,15.863942322,29.242365,6.08966984729,0.0,3.20568,2.88398984729
 06/13  06:00:00,77.2055024714,7.78547278192,21.0786096014,0.0,15.863942322,29.818365,3.29430872055,0.0686287205486,3.20568,0.02
 06/13  07:00:00,138.724998719,7.39079536451,18.5929759166,0.0,80.527626,29.818365,6.09333423083,0.0,3.20568,2.88765423083
 06/13  08:00:00,202.918683776,10.280710115,34.5837489991,0.0,80.527626,75.0917375,35.6012470774,0.0,24.0426,11.5586470774
 06/13  09:00:00,209.698332954,10.987280978,40.6149626112,0.0,80.527626,75.0917375,38.5780785409,0.0,24.0426,14.5354785409
 06/13  10:00:00,215.000334707,11.2802077738,41.6251810227,0.0,80.527626,79.0911225,49.5128456086,0.0,32.0568,17.4560456086
 06/13  11:00:00,219.084691144,11.6597009382,44.6292045223,0.0,80.527626,79.0911225,52.465197277,0.0,32.0568,20.408397277
 06/13  12:00:00,224.01287758,12.0861862822,49.8210915305,0.0,80.527626,79.0911225,52.5001263191,0.0,32.0568,20.4433263191
 06/13  13:00:00,220.029390788,12.7011857864,49.2161426213,0.0,80.527626,75.0917375,39.435208844,0.020179537244,16.0284,23.3866293068
 06/13  14:00:00,213.525934161,12.8970671984,42.5357225953,0.0,80.527626,75.0917375,30.5860058699,0.0215498188168,16.0284,14.5360560511
 06/13  15:00:00,208.537219361,13.0622263864,39.3966954365,0.0,80.527626,73.092045,20.6929030149,0.018928421654,3.20568,17.4682945933
 06/13  16:00:00,204.034257223,10.1548201091,37.7926015052,0.0,80.527626,73.092045,8.97156200106,0.0108610931446,3.20568,5.75502090792
 06/13  17:00:00,162.879075467,8.60274455433,41.5216289082,0.0,80.527626,29.818365,6.09306088561,0.0,3.20568,2.88738088561
 06/13  18:00:00,172.343946996,8.90158970644,50.6385565413,0.0,80.527626,29.818365,6.0998173182,0.0,3.20568,2.8941373182
 06/13  19:00:00,173.414752174,8.96143287354,51.6449485932,0.0,80.527626,29.818365,11.8602104581,0.0,3.20568,8.65453045814
 06/13  20:00:00,165.584032276,8.79185626279,44.0029196557,0.0,80.527626,29.818365,8.97780736486,0.0,3.20568,5.77212736486
 06/13  21:00:00,54.3449748617,0.0,0.0,0.0,15.863942322,29.242365,8.97799006112,0.0,3.20568,5.77231006112
 06/13  22:00:00,55.7635522235,0.0,0.0,0.0,15.863942322,29.242365,6.09468128853,0.0,3.20568,2.88900128853
 06/13  23:00:00,56.4506753479,0.0,0.0,0.0,15.863942322,29.242365,6.09240490175,0.0,3.20568,2.88672490175
 06/13  24:00:00,55.7356012154,0.0,0.0,0.0,15.863942322,29.242365,6.08961970103,0.0,3.20568,2.88393970103
 06/14  01:00:00,55.7230730547,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/14  02:00:00,55.7060545665,0.0,0.0,0.0,15.863942322,29.242365,6.089650448,0.0,3.20568,2.883970448
 06/14  03:00:00,55.6868957575,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/14  04:00:00,55.9111427643,0.0,0.0,0.0,15.863942322,29.242365,6.08968293568,0.0,3.20568,2.88400293568
 06/14  05:00:00,55.897154437,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/14  06:00:00,64.3921613391,7.39079536451,9.16641251558,0.0,15.863942322,29.818365,20.9861939334,14.8964338692,3.20568,2.88408006424
 06/14  07:00:00,130.801658866,7.39079536451,10.751363342,0.0,80.527626,29.818365,11.961803607,5.86872625991,3.20568,2.88739734704
 06/14  08:00:00,186.05038922,8.68807484466,19.3709815526,0.0,80.527626,75.0917375,33.3842189507,0.667858490244,24.0426,8.6737604605
 06/14  09:00:00,199.074482302,9.80426844625,31.1989306394,0.0,80.527626,75.0917375,41.4821732122,0.0,24.0426,17.4395732122
 06/14  10:00:00,219.860599837,10.9820547034,46.7499703499,0.0,80.527626,79.0911225,49.5064102966,0.0,32.0568,17.4496102966
 06/14  11:00:00,242.145066877,12.3960804121,66.8807620019,0.0,80.527626,79.0911225,49.5478685173,0.0,32.0568,17.4910685173
 06/14  12:00:00,262.79552961,14.5341105908,86.0759503593,0.0,80.527626,79.0911225,55.4166653276,0.0,32.0568,23.3598653276
 06/14  13:00:00,275.426795848,17.4727668287,99.7450585263,0.0,80.527626,75.0917375,36.4898576353,0.0,16.0284,20.4614576353
 06/14  14:00:00,293.884348667,20.2218439125,115.428567592,0.0,80.527626,75.0917375,33.4724034299,0.0,16.0284,17.4440034299
 06/14  15:00:00,307.099555547,23.3024258785,127.536031773,0.0,80.527626,73.092045,20.6820317362,0.0172629421396,3.20568,17.4590887941
 06/14  16:00:00,318.659287299,24.8166063112,137.549170361,0.0,80.527626,73.092045,6.12053827487,0.0273680967522,3.20568,2.88749017812
 06/14  17:00:00,269.198150004,20.2175206475,135.955888561,0.0,80.527626,29.818365,6.09320375249,0.0,3.20568,2.88752375249
 06/14  18:00:00,258.515599116,16.2421755867,129.262062186,0.0,80.527626,29.818365,8.97343363261,0.0,3.20568,5.76775363261
 06/14  19:00:00,250.189678744,13.8021422806,123.079134383,0.0,80.527626,29.818365,8.98176402072,0.0,3.20568,5.77608402072
 06/14  20:00:00,246.351644104,12.561218107,120.52063092,0.0,80.527626,29.818365,8.97706570079,0.0,3.20568,5.77138570079
 06/14  21:00:00,54.7259174684,0.0,0.0,0.0,15.863942322,29.242365,8.97756845311,0.0,3.20568,5.77188845311
 06/14  22:00:00,55.9468643773,0.0,0.0,0.0,15.863942322,29.242365,8.96355070405,0.0,3.20568,5.75787070405
 06/14  23:00:00,56.6570985693,0.0,0.0,0.0,15.863942322,29.242365,6.09237385511,0.0,3.20568,2.88669385511
 06/14  24:00:00,55.9488975303,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/15  01:00:00,55.9386753641,0.0,0.0,0.0,15.863942322,29.242365,6.0896541627,0.0,3.20568,2.8839741627
 06/15  02:00:00,55.9279184213,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/15  03:00:00,55.9148944727,0.0,0.0,0.0,15.863942322,29.242365,6.08968045065,0.0,3.20568,2.88400045065
 06/15  04:00:00,56.1883853143,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/15  05:00:00,56.1431004239,0.0,0.0,0.0,15.863942322,29.242365,6.08970687413,0.0,3.20568,2.88402687413
 06/15  06:00:00,102.950115407,8.5032159836,46.3607916826,0.0,15.863942322,29.818365,3.24097946231,0.0152994623067,3.20568,0.02
 06/15  07:00:00,167.33783414,7.73890567593,46.6954289167,0.0,80.527626,29.818365,6.09331957352,0.0,3.20568,2.88763957352
 06/15  08:00:00,255.328792098,13.9028922297,83.2418773717,0.0,80.527626,75.0917375,35.6004447187,0.0,24.0426,11.5578447187
 06/15  09:00:00,268.88157192,15.5911127735,95.0897912209,0.0,80.527626,75.0917375,38.5797454643,0.0,24.0426,14.5371454643
 06/15  10:00:00,286.44140165,16.9598994398,107.26711232,0.0,80.527626,79.0911225,49.509024529,0.0,32.0568,17.452224529
 06/15  11:00:00,308.0646779,19.0287585541,126.095522261,0.0,80.527626,79.0911225,52.4620524137,0.0,32.0568,20.4052524137
 06/15  12:00:00,316.724694516,21.396120226,133.084060953,0.0,80.527626,79.0911225,52.4966518409,0.0,32.0568,20.4398518409
 06/15  13:00:00,312.527062756,23.1537899139,131.117230769,0.0,80.527626,75.0917375,36.4900486412,0.0,16.0284,20.4616486412
 06/15  14:00:00,317.012543482,24.5632075315,134.180688527,0.0,80.527626,75.0917375,33.4755226734,0.000399987562647,16.0284,17.4467226859
 06/15  15:00:00,319.248995,26.6600170335,136.305558311,0.0,80.527626,73.092045,20.6674083246,0.000252829603858,3.20568,17.461475495
 06/15  16:00:00,320.219735197,27.0040955175,136.930782284,0.0,80.527626,73.092045,6.10666467376,0.0134029075549,3.20568,2.8875817662
 06/15  17:00:00,272.002505684,25.088322089,133.901613526,0.0,80.527626,29.818365,6.09328874044,0.0,3.20568,2.88760874044
 06/15  18:00:00,269.755184838,22.8358516128,133.903056477,0.0,80.527626,29.818365,8.9736116735,0.0,3.20568,5.7679316735
 06/15  19:00:00,261.06151506,18.4357352311,129.305770541,0.0,80.527626,29.818365,8.98167936566,0.0,3.20568,5.77599936566
 06/15  20:00:00,245.613125699,14.5389426234,117.786364655,0.0,80.527626,29.818365,8.97789182371,0.0,3.20568,5.77221182371
 06/15  21:00:00,61.3866548528,0.664042236183,7.37650742606,0.0,15.863942322,29.242365,11.8542226767,0.0,3.20568,8.64854267673
 06/15  22:00:00,59.7746870823,0.332021118092,3.47831667259,0.0,15.863942322,29.242365,6.09454880473,0.0,3.20568,2.88886880473
 06/15  23:00:00,56.6546883101,0.0,0.0,0.0,15.863942322,29.242365,6.09241481456,0.0,3.20568,2.88673481456
 06/15  24:00:00,55.9745811615,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/16  01:00:00,55.9476996502,0.0,0.0,0.0,15.863942322,29.242365,6.08962800469,0.0,3.20568,2.88394800469
 06/16  02:00:00,55.9166856694,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/16  03:00:00,55.8901081676,0.0,0.0,0.0,15.863942322,29.242365,6.08964826417,0.0,3.20568,2.88396826417
 06/16  04:00:00,57.2448095147,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/16  05:00:00,56.991830116,0.0,0.0,0.0,15.863942322,29.242365,6.08966867199,0.0,3.20568,2.88398867199
 06/16  06:00:00,89.2318334514,8.30200183527,32.4755568902,0.0,15.863942322,29.818365,6.11791128722,0.0282221507533,3.20568,2.88400913647
 06/16  07:00:00,155.691959202,7.70405702346,35.129037005,0.0,80.527626,29.818365,6.09312397995,0.0,3.20568,2.88744397995
 06/16  08:00:00,245.70937436,13.3612561684,74.1820695729,0.0,80.527626,75.0917375,32.7159070276,0.0,24.0426,8.67330702763
 06/16  09:00:00,262.282435864,14.9818372162,89.0999015664,0.0,80.527626,75.0917375,38.5765681188,0.0,24.0426,14.5339681188
 06/16  10:00:00,282.018830645,16.4967197666,103.299995293,0.0,80.527626,79.0911225,49.5101302133,0.0,32.0568,17.4533302133
 06/16  11:00:00,303.587203701,18.2809031178,122.357313035,0.0,80.527626,79.0911225,52.460452443,0.000298204375035,32.0568,20.4033542386
 06/16  12:00:00,312.129466323,20.6635056022,129.214566584,0.0,80.527626,79.0911225,52.4965012131,0.00232385527649,32.0568,20.4373773578
 06/16  13:00:00,301.439551994,21.9717347908,121.226477126,0.0,80.527626,75.0917375,39.4142568094,0.00360617312927,16.0284,23.3822506363
 06/16  14:00:00,307.30550446,22.9040267093,126.150401594,0.0,80.527626,75.0917375,30.5719622334,0.00179090360016,16.0284,14.5417713298
 06/16  15:00:00,311.47116071,24.8790662689,130.324263032,0.0,80.527626,73.092045,20.6678379774,0.0010868912408,3.20568,17.4610710861
 06/16  16:00:00,309.126454219,24.3927591516,128.468487781,0.0,80.527626,73.092045,6.10677918623,0.0134864069437,3.20568,2.88761277928
 06/16  17:00:00,250.21982496,18.4593964066,118.768759242,0.0,80.527626,29.818365,6.09527690064,0.00196362446648,3.20568,2.88763327618
 06/16  18:00:00,243.51110681,17.562772417,112.953856235,0.0,80.527626,29.818365,8.97752606021,0.00392484007182,3.20568,5.76792122014
 06/16  19:00:00,236.358435011,16.4091181343,106.960786019,0.0,80.527626,29.818365,8.98523165994,0.00361568337539,3.20568,5.77593597656
 06/16  20:00:00,222.117236072,14.6565612183,94.4965524036,0.0,80.527626,29.818365,8.97981581366,0.00200228845526,3.20568,5.77213352521
 06/16  21:00:00,65.409793304,0.944134366575,11.3955356578,0.0,15.863942322,29.242365,11.8541957786,0.0,3.20568,8.64851577862
 06/16  22:00:00,62.1195439995,0.483680366811,5.74934676155,0.0,15.863942322,29.242365,6.09450137378,0.0,3.20568,2.88882137378
 06/16  23:00:00,56.5724731737,0.0,0.0,0.0,15.863942322,29.242365,6.09236763525,0.0,3.20568,2.88668763525
 06/16  24:00:00,55.8426875559,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  01:00:00,55.8191769897,0.0,0.0,0.0,15.863942322,29.242365,6.08829128989,0.0,3.20568,2.88261128989
 06/17  02:00:00,55.805115071,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  03:00:00,55.791656141,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  04:00:00,56.0293468438,0.0,0.0,0.0,15.863942322,29.242365,6.08823354497,0.0,3.20568,2.88255354497
 06/17  05:00:00,56.000385688,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  06:00:00,47.4324061076,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  07:00:00,47.3788838736,0.0,0.0,0.0,15.863942322,29.242365,6.08817548895,0.0,3.20568,2.88249548895
 06/17  08:00:00,47.4101821925,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  09:00:00,47.4553728941,0.0,0.0,0.0,15.863942322,29.242365,6.08961889809,0.0,3.20568,2.88393889809
 06/17  10:00:00,47.5269471916,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  11:00:00,48.2451372824,0.0,0.0,0.0,15.863942322,29.242365,6.08963347627,0.0,3.20568,2.88395347627
 06/17  12:00:00,47.5389930931,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  13:00:00,65.433968655,1.8188134817,16.0681583303,0.0,15.863942322,29.242365,6.08828938594,0.0,3.20568,2.88260938594
 06/17  14:00:00,67.1400287005,2.21705891065,17.3614511975,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  15:00:00,75.9447638947,4.07729534553,24.2983397634,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  16:00:00,79.0819014882,4.59957060095,26.9053385649,0.0,15.863942322,29.242365,6.0883009962,0.0,3.20568,2.8826209962
 06/17  17:00:00,83.4066285511,5.24744909491,30.5869532387,0.0,15.863942322,29.242365,3.22620827017,0.000528270166213,3.20568,0.02
 06/17  18:00:00,76.7364697885,4.6877500346,24.4899466951,0.0,15.863942322,29.242365,6.08855627435,0.000271294847202,3.20568,2.88260497951
 06/17  19:00:00,81.0775252781,5.26443289288,27.9530899885,0.0,15.863942322,29.242365,3.22617755599,0.000497555991663,3.20568,0.02
 06/17  20:00:00,72.7460547954,4.14797511324,20.7905363204,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  21:00:00,72.0687000115,3.147698143,15.6201334925,0.0,15.863942322,29.242365,6.08828276863,0.0,3.20568,2.88260276863
 06/17  22:00:00,70.4549602005,1.07141078289,13.4678838232,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  23:00:00,56.5734973687,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  24:00:00,55.8321084864,0.0,0.0,0.0,15.863942322,29.242365,6.08819549829,0.0,3.20568,2.88251549829
 06/18  01:00:00,55.8033412372,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  02:00:00,55.7878535184,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  03:00:00,55.7745931619,0.0,0.0,0.0,15.863942322,29.242365,6.0882725836,0.0,3.20568,2.8825925836
 06/18  04:00:00,56.016458478,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  05:00:00,55.9875990248,0.0,0.0,0.0,15.863942322,29.242365,6.08820950555,0.0,3.20568,2.88252950555
 06/18  06:00:00,47.41501861,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  07:00:00,47.3763737813,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  08:00:00,47.4440685911,0.0,0.0,0.0,15.863942322,29.242365,6.08971276802,0.0,3.20568,2.88403276802
 06/18  09:00:00,47.5067924444,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  10:00:00,47.5500113486,0.0,0.0,0.0,15.863942322,29.242365,6.08972132337,0.0,3.20568,2.88404132337
 06/18  11:00:00,55.5322915554,1.11951192406,6.15962123297,0.0,15.863942322,29.242365,6.08962570789,0.0,3.20568,2.88394570789
 06/18  12:00:00,64.5968463931,1.77993100005,15.2323848938,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  13:00:00,70.9003016238,3.63984964335,19.6734941603,0.0,15.863942322,29.242365,6.08963443862,0.0,3.20568,2.88395443862
 06/18  14:00:00,74.5399542154,4.36046392551,22.5999760932,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  15:00:00,81.1147136974,4.86851592831,28.66903536,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  16:00:00,79.2243166892,4.90863874322,26.7377646418,0.0,15.863942322,29.242365,6.08849313674,0.000219808771255,3.20568,2.88259332796
 06/18  17:00:00,81.2953792508,5.03571629813,28.6965090747,0.0,15.863942322,29.242365,3.22579380368,0.000113803677403,3.20568,0.02
 06/18  18:00:00,78.4472952401,5.03108316388,25.8583802989,0.0,15.863942322,29.242365,3.22608910065,0.000409100654346,3.20568,0.02
 06/18  19:00:00,79.6597946869,4.99146149187,26.8096827798,0.0,15.863942322,29.242365,6.08828464333,0.0,3.20568,2.88260464333
 06/18  20:00:00,74.7524634277,4.81739339296,22.1450347129,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  21:00:00,76.6123136191,3.3740909149,19.9453576767,0.0,15.863942322,29.242365,6.2162355642,0.12795841893,3.20568,2.88259714527
 06/18  22:00:00,67.9537907192,0.907865366259,11.1012004796,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  23:00:00,56.6335365943,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  24:00:00,55.9461167262,0.0,0.0,0.0,15.863942322,29.242365,6.08826895571,0.0,3.20568,2.88258895571
 06/19  01:00:00,55.932790691,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/19  02:00:00,55.8957025227,0.0,0.0,0.0,15.863942322,29.242365,6.08955417047,0.0,3.20568,2.88387417047
 06/19  03:00:00,55.8464292935,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/19  04:00:00,56.0999131497,0.0,0.0,0.0,15.863942322,29.242365,6.08955689155,0.0,3.20568,2.88387689155
 06/19  05:00:00,56.0659200107,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/19  06:00:00,89.6334556719,8.1546392365,33.4617103921,0.0,15.863942322,29.818365,6.11826609803,0.0286000266685,3.20568,2.88398607137
 06/19  07:00:00,154.573931859,7.42782507545,34.2819362834,0.0,80.527626,29.818365,6.09301500496,0.0,3.20568,2.88733500496
 06/19  08:00:00,234.886999274,11.9584705305,64.7720121638,0.0,80.527626,75.0917375,32.7154913849,0.0,24.0426,8.67289138494
 06/19  09:00:00,243.87047311,13.4237522326,72.2708266445,0.0,80.527626,75.0917375,41.4747905417,0.0,24.0426,17.4321905417
 06/19  10:00:00,255.045629318,14.4535332867,78.3938945638,0.0,80.527626,79.0911225,46.6051320388,0.00142206550344,32.0568,14.5469099733
 06/19  11:00:00,266.204554308,15.7519486776,87.54386469,0.0,80.527626,79.0911225,52.459988507,0.0034116476422,32.0568,20.3997768594
 06/19  12:00:00,275.829293651,17.4713676991,96.1364441305,0.0,80.527626,79.0911225,52.4965974749,0.00448443487071,32.0568,20.4353130401
 06/19  13:00:00,276.142018558,18.3336624371,99.5701082394,0.0,80.527626,75.0917375,39.4076589507,0.0038848096395,16.0284,23.3753741411
 06/19  14:00:00,283.830603148,20.0509658221,105.536982782,0.0,80.527626,75.0917375,30.5719938525,0.0042522246553,16.0284,14.5393416279
 06/19  15:00:00,283.748634431,20.8817640207,106.63057249,0.0,80.527626,73.092045,20.6863571049,0.0233455011545,3.20568,17.4573316038
 06/19  16:00:00,273.404976057,15.6621982441,101.505160223,0.0,80.527626,73.092045,6.10727540058,0.0143055316007,3.20568,2.88728986898
 06/19  17:00:00,222.333516368,12.2344011596,97.1154824069,0.0,80.527626,29.818365,6.09297071249,0.0,3.20568,2.88729071249
 06/19  18:00:00,220.750108312,12.1585475602,95.5981870161,0.0,80.527626,29.818365,8.97326276521,0.000521045510522,3.20568,5.7670617197
 06/19  19:00:00,217.851547401,11.988224266,92.5708533488,0.0,80.527626,29.818365,8.98179176481,0.000273644005182,3.20568,5.77583812081
 06/19  20:00:00,204.505833536,11.0851147569,80.2275796703,0.0,80.527626,29.818365,8.97675173818,0.0,3.20568,5.77107173818
 06/19  21:00:00,53.2099679529,0.0,0.0,0.0,15.863942322,29.242365,8.97751740539,0.0,3.20568,5.77183740539
 06/19  22:00:00,55.8636481777,0.0,0.0,0.0,15.863942322,29.242365,8.96317677103,0.0,3.20568,5.75749677103
 06/19  23:00:00,56.5622729249,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/19  24:00:00,55.8377384001,0.0,0.0,0.0,15.863942322,29.242365,6.08968090106,0.0,3.20568,2.88400090106
 06/20  01:00:00,55.8187223559,0.0,0.0,0.0,15.863942322,29.242365,6.08967761632,0.0,3.20568,2.88399761632
 06/20  02:00:00,55.805812106,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/20  03:00:00,55.7897773772,0.0,0.0,0.0,15.863942322,29.242365,6.08967434254,0.0,3.20568,2.88399434254
 06/20  04:00:00,57.0815921895,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/20  05:00:00,56.8591192255,0.0,0.0,0.0,15.863942322,29.242365,6.08967121701,0.0,3.20568,2.88399121701
 06/20  06:00:00,77.2695859499,7.63303851917,19.8825745796,0.0,15.863942322,29.818365,3.28560395017,0.0599239501729,3.20568,0.02
 06/20  07:00:00,144.009190244,7.39079536451,23.8508684274,0.0,80.527626,29.818365,6.09317891378,0.0,3.20568,2.88749891378
 06/20  08:00:00,210.15314242,9.99808525825,42.0553149589,0.0,80.527626,75.0917375,32.7248262815,0.00891044978222,24.0426,8.67331583173
 06/20  09:00:00,218.33832373,11.0465686811,49.1737572057,0.0,80.527626,75.0917375,41.4795508468,0.0,24.0426,17.4369508468
 06/20  10:00:00,229.958570785,12.0112688633,55.8186242468,0.0,80.527626,79.0911225,49.5020691679,0.0,32.0568,17.4452691679
 06/20  11:00:00,245.58754442,12.9335012007,69.8065443413,0.0,80.527626,79.0911225,49.5411872797,0.0,32.0568,17.4843872797
 06/20  12:00:00,256.79704257,14.2292514918,80.4106082758,0.0,80.527626,79.0911225,52.490937109,0.0,32.0568,20.434137109
 06/20  13:00:00,261.412481288,15.8380248907,87.3913319909,0.0,80.527626,75.0917375,39.4133746214,0.0120511014825,16.0284,23.37292352
 06/20  14:00:00,266.961547596,17.4383319603,91.3309171354,0.0,80.527626,75.0917375,30.5618818355,0.0,16.0284,14.5334818355
 06/20  15:00:00,268.104528979,19.7247633591,92.1926174451,0.0,80.527626,73.092045,20.6880524718,0.0217995151598,3.20568,17.4605729567
 06/20  16:00:00,254.868395728,15.348309997,83.3457250248,0.0,80.527626,73.092045,6.1064965729,0.0132977147065,3.20568,2.8875188582
 06/20  17:00:00,194.548812361,11.8985822195,69.758130046,0.0,80.527626,29.818365,6.09319213413,0.0,3.20568,2.88751213413
 06/20  18:00:00,194.129571397,11.607682663,69.6291762464,0.0,80.527626,29.818365,8.97249536541,0.0,3.20568,5.76681536541
 06/20  19:00:00,192.699682718,11.0891115765,68.7503648153,0.0,80.527626,29.818365,8.98079858375,0.0,3.20568,5.77511858375
 06/20  20:00:00,186.146952834,10.1320187149,63.1975643864,0.0,80.527626,29.818365,11.8524681817,0.0,3.20568,8.6467881817
 06/20  21:00:00,52.9670573583,0.0,0.0,0.0,15.863942322,29.242365,8.97723123378,0.0,3.20568,5.77155123378
 06/20  22:00:00,55.8430331419,0.0,0.0,0.0,15.863942322,29.242365,6.09449024073,0.0,3.20568,2.88881024073
 06/20  23:00:00,56.5409839513,0.0,0.0,0.0,15.863942322,29.242365,6.09235647137,0.0,3.20568,2.88667647137
 06/20  24:00:00,55.8250212538,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/21  01:00:00,55.8031377099,0.0,0.0,0.0,15.863942322,29.242365,6.08958212274,0.0,3.20568,2.88390212274
 06/21  02:00:00,55.7938122538,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/21  03:00:00,55.7912520835,0.0,0.0,0.0,15.863942322,29.242365,6.08957320466,0.0,3.20568,2.88389320466
 06/21  04:00:00,56.0343394236,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/21  05:00:00,56.003231862,0.0,0.0,0.0,15.863942322,29.242365,6.08956445079,0.0,3.20568,2.88388445079
 06/21  06:00:00,81.9728272867,7.58330757156,25.0093198839,0.0,15.863942322,29.818365,6.14131414098,0.0517583641613,3.20568,2.88387577682
 06/21  07:00:00,148.698269123,7.39079536451,28.488743701,0.0,80.527626,29.818365,6.0929074383,0.0,3.20568,2.8872274383
