Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/21  08:00:00,224.894472111,10.3004410729,56.4380683319,0.0,80.527626,75.0917375,32.7246642049,0.0103818722514,24.0426,8.67168233269
 06/21  09:00:00,240.114067154,12.1038848528,69.8305265993,0.0,80.527626,75.0917375,38.5738686516,0.0,24.0426,14.5312686516
 06/21  10:00:00,256.533263262,13.8062530615,80.5129427391,0.0,80.527626,79.0911225,49.5044355638,0.00146266271878,32.0568,17.446172901
 06/21  11:00:00,272.41350007,15.5447530169,93.926959443,0.0,80.527626,79.0911225,49.5487016274,0.00557644221914,32.0568,17.4863251852
 06/21  12:00:00,281.46359965,17.8828993703,101.334712839,0.0,80.527626,79.0911225,53.4440123128,0.00471615646507,32.0568,21.3824961563
 06/21  13:00:00,277.585291374,20.8827564844,98.4441623361,0.0,80.527626,75.0917375,38.4584898689,0.00701130316553,16.0284,22.4230785658
 06/21  14:00:00,276.561521105,22.2891643461,96.0153683373,0.0,80.527626,75.0917375,33.4683003947,0.00587786546771,16.0284,17.4340225293
 06/21  15:00:00,269.639011202,23.1831967342,90.2143193303,0.0,80.527626,73.092045,17.7643462665,0.00595398183609,3.20568,14.5527122846
 06/21  16:00:00,263.76958509,21.2505403033,86.2832815204,0.0,80.527626,73.092045,6.11274421192,0.0202156716575,3.20568,2.88684854027
 06/21  17:00:00,202.171919432,15.842233118,73.365056539,0.0,80.527626,29.818365,6.0984414048,0.00542577079778,3.20568,2.887335634
 06/21  18:00:00,198.591230194,15.1838540008,70.5249048824,0.0,80.527626,29.818365,8.97285617627,0.0,3.20568,5.76717617627
 06/21  19:00:00,192.278572445,13.9985397692,65.147677834,0.0,80.527626,29.818365,11.858526873,0.0,3.20568,8.65284687296
 06/21  20:00:00,177.804867901,12.4131679774,52.3212127723,0.0,80.527626,29.818365,8.97770058746,0.000988171474013,3.20568,5.77103241598
 06/21  21:00:00,53.140405972,0.0,0.0,0.0,15.863942322,29.242365,8.97679933618,0.0,3.20568,5.77111933618
 06/21  22:00:00,55.7781780877,0.0,0.0,0.0,15.863942322,29.242365,6.09462937007,0.0,3.20568,2.88894937007
 06/21  23:00:00,56.465413658,0.0,0.0,0.0,15.863942322,29.242365,6.09249495733,0.0,3.20568,2.88681495733
 06/21  24:00:00,55.7469305233,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/22  01:00:00,55.7273861847,0.0,0.0,0.0,15.863942322,29.242365,6.08951393157,0.0,3.20568,2.88383393157
 06/22  02:00:00,55.7014425471,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/22  03:00:00,55.6878491112,0.0,0.0,0.0,15.863942322,29.242365,6.08949943543,0.0,3.20568,2.88381943543
 06/22  04:00:00,55.8956454809,0.0,0.0,0.0,15.863942322,29.242365,6.08948510714,0.0,3.20568,2.88380510714
 06/22  05:00:00,55.8704370113,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/22  06:00:00,56.9664788448,7.39079536451,0.377098507158,0.0,15.863942322,29.818365,34.2151087301,28.1254291259,3.20568,2.88399960426
 06/22  07:00:00,127.746219262,7.39079536451,7.72665394004,0.0,80.527626,29.818365,14.3123523001,8.2198278061,3.20568,2.88684449395
 06/22  08:00:00,191.451536189,8.93626139288,24.468951047,0.0,80.527626,75.0917375,32.7258181801,0.0107500271177,24.0426,8.67246815297
 06/22  09:00:00,204.386869124,10.3179395873,35.9220898276,0.0,80.527626,75.0917375,38.5769823681,0.00219628090661,24.0426,14.5321860872
 06/22  10:00:00,225.450148207,11.8856067664,51.3718448764,0.0,80.527626,79.0911225,49.5065636155,0.00408173959995,32.0568,17.4456818759
 06/22  11:00:00,236.774768761,13.6461089364,60.2140141996,0.0,80.527626,79.0911225,49.549162095,0.00688333110805,32.0568,17.4854787639
 06/22  12:00:00,241.753076094,15.972645815,63.5796589153,0.0,80.527626,79.0911225,52.4916575148,0.00338020568372,32.0568,20.4314773091
 06/22  13:00:00,244.218635634,18.985773457,67.0250269299,0.0,80.527626,75.0917375,39.4063809253,0.0049633060579,16.0284,23.3730176192
 06/22  14:00:00,251.419235794,21.4098579814,71.8102172769,0.0,80.527626,75.0917375,30.5657331872,0.00648059682128,16.0284,14.5308525904
 06/22  15:00:00,255.14050888,22.7376411577,76.1966074268,0.0,80.527626,73.092045,20.6897015646,0.024524868107,3.20568,17.4594966965
 06/22  16:00:00,245.5782921,18.7582444813,70.6621521661,0.0,80.527626,73.092045,6.11378380699,0.0205836432184,3.20568,2.88752016378
 06/22  17:00:00,187.253367489,14.1032543219,60.3284351994,0.0,80.527626,29.818365,6.10126883921,0.00808714309627,3.20568,2.88750169611
 06/22  18:00:00,182.363024653,13.222509897,56.3245967373,0.0,80.527626,29.818365,8.98068107151,0.00831509527142,3.20568,5.76668597624
 06/22  19:00:00,174.917291425,12.200317436,49.6294565094,0.0,80.527626,29.818365,8.98786370386,0.00729488025117,3.20568,5.77488882361
 06/22  20:00:00,162.750968473,10.8175509625,38.9129874262,0.0,80.527626,29.818365,11.8568324307,0.00396705572894,3.20568,8.64718537494
 06/22  21:00:00,53.1015310395,0.0,0.0,0.0,15.863942322,29.242365,8.97689120714,0.0,3.20568,5.77121120714
 06/22  22:00:00,55.7910548955,0.0,0.0,0.0,15.863942322,29.242365,6.09434251837,0.0,3.20568,2.88866251837
 06/22  23:00:00,56.5071950885,0.0,0.0,0.0,15.863942322,29.242365,6.09220932893,0.0,3.20568,2.88652932893
 06/22  24:00:00,55.7863888553,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/23  01:00:00,55.7808416524,0.0,0.0,0.0,15.863942322,29.242365,6.08964830949,0.0,3.20568,2.88396830949
 06/23  02:00:00,55.7818311114,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/23  03:00:00,55.771586845,0.0,0.0,0.0,15.863942322,29.242365,6.08962813727,0.0,3.20568,2.88394813727
 06/23  04:00:00,56.9949827053,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/23  05:00:00,56.8083977152,0.0,0.0,0.0,15.863942322,29.242365,6.08960812832,0.0,3.20568,2.88392812832
 06/23  06:00:00,74.361746869,7.44230635988,17.1693337939,0.0,15.863942322,29.818365,3.27756259146,0.0518825914626,3.20568,0.02
 06/23  07:00:00,139.645549018,7.39079536451,19.498295112,0.0,80.527626,29.818365,6.09310714944,0.0,3.20568,2.88742714944
 06/23  08:00:00,199.807619876,9.79700993545,31.9218746187,0.0,80.527626,75.0917375,35.6072320252,0.00899744884839,24.0426,11.5556345763
 06/23  09:00:00,206.74405829,10.9048213881,37.7102786229,0.0,80.527626,75.0917375,38.5752520549,0.0,24.0426,14.5326520549
 06/23  10:00:00,216.751059372,11.8977503296,42.7181953659,0.0,80.527626,79.0911225,49.5005164398,0.0,32.0568,17.4437164398
 06/23  11:00:00,227.723593667,12.8852366365,52.0007698885,0.0,80.527626,79.0911225,49.5385965033,0.0,32.0568,17.4817965033
 06/23  12:00:00,232.174429149,13.8286086468,56.2211424317,0.0,80.527626,79.0911225,52.486617379,0.0,32.0568,20.429817379
 06/23  13:00:00,226.225029313,14.4994721191,53.6044086753,0.0,80.527626,75.0917375,39.4133739386,0.0135423067119,16.0284,23.3714316318
 06/23  14:00:00,224.86744959,14.9982821173,51.7606625332,0.0,80.527626,75.0917375,30.5804020132,0.0181155409259,16.0284,14.5338864723
 06/23  15:00:00,214.478822628,14.6573637658,43.7391951999,0.0,80.527626,73.092045,20.7445446326,0.0839396010396,3.20568,17.4549250316
 06/23  16:00:00,193.797835322,10.0688903457,27.6719457041,0.0,80.527626,73.092045,6.12865740046,0.0357138238457,3.20568,2.88726357661
 06/23  17:00:00,138.741244684,7.99970481607,18.1025062277,0.0,80.527626,29.818365,7.00070793105,0.907788003335,3.20568,2.88723992772
 06/23  18:00:00,135.480102924,7.65587021231,15.2026308659,0.0,80.527626,29.818365,12.5862795563,3.61386251939,3.20568,5.76673703693
 06/23  19:00:00,133.067728352,7.45938500737,12.9945461769,0.0,80.527626,29.818365,14.5401058018,5.55912202363,3.20568,5.77530377821
 06/23  20:00:00,132.498159738,7.39621811736,12.4937484925,0.0,80.527626,29.818365,15.3567302691,6.38055655841,3.20568,5.77049371066
 06/23  21:00:00,52.7983234243,0.0,0.0,0.0,15.863942322,29.242365,8.97656777245,0.0,3.20568,5.77088777245
 06/23  22:00:00,55.6900564729,0.0,0.0,0.0,15.863942322,29.242365,6.09405394491,0.0,3.20568,2.88837394491
 06/23  23:00:00,56.406377966,0.0,0.0,0.0,15.863942322,29.242365,6.09242868976,0.0,3.20568,2.88674868976
 06/23  24:00:00,55.7009592483,0.0,0.0,0.0,15.863942322,29.242365,6.0895968036,0.0,3.20568,2.8839168036
 06/24  01:00:00,55.6955182182,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  02:00:00,55.6913119904,0.0,0.0,0.0,15.863942322,29.242365,6.08816823448,0.0,3.20568,2.88248823448
 06/24  03:00:00,55.6878266812,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  04:00:00,55.9217707595,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  05:00:00,55.8993857642,0.0,0.0,0.0,15.863942322,29.242365,6.08821396468,0.0,3.20568,2.88253396468
 06/24  06:00:00,48.7600386175,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  07:00:00,47.2601821701,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  08:00:00,47.2626581327,0.0,0.0,0.0,15.863942322,29.242365,6.08825935234,0.0,3.20568,2.88257935234
 06/24  09:00:00,47.278402278,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  10:00:00,47.2673696425,0.0,0.0,0.0,15.863942322,29.242365,6.08949760995,0.0,3.20568,2.88381760995
 06/24  11:00:00,47.9345488362,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  12:00:00,47.2462179473,0.0,0.0,0.0,15.863942322,29.242365,6.08947233216,0.0,3.20568,2.88379233216
 06/24  13:00:00,47.2841363971,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  14:00:00,47.3039751314,0.0,0.0,0.0,15.863942322,29.242365,6.08825423862,0.0,3.20568,2.88257423862
 06/24  15:00:00,47.2922199775,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  16:00:00,47.1920151454,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  17:00:00,47.1824411879,0.0,0.0,0.0,15.863942322,29.242365,6.08816089478,0.0,3.20568,2.88248089478
 06/24  18:00:00,47.1744725461,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  19:00:00,47.4239367952,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  20:00:00,47.4162156556,0.0,0.0,0.0,15.863942322,29.242365,6.08820600899,0.0,3.20568,2.88252600899
 06/24  21:00:00,52.9970605423,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  22:00:00,55.6787653989,0.0,0.0,0.0,15.863942322,29.242365,6.08825105851,0.0,3.20568,2.88257105851
 06/24  23:00:00,56.3578486185,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  24:00:00,55.6666601639,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  01:00:00,55.6644471967,0.0,0.0,0.0,15.863942322,29.242365,6.0881552395,0.0,3.20568,2.8824752395
 06/25  02:00:00,55.6520619037,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  03:00:00,55.6424133732,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  04:00:00,55.8749621163,0.0,0.0,0.0,15.863942322,29.242365,6.08819612039,0.0,3.20568,2.88251612039
 06/25  05:00:00,55.8524675346,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  06:00:00,48.7169084551,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  07:00:00,47.2290874215,0.0,0.0,0.0,15.863942322,29.242365,6.08823659609,0.0,3.20568,2.88255659609
 06/25  08:00:00,47.2233159565,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  09:00:00,47.241822623,0.0,0.0,0.0,15.863942322,29.242365,6.08946606296,0.0,3.20568,2.88378606296
 06/25  10:00:00,47.26280297,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  11:00:00,47.9734167631,0.0,0.0,0.0,15.863942322,29.242365,6.08964259542,0.0,3.20568,2.88396259542
 06/25  12:00:00,47.2993241413,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  13:00:00,47.3396159061,0.0,0.0,0.0,15.863942322,29.242365,6.08961178218,0.0,3.20568,2.88393178218
 06/25  14:00:00,47.3628208572,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  15:00:00,47.3763731119,0.0,0.0,0.0,15.863942322,29.242365,6.0877593687,0.0,3.20568,2.8820793687
 06/25  16:00:00,47.2881713562,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  17:00:00,52.5105894603,0.614678768243,4.59935865495,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  18:00:00,54.398418816,0.826937367953,6.26516285301,0.0,15.863942322,29.242365,6.08824832018,0.0,3.20568,2.88256832018
 06/25  19:00:00,47.5669446891,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  20:00:00,47.545426046,0.0,0.0,0.0,15.863942322,29.242365,6.08819577176,0.0,3.20568,2.88251577176
 06/25  21:00:00,53.0958224338,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  22:00:00,55.7456586102,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  23:00:00,56.4143095619,0.0,0.0,0.0,15.863942322,29.242365,6.08823580326,0.0,3.20568,2.88255580326
 06/25  24:00:00,55.720349677,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/26  01:00:00,55.7197643077,0.0,0.0,0.0,15.863942322,29.242365,6.08945931054,0.0,3.20568,2.88377931054
 06/26  02:00:00,55.7143870611,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/26  03:00:00,55.7112232892,0.0,0.0,0.0,15.863942322,29.242365,6.08962979582,0.0,3.20568,2.88394979582
 06/26  04:00:00,55.9586415224,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/26  05:00:00,55.9339998919,0.0,0.0,0.0,15.863942322,29.242365,6.08959354623,0.0,3.20568,2.88391354623
 06/26  06:00:00,71.6688762328,7.39197608468,14.9752780027,0.0,15.863942322,29.818365,8.89218244388,5.66650244388,3.20568,0.02
 06/26  07:00:00,137.057576495,7.39079536451,16.9580436591,0.0,80.527626,29.818365,6.17737607828,0.084575521561,3.20568,2.88712055672
 06/26  08:00:00,192.087665834,8.96684767597,25.1003816971,0.0,80.527626,75.0917375,32.7223473138,0.00820917998714,24.0426,8.67153813381
 06/26  09:00:00,192.066680316,9.66862897235,24.3570159959,0.0,80.527626,75.0917375,41.472046757,0.0,24.0426,17.429446757
 06/26  10:00:00,197.993262366,10.4709229475,25.4846836431,0.0,80.527626,79.0911225,46.5976099549,0.0,32.0568,14.5408099549
 06/26  11:00:00,210.059652792,11.5427004083,35.7254722973,0.0,80.527626,79.0911225,52.4637447501,0.0153211621861,32.0568,20.391623588
 06/26  12:00:00,222.196715857,12.9835507338,47.0974363962,0.0,80.527626,79.0911225,52.4836639118,0.0,32.0568,20.4268639118
 06/26  13:00:00,224.18142474,14.1603689579,51.8859864393,0.0,80.527626,75.0917375,36.4911279049,0.0142216172538,16.0284,20.4485062877
 06/26  14:00:00,243.585418953,16.731751204,68.6917618722,0.0,80.527626,75.0917375,33.4650320526,0.00465756251352,16.0284,17.4319744901
 06/26  15:00:00,251.44500425,18.7280862429,76.5488773089,0.0,80.527626,73.092045,17.7729431297,0.0224270070319,3.20568,14.5448361226
 06/26  16:00:00,240.727015889,14.3410180867,70.2125975765,0.0,80.527626,73.092045,6.10640181792,0.0134885295582,3.20568,2.88723328836
 06/26  17:00:00,184.937033253,11.2800208408,60.8337373666,0.0,80.527626,29.818365,6.09287716797,0.0,3.20568,2.88719716797
 06/26  18:00:00,182.412245599,11.1385518467,58.4675655612,0.0,80.527626,29.818365,8.97230823236,0.0,3.20568,5.76662823236
 06/26  19:00:00,179.205193465,10.8380366236,55.2797960893,0.0,80.527626,29.818365,8.98031955956,0.0,3.20568,5.77463955956
 06/26  20:00:00,167.269818124,10.0035458444,44.2267783344,0.0,80.527626,29.818365,11.8523626949,0.0,3.20568,8.64668269486
 06/26  21:00:00,53.1022482436,0.0,0.0,0.0,15.863942322,29.242365,8.97601966938,0.0,3.20568,5.77033966938
 06/26  22:00:00,55.7777958512,0.0,0.0,0.0,15.863942322,29.242365,6.09415586945,0.0,3.20568,2.88847586945
 06/26  23:00:00,56.4971927695,0.0,0.0,0.0,15.863942322,29.242365,6.09236777705,0.0,3.20568,2.88668777705
 06/26  24:00:00,55.7841321704,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/27  01:00:00,55.7599778932,0.0,0.0,0.0,15.863942322,29.242365,6.08946959353,0.0,3.20568,2.88378959353
 06/27  02:00:00,55.7312404457,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/27  03:00:00,55.7084439154,0.0,0.0,0.0,15.863942322,29.242365,6.08893974342,0.0,3.20568,2.88325974342
 06/27  04:00:00,56.8552986528,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/27  05:00:00,56.6675525249,0.0,0.0,0.0,15.863942322,29.242365,6.08959286688,0.0,3.20568,2.88391286688
 06/27  06:00:00,62.7645584098,7.39079536451,5.75983162458,0.0,15.863942322,29.818365,19.5960431206,16.3703631206,3.20568,0.02
 06/27  07:00:00,129.178520733,7.39079536451,9.1415837498,0.0,80.527626,29.818365,9.75812756941,3.66511516793,3.20568,2.88733240148
 06/27  08:00:00,188.378009457,9.17665876088,21.1962560392,0.0,80.527626,75.0917375,32.7241744488,0.00948985427837,24.0426,8.67208459452
 06/27  09:00:00,200.338538043,10.4138729239,31.8280589285,0.0,80.527626,75.0917375,41.4735913418,0.0,24.0426,17.4309913418
 06/27  10:00:00,215.934641092,11.5346367816,42.2561310304,0.0,80.527626,79.0911225,46.5945339634,0.00250558397437,32.0568,14.5352283795
 06/27  11:00:00,232.271495799,12.8134236515,56.5771478609,0.0,80.527626,79.0911225,52.4485395802,0.00429906395364,32.0568,20.3874405162
 06/27  12:00:00,238.013618478,14.5214131508,61.3178003423,0.0,80.527626,79.0911225,52.4862727725,0.00458409819798,32.0568,20.4248886743
 06/27  13:00:00,235.373573275,16.8228623243,60.3786488501,0.0,80.527626,75.0917375,36.4797266719,0.00676640521353,16.0284,20.4445602667
 06/27  14:00:00,236.706022416,18.8907640525,59.6561612763,0.0,80.527626,75.0917375,33.4682422808,0.00750504161483,16.0284,17.4323372391
 06/27  15:00:00,236.013435396,20.6828692172,59.180719988,0.0,80.527626,73.092045,17.7742355469,0.0274216464262,3.20568,14.5411339005
 06/27  16:00:00,224.901032527,15.9732662101,52.7927728271,0.0,80.527626,73.092045,6.11255408052,0.0195334571772,3.20568,2.88734062334
 06/27  17:00:00,169.40710178,12.4611226828,44.1851542161,0.0,80.527626,29.818365,6.09736011591,0.00438107940481,3.20568,2.8872990365
 06/27  18:00:00,162.723980859,12.0086909804,37.9789593147,0.0,80.527626,29.818365,8.97446762254,0.00200843452585,3.20568,5.76677918802
 06/27  19:00:00,155.673558116,11.2305186847,31.7321377747,0.0,80.527626,29.818365,11.8574439043,0.0,3.20568,8.65176390433
 06/27  20:00:00,149.695635582,10.1215147661,26.8898114387,0.0,80.527626,29.818365,8.97587406161,0.0,3.20568,5.77019406161
 06/27  21:00:00,52.8473854127,0.0,0.0,0.0,15.863942322,29.242365,8.9760748303,0.0,3.20568,5.7703948303
 06/27  22:00:00,55.7265371302,0.0,0.0,0.0,15.863942322,29.242365,6.09419280866,0.0,3.20568,2.88851280866
 06/27  23:00:00,56.4445312398,0.0,0.0,0.0,15.863942322,29.242365,6.09240383782,0.0,3.20568,2.88672383782
 06/27  24:00:00,55.7342823198,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/28  01:00:00,55.7246778234,0.0,0.0,0.0,15.863942322,29.242365,6.08950796664,0.0,3.20568,2.88382796664
 06/28  02:00:00,55.7124381887,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/28  03:00:00,55.69969073,0.0,0.0,0.0,15.863942322,29.242365,6.08946123471,0.0,3.20568,2.88378123471
 06/28  04:00:00,55.9178859982,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/28  05:00:00,55.9048728558,0.0,0.0,0.0,15.863942322,29.242365,6.08962041375,0.0,3.20568,2.88394041375
 06/28  06:00:00,67.2062931528,7.39079536451,10.5410997175,0.0,15.863942322,29.818365,12.4468617202,9.22118172018,3.20568,0.02
 06/28  07:00:00,136.35602605,7.39079536451,16.2613471898,0.0,80.527626,29.818365,6.26290090087,0.169875883088,3.20568,2.88734501778
 06/28  08:00:00,198.788037075,9.21126744312,31.4970174818,0.0,80.527626,75.0917375,32.7258570377,0.0112620329427,24.0426,8.67199500473
 06/28  09:00:00,206.862555642,10.2849837837,38.4479443359,0.0,80.527626,75.0917375,41.4728536152,0.0,24.0426,17.4302536152
 06/28  10:00:00,204.970807143,10.7650757119,32.1129210894,0.0,80.527626,79.0911225,46.6021144816,0.0086511781009,32.0568,14.5366633035
 06/28  11:00:00,223.338587624,12.0317283438,48.4605688629,0.0,80.527626,79.0911225,52.4453704633,0.0,32.0568,20.3885704633
 06/28  12:00:00,249.688635567,13.6303201222,73.8833128851,0.0,80.527626,79.0911225,52.4825021727,0.0,32.0568,20.4257021727
 06/28  13:00:00,251.223167431,15.1445944045,77.8922840757,0.0,80.527626,75.0917375,36.4987122223,0.0252164309148,16.0284,20.4450957914
 06/28  14:00:00,264.358343268,17.5503636872,88.610095339,0.0,80.527626,75.0917375,33.4614228129,0.00265281560028,16.0284,17.4303699973
 06/28  15:00:00,267.800787696,19.3416116692,92.253405432,0.0,80.527626,73.092045,17.7761156722,0.0232472985628,3.20568,14.5471883736
 06/28  16:00:00,241.83631241,14.2915511444,71.3590360993,0.0,80.527626,73.092045,6.10979225992,0.017060184998,3.20568,2.88705207492
 06/28  17:00:00,169.584538746,10.875575006,45.8401999282,0.0,80.527626,29.818365,6.0930610185,0.0,3.20568,2.8873810185
 06/28  18:00:00,168.992822557,10.6185531347,45.5959443439,0.0,80.527626,29.818365,8.9742517812,0.00174668363185,3.20568,5.76682509757
 06/28  19:00:00,160.081684113,9.6674442396,37.3889143151,0.0,80.527626,29.818365,8.99440160762,0.013775904457,3.20568,5.77494570317
 06/28  20:00:00,146.701668507,8.77999557608,24.9980311138,0.0,80.527626,29.818365,9.01181261629,0.0351607901657,3.20568,5.77097182612
 06/28  21:00:00,53.0243154096,0.0,0.0,0.0,15.863942322,29.242365,8.97701315181,0.0,3.20568,5.77133315181
 06/28  22:00:00,55.7612888792,0.0,0.0,0.0,15.863942322,29.242365,8.96297278284,0.0,3.20568,5.75729278284
 06/28  23:00:00,56.4687629329,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/28  24:00:00,55.7452985638,0.0,0.0,0.0,15.863942322,29.242365,6.08962020777,0.0,3.20568,2.88394020777
 06/29  01:00:00,55.7270913672,0.0,0.0,0.0,15.863942322,29.242365,6.08956822962,0.0,3.20568,2.88388822962
 06/29  02:00:00,55.7166561601,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/29  03:00:00,55.7144015295,0.0,0.0,0.0,15.863942322,29.242365,6.08951635931,0.0,3.20568,2.88383635931
 06/29  04:00:00,55.9544884554,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/29  05:00:00,55.927892959,0.0,0.0,0.0,15.863942322,29.242365,6.08946465331,0.0,3.20568,2.88378465331
 06/29  06:00:00,67.279731469,7.39079536451,10.611522334,0.0,15.863942322,29.818365,14.5288795637,11.3031995637,3.20568,0.02
 06/29  07:00:00,131.757758321,7.39079536451,11.695749829,0.0,80.527626,29.818365,11.3959855418,5.30315143472,3.20568,2.8871541071
 06/29  08:00:00,185.38944969,8.82256204874,18.5809215118,0.0,80.527626,75.0917375,35.0643737373,2.35089416257,24.0426,8.67087957474
 06/29  09:00:00,189.352149358,9.54219936987,21.7900412815,0.0,80.527626,75.0917375,43.4215415697,1.95173110592,24.0426,17.4272104638
 06/29  10:00:00,197.656463502,10.1373822896,25.4818055628,0.0,80.527626,79.0911225,46.5959043275,0.0,32.0568,14.5391043275
 06/29  11:00:00,205.194166202,11.1138470169,31.3018882,0.0,80.527626,79.0911225,52.4643815158,0.0148690590254,32.0568,20.3927124568
 06/29  12:00:00,212.094091888,12.2113672308,37.781622085,0.0,80.527626,79.0911225,52.4804962169,0.0,32.0568,20.4236962169
 06/29  13:00:00,209.618814563,13.3828453394,38.1350803167,0.0,80.527626,75.0917375,36.4936587395,0.0208430456682,16.0284,20.4444156939
 06/29  14:00:00,213.868223169,14.9186272597,40.8487060576,0.0,80.527626,75.0917375,30.5620897715,0.00379806628634,16.0284,14.5298917053
 06/29  15:00:00,223.560122738,17.1072961165,50.3319173687,0.0,80.527626,73.092045,20.6792359085,0.0225315593294,3.20568,17.4510243492
 06/29  16:00:00,214.366843787,12.8323739582,45.4698151491,0.0,80.527626,73.092045,6.14115477639,0.0483347553418,3.20568,2.88714002104
 06/29  17:00:00,153.540825321,9.5575565671,31.2721995019,0.0,80.527626,29.818365,6.09276197357,0.0,3.20568,2.88708197357
 06/29  18:00:00,147.424491137,8.97809065189,25.7762125947,0.0,80.527626,29.818365,8.972473536,0.0,3.20568,5.766793536
 06/29  19:00:00,145.046953925,8.56525047809,23.5722163819,0.0,80.527626,29.818365,8.98005983963,0.0,3.20568,5.77437983963
 06/29  20:00:00,140.303347835,8.16289171931,19.2688227327,0.0,80.527626,29.818365,9.31115579094,0.334395182393,3.20568,5.77108060855
 06/29  21:00:00,53.0032520775,0.0,0.0,0.0,15.863942322,29.242365,8.97692663661,0.0,3.20568,5.77124663661
 06/29  22:00:00,55.7254799292,0.0,0.0,0.0,15.863942322,29.242365,6.09407793933,0.0,3.20568,2.88839793933
 06/29  23:00:00,56.4458323402,0.0,0.0,0.0,15.863942322,29.242365,6.09225334006,0.0,3.20568,2.88657334006
 06/29  24:00:00,55.7342730349,0.0,0.0,0.0,15.863942322,29.242365,6.08950278902,0.0,3.20568,2.88382278902
 06/30  01:00:00,55.7193554341,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/30  02:00:00,55.7056152488,0.0,0.0,0.0,15.863942322,29.242365,6.08944449367,0.0,3.20568,2.88376449367
 06/30  03:00:00,55.6919152088,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/30  04:00:00,56.8414312564,0.0,0.0,0.0,15.863942322,29.242365,6.08959258091,0.0,3.20568,2.88391258091
 06/30  05:00:00,56.6443939539,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/30  06:00:00,61.456437268,7.39079536451,4.46832633631,0.0,15.863942322,29.818365,29.8119663092,23.7224292816,3.20568,2.88385702767
 06/30  07:00:00,126.127002884,7.39079536451,6.11848631884,0.0,80.527626,29.818365,17.5280581907,11.4352360993,3.20568,2.88714209141
 06/30  08:00:00,179.155790593,8.55739903752,12.6487556731,0.0,80.527626,75.0917375,36.1115372992,3.39741920654,24.0426,8.67151809269
 06/30  09:00:00,187.613089911,9.61401988219,19.9865795165,0.0,80.527626,75.0917375,38.6929652675,0.126103783416,24.0426,14.5242614841
 06/30  10:00:00,197.085259349,10.3880892471,24.6538891214,0.0,80.527626,79.0911225,49.4973359822,0.0,32.0568,17.4405359822
 06/30  11:00:00,208.512628071,11.4654931087,34.2442369313,0.0,80.527626,79.0911225,49.5351756553,0.0,32.0568,17.4783756553
 06/30  12:00:00,216.222362767,12.9531414293,41.1575947854,0.0,80.527626,79.0911225,52.486765197,0.00799859341268,32.0568,20.4219666036
 06/30  13:00:00,215.383850542,15.0314481273,42.2399578245,0.0,80.527626,75.0917375,36.4944290463,0.0226565715418,16.0284,20.4433724747
 06/30  14:00:00,222.821648634,17.3462297112,47.3556055036,0.0,80.527626,75.0917375,33.465645597,0.0036002753901,16.0284,17.4336453216
 06/30  15:00:00,222.281860203,19.3871010044,46.7840172458,0.0,80.527626,73.092045,20.6758158366,0.0258237425968,3.20568,17.444312094
 06/30  16:00:00,212.679721193,14.9298598182,41.6975145352,0.0,80.527626,73.092045,6.14367620235,0.0507691063606,3.20568,2.88722709599
 06/30  17:00:00,161.03740399,11.7435828538,36.5703404588,0.0,80.527626,29.818365,6.09345740496,0.000612469303674,3.20568,2.88716493565
 06/30  18:00:00,154.975147465,11.1168748431,31.159069806,0.0,80.527626,29.818365,6.09916685679,0.0,3.20568,2.89348685679
 06/30  19:00:00,146.035739825,10.1033032015,23.2795103639,0.0,80.527626,29.818365,11.8579019716,0.0,3.20568,8.65222197157
 06/30  20:00:00,138.515729614,9.13746504621,16.7664778991,0.0,80.527626,29.818365,9.30248634881,0.32636346681,3.20568,5.770442882
 06/30  21:00:00,52.7914251734,0.0,0.0,0.0,15.863942322,29.242365,8.97602620259,0.0,3.20568,5.77034620259
 06/30  22:00:00,55.6885313534,0.0,0.0,0.0,15.863942322,29.242365,6.0943077419,0.0,3.20568,2.8886277419
 06/30  23:00:00,56.4228067826,0.0,0.0,0.0,15.863942322,29.242365,6.09217477604,0.0,3.20568,2.88649477604
 06/30  24:00:00,55.719486316,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 07/01  01:00:00,48.5055877594,0.0,0.0,0.0,15.863942322,22.030085,6.08818497856,0.0,3.20568,2.88250497856
 07/01  02:00:00,48.5039440178,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  03:00:00,48.5041204416,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  04:00:00,48.7524404906,0.0,0.0,0.0,15.863942322,22.030085,6.0881971135,0.0,3.20568,2.8825171135
 07/01  05:00:00,48.7427432082,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  06:00:00,41.5677201479,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  07:00:00,40.0545326933,0.0,0.0,0.0,15.863942322,22.030085,6.08820893127,0.0,3.20568,2.88252893127
 07/01  08:00:00,40.0660217903,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  09:00:00,40.0992193397,0.0,0.0,0.0,15.863942322,22.030085,6.08945709921,0.0,3.20568,2.88377709921
 07/01  10:00:00,40.1444887963,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  11:00:00,40.8777069774,0.0,0.0,0.0,15.863942322,22.030085,6.08939555889,0.0,3.20568,2.88371555889
 07/01  12:00:00,40.2258880074,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  13:00:00,40.285736288,0.0,0.0,0.0,15.863942322,22.030085,6.0880975464,0.0,3.20568,2.8824175464
 07/01  14:00:00,40.3125474143,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  15:00:00,40.3294609198,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  16:00:00,54.965583461,1.11238315555,13.5133486519,0.0,15.863942322,22.030085,6.08821888158,0.0,3.20568,2.88253888158
 07/01  17:00:00,55.5195166926,1.22120739177,14.0031696494,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  18:00:00,49.0466822223,0.740032592458,8.04576946198,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  19:00:00,42.7561641921,0.208100098532,2.07351421591,0.0,15.863942322,22.030085,6.08820311815,0.0,3.20568,2.88252311815
 07/01  20:00:00,40.406402032,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  21:00:00,45.9645352723,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  22:00:00,48.6198187692,0.0,0.0,0.0,15.863942322,22.030085,6.08813215231,0.0,3.20568,2.88245215231
 07/01  23:00:00,49.2914031752,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  24:00:00,48.595168833,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  01:00:00,48.5866084305,0.0,0.0,0.0,15.863942322,22.030085,6.08814204036,0.0,3.20568,2.88246204036
 07/02  02:00:00,48.5816358328,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  03:00:00,48.5772515127,0.0,0.0,0.0,15.863942322,22.030085,6.08814981601,0.0,3.20568,2.88246981601
 07/02  04:00:00,48.8378803066,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  05:00:00,48.810795411,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  06:00:00,41.6552617253,0.0,0.0,0.0,15.863942322,22.030085,6.0881572389,0.0,3.20568,2.8824772389
 07/02  07:00:00,40.1450684132,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  08:00:00,40.1433599314,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  09:00:00,40.1610436742,0.0,0.0,0.0,15.863942322,22.030085,6.08953298748,0.0,3.20568,2.88385298748
 07/02  10:00:00,40.1638871614,0.0,0.0,0.0,15.863942322,22.030085,6.08946653041,0.0,3.20568,2.88378653041
 07/02  11:00:00,40.8506759903,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  12:00:00,40.1756946648,0.0,0.0,0.0,15.863942322,22.030085,6.08940015679,0.0,3.20568,2.88372015679
 07/02  13:00:00,40.2205348781,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  14:00:00,40.2461059016,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  15:00:00,40.2725517016,0.0,0.0,0.0,15.863942322,22.030085,6.08816903792,0.0,3.20568,2.88248903792
 07/02  16:00:00,56.2407296577,1.1874104314,14.7970646638,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  17:00:00,58.0584356816,1.45013365123,16.3793295441,0.0,15.863942322,22.030085,6.08817654907,0.0,3.20568,2.88249654907
 07/02  18:00:00,60.1224697501,1.67096461875,18.20627933,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  19:00:00,58.0835846425,1.54413318585,15.9899020262,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  20:00:00,54.2419399474,1.19589705626,12.5468076919,0.0,15.863942322,22.030085,6.08821085003,0.0,3.20568,2.88253085003
 07/02  21:00:00,47.3842075768,0.0993815155397,1.27371702194,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  22:00:00,48.6591167208,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  23:00:00,49.3413892947,0.0,0.0,0.0,15.863942322,22.030085,6.08818996828,0.0,3.20568,2.88250996828
 07/02  24:00:00,48.6437499129,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/03  01:00:00,48.626795343,0.0,0.0,0.0,15.863942322,22.030085,6.08949229712,0.0,3.20568,2.88381229712
 07/03  02:00:00,48.623586785,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/03  03:00:00,48.6176049098,0.0,0.0,0.0,15.863942322,22.030085,6.08942094484,0.0,3.20568,2.88374094484
 07/03  04:00:00,48.8759209063,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/03  05:00:00,48.8436316394,0.0,0.0,0.0,15.863942322,22.030085,6.08955322581,0.0,3.20568,2.88387322581
 07/03  06:00:00,80.244409747,7.39079536451,30.6242323119,0.0,15.863942322,22.606085,3.2482966667,0.022616666697,3.20568,0.02
 07/03  07:00:00,82.0660839014,7.39079536451,33.9404320641,0.0,15.863942322,22.606085,6.09266369911,0.0,3.20568,2.88698369911
 07/03  08:00:00,141.458427555,7.60567414969,44.8598577552,0.0,44.73757,41.8366005,18.9156777874,0.0,16.0284,2.88727778737
 07/03  09:00:00,146.910300537,7.80693648294,50.0916087868,0.0,44.73757,41.8366005,18.9155991693,0.0,16.0284,2.8871991693
 07/03  10:00:00,152.439824649,7.89061377146,52.7234224648,0.0,44.73757,44.63617,26.9297208985,0.0,24.0426,2.88712089853
 07/03  11:00:00,158.175394014,8.22603268388,57.4011510637,0.0,44.73757,44.63617,26.929642834,0.0,24.0426,2.88704283403
 07/03  12:00:00,157.033758445,8.50742217371,56.6970517676,0.0,44.73757,44.63617,26.929564904,0.0,24.0426,2.886964904
 07/03  13:00:00,157.92830255,9.16663664875,59.7253050463,0.0,44.73757,41.8366005,18.9358935421,0.0202341466454,16.0284,2.88725939542
 07/03  14:00:00,163.021744652,10.0141987639,63.9632471458,0.0,44.73757,41.8366005,18.9155810482,0.0,16.0284,2.88718104818
 07/03  15:00:00,162.769364417,10.7394421402,64.1838961924,0.0,44.73757,40.636785,6.11025880842,0.017475886509,3.20568,2.88710292191
 07/03  16:00:00,169.551584761,12.0024193103,69.7657327163,0.0,44.73757,40.636785,6.09959826171,0.00689332411086,3.20568,2.8870249376
 07/03  17:00:00,151.589622671,11.4446793816,70.4168267424,0.0,44.73757,22.606085,6.09713642696,0.00456831986546,3.20568,2.8868881071
 07/03  18:00:00,111.687411416,7.39079536451,34.5629249099,0.0,44.73757,22.606085,8.97193322946,0.0,3.20568,5.76625322946
 07/03  19:00:00,110.616993352,7.39079536451,33.2163591205,0.0,44.73757,22.606085,8.98044089508,0.0,3.20568,5.77476089508
 07/03  20:00:00,79.9963879907,7.39079536451,31.625471474,0.0,15.863942322,22.606085,9.0244620304,0.0491460681783,3.20568,5.76963596222
 07/03  21:00:00,45.9549186998,0.0,0.0,0.0,15.863942322,22.030085,8.97577779662,0.0,3.20568,5.77009779662
 07/03  22:00:00,48.6281896748,0.0,0.0,0.0,15.863942322,22.030085,6.09423328821,0.0,3.20568,2.88855328821
 07/03  23:00:00,49.343305375,0.0,0.0,0.0,15.863942322,22.030085,6.09220271792,0.0,3.20568,2.88652271792
 07/03  24:00:00,48.6324298277,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  01:00:00,48.6325935444,0.0,0.0,0.0,15.863942322,22.030085,6.08816120998,0.0,3.20568,2.88248120998
 07/04  02:00:00,48.627348158,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  03:00:00,48.6122180683,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  04:00:00,48.863589695,0.0,0.0,0.0,15.863942322,22.030085,6.08816017828,0.0,3.20568,2.88248017828
 07/04  05:00:00,48.8300779012,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  06:00:00,41.6854906335,0.0,0.0,0.0,15.863942322,22.030085,6.08815882038,0.0,3.20568,2.88247882038
 07/04  07:00:00,40.1857908662,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  08:00:00,40.2107471604,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  09:00:00,40.2323229268,0.0,0.0,0.0,15.863942322,22.030085,6.08938262556,0.0,3.20568,2.88370262556
 07/04  10:00:00,40.2419138687,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  11:00:00,40.9325217183,0.0,0.0,0.0,15.863942322,22.030085,6.08950991223,0.0,3.20568,2.88382991223
 07/04  12:00:00,40.2522291993,0.0,0.0,0.0,15.863942322,22.030085,6.08943407246,0.0,3.20568,2.88375407246
 07/04  13:00:00,49.8166722309,1.33935013761,8.2203887483,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  14:00:00,56.8941082303,2.40971843562,14.2212294235,0.0,15.863942322,22.030085,3.55178402841,0.326104028408,3.20568,0.02
 07/04  15:00:00,60.2544941143,3.86919947753,16.1175660425,0.0,15.863942322,22.030085,6.08818734616,0.0,3.20568,2.88250734616
 07/04  16:00:00,62.8888480095,4.07664603977,18.5439576488,0.0,15.863942322,22.030085,3.38425214174,0.158572141744,3.20568,0.02
 07/04  17:00:00,66.2097387481,4.51431091012,21.4268448962,0.0,15.863942322,22.030085,3.56294147653,0.337261476529,3.20568,0.02
 07/04  18:00:00,64.8248935463,4.04366383895,20.5286083057,0.0,15.863942322,22.030085,6.62419938468,0.536013796965,3.20568,2.88250558771
 07/04  19:00:00,61.6686037241,3.83405178252,17.3131200594,0.0,15.863942322,22.030085,4.35527813892,1.12959813892,3.20568,0.02
 07/04  20:00:00,52.2509820993,1.75907430212,10.0021064525,0.0,15.863942322,22.030085,6.99898570243,0.910801866601,3.20568,2.88250383583
 07/04  21:00:00,46.0268309397,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  22:00:00,48.6729370348,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  23:00:00,49.3560736098,0.0,0.0,0.0,15.863942322,22.030085,6.08812721905,0.0,3.20568,2.88244721905
 07/04  24:00:00,48.6524181738,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/05  01:00:00,48.6241896137,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/05  02:00:00,48.6184981191,0.0,0.0,0.0,15.863942322,22.030085,6.08948079973,0.0,3.20568,2.88380079973
 07/05  03:00:00,48.6078302404,0.0,0.0,0.0,15.863942322,22.030085,6.08940022152,0.0,3.20568,2.88372022152
 07/05  04:00:00,48.8530241116,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/05  05:00:00,48.8222227441,0.0,0.0,0.0,15.863942322,22.030085,6.08952242199,0.0,3.20568,2.88384242199
 07/05  06:00:00,74.646774088,7.39079536451,25.0545648272,0.0,15.863942322,22.606085,3.26284295318,0.0371629531764,3.20568,0.02
 07/05  07:00:00,75.5131405991,7.39079536451,27.42951822,0.0,15.863942322,22.606085,6.0927756287,0.0,3.20568,2.8870956287
 07/05  08:00:00,128.62287503,7.46458505478,32.2094851034,0.0,44.73757,41.8366005,18.9154070698,0.0,16.0284,2.88700706982
 07/05  09:00:00,134.353532544,7.63772039482,37.7341756922,0.0,44.73757,41.8366005,18.9153188685,0.0,16.0284,2.88691886853
 07/05  10:00:00,140.907024857,7.77167798732,41.346265284,0.0,44.73757,44.63617,26.9298013595,0.0,24.0426,2.8872013595
 07/05  11:00:00,145.636959283,7.97906632523,45.1726580769,0.0,44.73757,44.63617,26.9297129667,0.0,24.0426,2.88711296669
 07/05  12:00:00,149.681235249,8.27170556497,49.6181631098,0.0,44.73757,44.63617,26.9296248228,0.0,24.0426,2.88702482277
 07/05  13:00:00,152.795938223,8.7565257192,55.0263608501,0.0,44.73757,41.8366005,18.9361444455,0.0208076080069,16.0284,2.8869368375
 07/05  14:00:00,157.545048075,9.39041828549,59.1415785872,0.0,44.73757,41.8366005,18.9156195345,0.0,16.0284,2.88721953445
 07/05  15:00:00,163.21123058,10.0081914554,65.3795350497,0.0,44.73757,40.636785,6.09281112594,0.0,3.20568,2.88713112594
 07/05  16:00:00,169.274556521,10.959538841,70.5341747102,0.0,44.73757,40.636785,6.09272296741,0.0,3.20568,2.88704296741
 07/05  17:00:00,148.027280408,10.5548558909,67.7709116622,0.0,44.73757,22.606085,6.0926349681,0.0,3.20568,2.8869549681
 07/05  18:00:00,112.67921391,7.39079536451,35.5632707446,0.0,44.73757,22.606085,6.11096806958,0.0124225592329,3.20568,2.89286551034
 07/05  19:00:00,112.136321514,7.39079536451,34.7282413779,0.0,44.73757,22.606085,11.8568644726,0.0,3.20568,8.65118447255
 07/05  20:00:00,81.13564906,7.39079536451,32.7558775595,0.0,15.863942322,22.606085,8.99181639903,0.0158833986595,3.20568,5.77025300037
 07/05  21:00:00,45.9604739706,0.0,0.0,0.0,15.863942322,22.030085,8.97594699659,0.0,3.20568,5.77026699659
 07/05  22:00:00,48.6130605199,0.0,0.0,0.0,15.863942322,22.030085,6.09419920275,0.0,3.20568,2.88851920275
 07/05  23:00:00,49.3194175825,0.0,0.0,0.0,15.863942322,22.030085,6.0920665321,0.0,3.20568,2.8863865321
 07/05  24:00:00,48.6178166235,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/06  01:00:00,48.5971098411,0.0,0.0,0.0,15.863942322,22.030085,6.08952779927,0.0,3.20568,2.88384779927
 07/06  02:00:00,48.5681070404,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/06  03:00:00,48.547751802,0.0,0.0,0.0,15.863942322,22.030085,6.0894426738,0.0,3.20568,2.8837626738
 07/06  04:00:00,48.7845141817,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/06  05:00:00,48.7813370743,0.0,0.0,0.0,15.863942322,22.030085,6.08935771868,0.0,3.20568,2.88367771868
 07/06  06:00:00,69.8020013348,7.39079536451,20.2608296439,0.0,15.863942322,22.606085,3.29522838225,0.0695483822467,3.20568,0.02
 07/06  07:00:00,71.7407003537,7.39079536451,23.713031262,0.0,15.863942322,22.606085,6.09266629765,0.0,3.20568,2.88698629765
 07/06  08:00:00,133.477302574,7.39079536451,37.130069756,0.0,44.73757,41.8366005,18.9156672011,0.0,16.0284,2.88726720112
 07/06  09:00:00,151.855397593,7.40648727357,55.4055463508,0.0,44.73757,41.8366005,18.9155698201,0.0,16.0284,2.88716982014
 07/06  10:00:00,162.448356279,7.46321045136,63.1222766749,0.0,44.73757,44.63617,26.9296765822,0.0,24.0426,2.88707658217
 07/06  11:00:00,169.706623173,7.68715142021,69.4511592414,0.0,44.73757,44.63617,26.9295835943,0.0,24.0426,2.88698359431
 07/06  12:00:00,172.230910768,7.99979940921,72.3683651651,0.0,44.73757,44.63617,26.9298607792,0.0,24.0426,2.88726077915
 07/06  13:00:00,166.441010702,8.29198148254,69.1158616593,0.0,44.73757,41.8366005,18.9391033946,0.0235361467316,16.0284,2.8871672479
 07/06  14:00:00,177.807258965,9.01233788173,79.750669804,0.0,44.73757,41.8366005,18.9154740784,0.0,16.0284,2.88707407839
 07/06  15:00:00,191.598541018,9.72599750375,93.9898705944,0.0,44.73757,40.636785,6.09266112623,0.0,3.20568,2.88698112623
 07/06  16:00:00,201.648198679,10.4912102429,103.260509197,0.0,44.73757,40.636785,6.09293831997,0.0,3.20568,2.88725831997
 07/06  17:00:00,173.356073908,9.48994909282,94.0531632276,0.0,44.73757,22.606085,6.09284480553,0.0,3.20568,2.88716480553
 07/06  18:00:00,134.05214461,7.39079536451,56.8504377386,0.0,44.73757,22.606085,8.97155797898,0.0,3.20568,5.76587797898
 07/06  19:00:00,136.811844995,7.39079536451,59.296663067,0.0,44.73757,22.606085,8.97973297596,0.0,3.20568,5.77405297596
 07/06  20:00:00,105.35671093,7.39079536451,56.8603734295,0.0,15.863942322,22.606085,8.97545387413,0.0,3.20568,5.76977387413
 07/06  21:00:00,46.0597804264,0.0,0.0,0.0,15.863942322,22.030085,8.97584994719,0.0,3.20568,5.77016994719
 07/06  22:00:00,48.6934148722,0.0,0.0,0.0,15.863942322,22.030085,6.09429401388,0.0,3.20568,2.88861401388
 07/06  23:00:00,49.3844999052,0.0,0.0,0.0,15.863942322,22.030085,6.09226207043,0.0,3.20568,2.88658207043
 07/06  24:00:00,48.6844534784,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/07  01:00:00,48.6807660854,0.0,0.0,0.0,15.863942322,22.030085,6.08945537687,0.0,3.20568,2.88377537687
 07/07  02:00:00,48.6652851087,0.0,0.0,0.0,15.863942322,22.030085,6.08936590038,0.0,3.20568,2.88368590038
 07/07  03:00:00,48.6432151847,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/07  04:00:00,49.9614691044,0.0,0.0,0.0,15.863942322,22.030085,6.08947841191,0.0,3.20568,2.88379841191
 07/07  05:00:00,49.7230451261,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/07  06:00:00,70.9785190971,7.39079536451,20.9975149832,0.0,15.863942322,22.606085,6.18427546448,0.0948863842195,3.20568,2.88370908026
 07/07  07:00:00,73.447848941,7.39079536451,25.3810767431,0.0,15.863942322,22.606085,6.09271375491,0.0,3.20568,2.88703375491
 07/07  08:00:00,133.619752093,7.44792191005,37.189073013,0.0,44.73757,41.8366005,18.9153359027,0.0,16.0284,2.88693590267
 07/07  09:00:00,143.143484616,7.6954851287,46.417347652,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/07  10:00:00,153.427159911,7.93026253733,53.6382811184,0.0,44.73757,44.63617,26.9298072716,0.0,24.0426,2.88720727159
 07/07  11:00:00,160.661219099,8.33509111131,59.7511007785,0.0,44.73757,44.63617,26.929709063,0.0,24.0426,2.88710906302
 07/07  12:00:00,166.331269569,8.8503751276,65.5989641421,0.0,44.73757,44.63617,26.9306146719,0.00100347869273,24.0426,2.88701119322
 07/07  13:00:00,178.732804239,9.60012028783,80.0483801086,0.0,44.73757,41.8366005,18.9384209362,0.0231074062189,16.0284,2.88691353002
 07/07  14:00:00,192.515398075,10.5154039094,92.9198318861,0.0,44.73757,41.8366005,18.9155849085,0.0,16.0284,2.88718490846
 07/07  15:00:00,191.489836517,11.619490713,91.9689527148,0.0,44.73757,40.636785,6.09398589453,0.00121907041779,3.20568,2.88708682412
 07/07  16:00:00,192.658957836,12.6901558955,92.0885736012,0.0,44.73757,40.636785,6.09656635261,0.00389732727132,3.20568,2.88698902533
 07/07  17:00:00,156.848753517,10.7647272332,76.3405548452,0.0,44.73757,22.606085,6.09329330046,0.000721894476967,3.20568,2.88689140598
 07/07  18:00:00,109.955795283,7.39079536451,32.8757032005,0.0,44.73757,22.606085,9.0365438391,0.064408521696,3.20568,5.76645531741
 07/07  19:00:00,108.809083037,7.39079536451,31.7718954904,0.0,44.73757,22.606085,8.97970532996,0.0,3.20568,5.77402532996
 07/07  20:00:00,80.8500554124,7.39079536451,32.7959687542,0.0,15.863942322,22.606085,8.97629545934,0.0,3.20568,5.77061545934
 07/07  21:00:00,45.7342403297,0.0,0.0,0.0,15.863942322,22.030085,8.97627680427,0.0,3.20568,5.77059680427
 07/07  22:00:00,48.6097090715,0.0,0.0,0.0,15.863942322,22.030085,6.09427029317,0.0,3.20568,2.88859029317
 07/07  23:00:00,49.3183738203,0.0,0.0,0.0,15.863942322,22.030085,6.09200316497,0.0,3.20568,2.88632316497
 07/07  24:00:00,48.6062954991,0.0,0.0,0.0,15.863942322,22.030085,6.08946905108,0.0,3.20568,2.88378905108
 07/08  01:00:00,48.6079927358,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  02:00:00,48.5991352686,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  03:00:00,48.5761873575,0.0,0.0,0.0,15.863942322,22.030085,6.08809568119,0.0,3.20568,2.88241568119
 07/08  04:00:00,48.8093894868,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  05:00:00,48.798214611,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  06:00:00,41.6612516302,0.0,0.0,0.0,15.863942322,22.030085,6.08807789388,0.0,3.20568,2.88239789388
 07/08  07:00:00,40.160144698,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  08:00:00,40.1736970119,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  09:00:00,40.1933110763,0.0,0.0,0.0,15.863942322,22.030085,6.08940944418,0.0,3.20568,2.88372944418
 07/08  10:00:00,40.2122285771,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  11:00:00,40.9134533908,0.0,0.0,0.0,15.863942322,22.030085,6.08951730335,0.0,3.20568,2.88383730335
 07/08  12:00:00,40.2283274437,0.0,0.0,0.0,15.863942322,22.030085,6.08942370503,0.0,3.20568,2.88374370503
 07/08  13:00:00,40.2390230321,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  14:00:00,41.9709352115,0.88298845308,0.829743082776,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  15:00:00,56.4682679938,2.23180488245,13.9648230344,0.0,15.863942322,22.030085,6.08817632367,0.0,3.20568,2.88249632367
 07/08  16:00:00,62.1241211713,3.30428507873,18.5488385925,0.0,15.863942322,22.030085,3.33479055064,0.109110550642,3.20568,0.02
 07/08  17:00:00,62.1611541149,4.36522673734,17.5333895716,0.0,15.863942322,22.030085,3.38891755734,0.163237557342,3.20568,0.02
 07/08  18:00:00,61.7360849501,3.86418627266,17.6340277679,0.0,15.863942322,22.030085,7.26375483748,1.17575901801,3.20568,2.88231581947
 07/08  19:00:00,54.4537171997,3.13216239375,10.8236260536,0.0,15.863942322,22.030085,5.29349208049,2.06781208049,3.20568,0.02
