Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/08  20:00:00,52.9650476315,1.68530652427,10.8131862896,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  21:00:00,49.3882326759,0.436071167358,2.96344542109,0.0,15.863942322,22.030085,6.08816688139,0.0,3.20568,2.88248688139
 07/08  22:00:00,48.6359738341,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  23:00:00,49.2631389544,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  24:00:00,48.5211829478,0.0,0.0,0.0,15.863942322,22.030085,6.08806728403,0.0,3.20568,2.88238728403
 07/09  01:00:00,48.4999313253,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  02:00:00,48.4783298399,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  03:00:00,48.4534013118,0.0,0.0,0.0,15.863942322,22.030085,6.08817984513,0.0,3.20568,2.88249984513
 07/09  04:00:00,48.6602818079,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  05:00:00,48.6439876421,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  06:00:00,41.5030976147,0.0,0.0,0.0,15.863942322,22.030085,6.08815811646,0.0,3.20568,2.88247811646
 07/09  07:00:00,40.0406695482,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  08:00:00,40.1003797469,0.0,0.0,0.0,15.863942322,22.030085,6.08941448657,0.0,3.20568,2.88373448657
 07/09  09:00:00,40.1557033574,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  10:00:00,40.1772147008,0.0,0.0,0.0,15.863942322,22.030085,6.08951769659,0.0,3.20568,2.88383769659
 07/09  11:00:00,40.8839764454,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  12:00:00,40.2047143474,0.0,0.0,0.0,15.863942322,22.030085,6.08941987059,0.0,3.20568,2.88373987059
 07/09  13:00:00,40.2290647185,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  14:00:00,40.2419928349,0.0,0.0,0.0,15.863942322,22.030085,6.08817765038,0.0,3.20568,2.88249765038
 07/09  15:00:00,46.1749537047,1.10671053506,4.81066267181,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  16:00:00,55.2319350762,2.24067605166,12.7360472381,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  17:00:00,56.6369502237,2.22364557201,14.1702859044,0.0,15.863942322,22.030085,6.08815619579,0.0,3.20568,2.88247619579
 07/09  18:00:00,61.4507051285,3.66413924352,17.5417933722,0.0,15.863942322,22.030085,4.06361806765,0.837938067653,3.20568,0.02
 07/09  19:00:00,54.1694621063,3.00977470313,10.6789189707,0.0,15.863942322,22.030085,4.95110785744,1.72542785744,3.20568,0.02
 07/09  20:00:00,48.9678261449,0.893191711646,7.64969877599,0.0,15.863942322,22.030085,6.0881609776,0.0,3.20568,2.8824809776
 07/09  21:00:00,45.9681556881,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  22:00:00,48.6120743727,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  23:00:00,49.2966781249,0.0,0.0,0.0,15.863942322,22.030085,6.08811136301,0.0,3.20568,2.88243136301
 07/09  24:00:00,48.6092891907,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/10  01:00:00,48.5929645705,0.0,0.0,0.0,15.863942322,22.030085,6.08936354808,0.0,3.20568,2.88368354808
 07/10  02:00:00,48.5755036406,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/10  03:00:00,48.5617017224,0.0,0.0,0.0,15.863942322,22.030085,6.0894621714,0.0,3.20568,2.8837821714
 07/10  04:00:00,48.8062802228,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/10  05:00:00,48.7799341997,0.0,0.0,0.0,15.863942322,22.030085,6.08936019524,0.0,3.20568,2.88368019524
 07/10  06:00:00,68.6645796703,7.39079536451,19.1338237897,0.0,15.863942322,22.606085,3.2889004838,0.0632204837984,3.20568,0.02
 07/10  07:00:00,67.5966224024,7.39079536451,19.5939567012,0.0,15.863942322,22.606085,6.09278694779,0.0,3.20568,2.88710694779
 07/10  08:00:00,120.225978188,7.39079536451,23.9603383111,0.0,44.73757,41.8366005,18.9155825119,0.0,16.0284,2.88718251186
 07/10  09:00:00,124.425585525,7.39816371322,28.0829174675,0.0,44.73757,41.8366005,18.9152832183,0.0,16.0284,2.88688321827
 07/10  10:00:00,134.062046156,7.45139125476,34.8362716068,0.0,44.73757,44.63617,26.9297384894,0.0,24.0426,2.8871384894
 07/10  11:00:00,142.760588763,7.65875276243,42.6099009922,0.0,44.73757,44.63617,26.9296266411,0.0,24.0426,2.88702664112
 07/10  12:00:00,148.281163244,8.01277344202,48.4698771045,0.0,44.73757,44.63617,26.9295151438,0.0,24.0426,2.88691514381
 07/10  13:00:00,150.498623512,8.46536137695,53.0108827167,0.0,44.73757,41.8366005,18.9358376355,0.0202670693461,16.0284,2.88717056615
 07/10  14:00:00,154.908079142,9.09563424345,56.790441047,0.0,44.73757,41.8366005,18.9154586064,0.0,16.0284,2.88705860641
 07/10  15:00:00,160.70569203,9.93458110958,62.9445445589,0.0,44.73757,40.636785,6.0926270418,0.0,3.20568,2.8869470418
 07/10  16:00:00,164.935992017,10.7877771604,66.3971654438,0.0,44.73757,40.636785,6.09223764551,0.0,3.20568,2.8865576455
 07/10  17:00:00,140.774171634,10.2640250461,60.8247013697,0.0,44.73757,22.606085,6.09277061336,0.0,3.20568,2.88709061336
 07/10  18:00:00,109.322030801,7.39079536451,32.2233974637,0.0,44.73757,22.606085,6.10552415887,0.00693748261001,3.20568,2.89290667626
 07/10  19:00:00,108.836792847,7.39079536451,31.4531878975,0.0,44.73757,22.606085,11.8566885521,0.0,3.20568,8.65100855205
 07/10  20:00:00,77.9846567594,7.39079536451,29.647865264,0.0,15.863942322,22.606085,9.03772080883,0.0619893342594,3.20568,5.77005147457
 07/10  21:00:00,45.917886116,0.0,0.0,0.0,15.863942322,22.030085,8.97564088764,0.0,3.20568,5.76996088764
 07/10  22:00:00,48.5988198121,0.0,0.0,0.0,15.863942322,22.030085,6.09408580866,0.0,3.20568,2.88840580866
 07/10  23:00:00,49.3140817071,0.0,0.0,0.0,15.863942322,22.030085,6.09195371743,0.0,3.20568,2.88627371743
 07/10  24:00:00,48.599849923,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/11  01:00:00,48.5728029676,0.0,0.0,0.0,15.863942322,22.030085,6.0894225427,0.0,3.20568,2.8837425427
 07/11  02:00:00,48.5491610865,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/11  03:00:00,48.5281279817,0.0,0.0,0.0,15.863942322,22.030085,6.08931648615,0.0,3.20568,2.88363648615
 07/11  04:00:00,49.7103876436,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/11  05:00:00,49.5180259491,0.0,0.0,0.0,15.863942322,22.030085,6.08941088758,0.0,3.20568,2.88373088758
 07/11  06:00:00,60.5450840452,7.39079536451,9.2876543245,0.0,15.863942322,22.606085,3.32993329186,0.104253291861,3.20568,0.02
 07/11  07:00:00,60.3784338914,7.39079536451,12.4449332531,0.0,15.863942322,22.606085,13.2090113597,7.1161856006,3.20568,2.88714575912
 07/11  08:00:00,114.20568513,7.39079536451,17.9879575399,0.0,44.73757,41.8366005,18.915433714,0.0,16.0284,2.88703371401
 07/11  09:00:00,121.348799181,7.41850078116,25.0098593324,0.0,44.73757,41.8366005,18.9155005443,0.0,16.0284,2.88710054428
 07/11  10:00:00,132.482969164,7.5132512516,33.1980944049,0.0,44.73757,44.63617,26.9297634641,0.0,24.0426,2.8871634641
 07/11  11:00:00,137.820048843,7.59210721907,37.7320899667,0.0,44.73757,44.63617,26.9296470962,0.0,24.0426,2.88704709623
 07/11  12:00:00,142.493960898,7.86120936216,42.8245682326,0.0,44.73757,44.63617,26.9295311588,0.0,24.0426,2.88693115882
 07/11  13:00:00,147.881056233,8.59836075332,50.2282972359,0.0,44.73757,41.8366005,18.9376275274,0.0220459682464,16.0284,2.88718155915
 07/11  14:00:00,156.597347982,9.49306213006,58.03621554,0.0,44.73757,41.8366005,18.9232811457,0.00781601922847,16.0284,2.88706512645
 07/11  15:00:00,163.032460136,10.5812167994,64.5931148743,0.0,44.73757,40.636785,6.09928689852,0.00665774833748,3.20568,2.88694915018
 07/11  16:00:00,171.273033774,11.718400212,71.792647399,0.0,44.73757,40.636785,6.09791680128,0.00540335747564,3.20568,2.88683344381
 07/11  17:00:00,149.763141525,10.9840115304,69.0435066354,0.0,44.73757,22.606085,6.10082303296,0.00805951538519,3.20568,2.88708351758
 07/11  18:00:00,115.297656005,7.39079536451,38.154554468,0.0,44.73757,22.606085,6.0985616561,0.0,3.20568,2.8928816561
 07/11  19:00:00,113.954741595,7.39079536451,36.8184075258,0.0,44.73757,22.606085,11.8565577436,0.0,3.20568,8.65087774358
 07/11  20:00:00,80.5390805807,7.39079536451,32.4126035054,0.0,15.863942322,22.606085,8.97562836577,0.0,3.20568,5.76994836577
 07/11  21:00:00,45.7735423842,0.0,0.0,0.0,15.863942322,22.030085,8.97551926882,0.0,3.20568,5.76983926882
 07/11  22:00:00,48.6258975,0.0,0.0,0.0,15.863942322,22.030085,6.09403264553,0.0,3.20568,2.88835264553
 07/11  23:00:00,49.3324750595,0.0,0.0,0.0,15.863942322,22.030085,6.091900774,0.0,3.20568,2.886220774
 07/11  24:00:00,48.615342434,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/12  01:00:00,48.6050174287,0.0,0.0,0.0,15.863942322,22.030085,6.08937103857,0.0,3.20568,2.88369103857
 07/12  02:00:00,48.6066303818,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/12  03:00:00,48.6120082223,0.0,0.0,0.0,15.863942322,22.030085,6.08946099862,0.0,3.20568,2.88378099862
 07/12  04:00:00,48.8731216049,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/12  05:00:00,48.8530028357,0.0,0.0,0.0,15.863942322,22.030085,6.08935110301,0.0,3.20568,2.88367110301
 07/12  06:00:00,73.1916503656,7.39079536451,22.1733053355,0.0,15.863942322,22.606085,3.24920160977,0.0235216097671,3.20568,0.02
 07/12  07:00:00,68.1500933633,7.39079536451,20.1286647276,0.0,15.863942322,22.606085,6.09275455201,0.0,3.20568,2.88707455201
 07/12  08:00:00,113.255773628,7.39079536451,17.0434024098,0.0,44.73757,41.8366005,19.4011130925,0.485759149522,16.0284,2.88695394298
 07/12  09:00:00,111.846727752,7.39079536451,15.6281448029,0.0,44.73757,41.8366005,18.9152337898,0.0,16.0284,2.88683378981
 07/12  10:00:00,115.12064031,7.39079536451,16.1023358582,0.0,44.73757,44.63617,26.9296788131,0.0,24.0426,2.88707881307
 07/12  11:00:00,118.041838528,7.39079536451,18.3175650157,0.0,44.73757,44.63617,26.9295584345,0.0,24.0426,2.88695843451
 07/12  12:00:00,119.529287116,7.39079536451,20.4861158064,0.0,44.73757,44.63617,26.9294384044,0.0,24.0426,2.88683840438
 07/12  13:00:00,117.973592487,7.39330837465,21.6822637304,0.0,44.73757,41.8366005,18.9324919856,0.0170084515673,16.0284,2.887083534
 07/12  14:00:00,122.189142197,7.40221653961,25.850839657,0.0,44.73757,41.8366005,18.9153631728,0.0,16.0284,2.88696317284
 07/12  15:00:00,123.50663139,7.43748368544,28.3353234501,0.0,44.73757,40.636785,6.09919654124,0.006673391524,3.20568,2.88684314972
 07/12  16:00:00,123.405063735,7.48303159389,28.2974140103,0.0,44.73757,40.636785,6.09276829549,0.0,3.20568,2.88708829549
 07/12  17:00:00,105.056146751,7.39209715145,28.065834333,0.0,44.73757,22.606085,6.09264791531,0.0,3.20568,2.88696791531
 07/12  18:00:00,104.461367825,7.39079536451,27.466237168,0.0,44.73757,22.606085,6.09842900362,0.0,3.20568,2.89274900362
 07/12  19:00:00,102.871060598,7.39079536451,25.6256715333,0.0,44.73757,22.606085,11.8561039225,0.0,3.20568,8.65042392252
 07/12  20:00:00,72.5179835365,7.39079536451,24.2997499527,0.0,15.863942322,22.606085,8.99142622324,0.0161150080263,3.20568,5.76963121521
 07/12  21:00:00,47.2673168399,0.0,0.0,0.0,15.863942322,22.030085,8.97518464579,0.0,3.20568,5.76950464579
 07/12  22:00:00,48.5297890699,0.0,0.0,0.0,15.863942322,22.030085,6.09387315792,0.0,3.20568,2.88819315792
 07/12  23:00:00,49.2394584596,0.0,0.0,0.0,15.863942322,22.030085,6.09207367804,0.0,3.20568,2.88639367804
 07/12  24:00:00,48.5359460757,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/13  01:00:00,48.5219775853,0.0,0.0,0.0,15.863942322,22.030085,6.08941277042,0.0,3.20568,2.88373277042
 07/13  02:00:00,48.511450577,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/13  03:00:00,48.5081869088,0.0,0.0,0.0,15.863942322,22.030085,6.08949851236,0.0,3.20568,2.88381851236
 07/13  04:00:00,48.747402472,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/13  05:00:00,48.7179109783,0.0,0.0,0.0,15.863942322,22.030085,6.08938478188,0.0,3.20568,2.88370478188
 07/13  06:00:00,62.5295660225,7.39079536451,11.6473770236,0.0,15.863942322,22.606085,3.3172309775,0.091550977497,3.20568,0.02
 07/13  07:00:00,58.6817614208,7.39079536451,10.7529995944,0.0,15.863942322,22.606085,25.0823393084,18.9897615601,3.20568,2.88689774828
 07/13  08:00:00,106.472162866,7.39079536451,10.3247059778,0.0,44.73757,41.8366005,30.3229007519,11.4073628987,16.0284,2.88713785319
 07/13  09:00:00,108.493882696,7.39079536451,12.3169978888,0.0,44.73757,41.8366005,22.9735331554,4.05812026042,16.0284,2.88701289496
 07/13  10:00:00,117.276338425,7.39079536451,18.2513854598,0.0,44.73757,44.63617,26.9294884905,0.0,24.0426,2.88688849048
 07/13  11:00:00,124.377480089,7.39079536451,24.5897020278,0.0,44.73757,44.63617,26.9297289226,0.0,24.0426,2.88712892258
 07/13  12:00:00,129.666787437,7.39079536451,30.5378470113,0.0,44.73757,44.63617,26.9296041495,0.0,24.0426,2.88700414947
 07/13  13:00:00,130.179295844,7.40339093526,33.7839356146,0.0,44.73757,41.8366005,18.9324502492,0.0171704068972,16.0284,2.88687984225
 07/13  14:00:00,132.536873763,7.65111620758,35.8823295479,0.0,44.73757,41.8366005,18.9155202913,0.0,16.0284,2.88712029134
 07/13  15:00:00,137.81131619,8.13781103517,41.8914772004,0.0,44.73757,40.636785,6.09267557661,0.0,3.20568,2.88699557661
 07/13  16:00:00,143.525136476,8.73131716143,47.1052859612,0.0,44.73757,40.636785,6.09255130184,0.0,3.20568,2.88687130184
 07/13  17:00:00,122.230681258,8.56179318217,44.0114703971,0.0,44.73757,22.606085,6.09279172922,0.0,3.20568,2.88711172922
 07/13  18:00:00,109.225733771,7.39079536451,32.1463853698,0.0,44.73757,22.606085,6.09885511107,0.0,3.20568,2.89317511107
 07/13  19:00:00,109.864235126,7.39079536451,32.4802144817,0.0,44.73757,22.606085,11.8561949047,0.0,3.20568,8.65051490468
 07/13  20:00:00,77.0350998718,7.39079536451,28.6977358528,0.0,15.863942322,22.606085,8.98595024468,0.0111661764185,3.20568,5.76910406826
 07/13  21:00:00,47.3530779093,0.0,0.0,0.0,15.863942322,22.030085,8.97463972108,0.0,3.20568,5.76895972108
 07/13  22:00:00,48.5937306924,0.0,0.0,0.0,15.863942322,22.030085,6.09403803093,0.0,3.20568,2.88835803093
 07/13  23:00:00,49.2877577962,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/13  24:00:00,48.5723841154,0.0,0.0,0.0,15.863942322,22.030085,6.08946836536,0.0,3.20568,2.88378836536
 07/14  01:00:00,48.5558380915,0.0,0.0,0.0,15.863942322,22.030085,6.08935076564,0.0,3.20568,2.88367076564
 07/14  02:00:00,48.5401172708,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/14  03:00:00,48.5252288574,0.0,0.0,0.0,15.863942322,22.030085,6.08943254306,0.0,3.20568,2.88375254306
 07/14  04:00:00,49.7131838742,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/14  05:00:00,49.4994885788,0.0,0.0,0.0,15.863942322,22.030085,6.08931514989,0.0,3.20568,2.88363514989
 07/14  06:00:00,59.7706176215,7.39079536451,8.52666408036,0.0,15.863942322,22.606085,3.33066583561,0.104985835611,3.20568,0.02
 07/14  07:00:00,58.5833016667,7.39079536451,10.6659501125,0.0,15.863942322,22.606085,16.9912023299,10.898539779,3.20568,2.88698255085
 07/14  08:00:00,110.927632723,7.39079536451,14.7458648134,0.0,44.73757,41.8366005,19.8439299522,0.928676129167,16.0284,2.88685382308
 07/14  09:00:00,116.24606931,7.40603656141,19.9651201792,0.0,44.73757,41.8366005,18.9154892328,0.0,16.0284,2.8870892328
 07/14  10:00:00,125.772239008,7.47141248342,26.5706084351,0.0,44.73757,44.63617,26.9295604273,0.0,24.0426,2.88696042732
 07/14  11:00:00,130.479636792,7.5198660157,30.5133256407,0.0,44.73757,44.63617,26.9294321012,0.0,24.0426,2.88683210119
 07/14  12:00:00,130.389178609,7.56385195354,31.0869122634,0.0,44.73757,44.63617,26.9296676622,0.0,24.0426,2.88706766219
 07/14  13:00:00,131.298325413,7.99783617396,34.3271226374,0.0,44.73757,41.8366005,18.9350593082,0.019720257884,16.0284,2.8869390503
 07/14  14:00:00,136.866753717,8.61960493116,39.2536567781,0.0,44.73757,41.8366005,18.9152108379,0.0,16.0284,2.88681083791
 07/14  15:00:00,140.562707148,9.37011356049,43.4097562147,0.0,44.73757,40.636785,6.09272636363,0.0,3.20568,2.88704636363
 07/14  16:00:00,145.637120087,10.2771161136,47.6728083318,0.0,44.73757,40.636785,6.09841242512,0.00581457359949,3.20568,2.88691785152
 07/14  17:00:00,124.666101557,9.72273172395,45.2867624004,0.0,44.73757,22.606085,6.10284955081,0.0103798543933,3.20568,2.88678969641
 07/14  18:00:00,105.032650364,7.39079536451,27.9618809657,0.0,44.73757,22.606085,6.10530683434,0.00679422119038,3.20568,2.89283261314
 07/14  19:00:00,103.197322494,7.39079536451,26.1290157538,0.0,44.73757,22.606085,8.97896272033,0.0,3.20568,5.77328272033
 07/14  20:00:00,71.5843337893,7.39079536451,23.5479728813,0.0,15.863942322,22.606085,8.98796436986,0.0122824239881,3.20568,5.77000194587
 07/14  21:00:00,47.1250463384,0.0,0.0,0.0,15.863942322,22.030085,8.97567999694,0.0,3.20568,5.76999999694
 07/14  22:00:00,48.5616359896,0.0,0.0,0.0,15.863942322,22.030085,6.09384396734,0.0,3.20568,2.88816396734
 07/14  23:00:00,49.2856285875,0.0,0.0,0.0,15.863942322,22.030085,6.09210857524,0.0,3.20568,2.88642857524
 07/14  24:00:00,48.5458977238,0.0,0.0,0.0,15.863942322,22.030085,6.08931570798,0.0,3.20568,2.88363570798
 07/15  01:00:00,48.5152905364,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  02:00:00,48.5056740097,0.0,0.0,0.0,15.863942322,22.030085,6.08813452457,0.0,3.20568,2.88245452457
 07/15  03:00:00,48.4878125578,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  04:00:00,48.6859246329,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  05:00:00,48.64441574,0.0,0.0,0.0,15.863942322,22.030085,6.08809127875,0.0,3.20568,2.88241127875
 07/15  06:00:00,42.9311812204,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  07:00:00,40.0586626282,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  08:00:00,40.1340724834,0.0,0.0,0.0,15.863942322,22.030085,6.08804788566,0.0,3.20568,2.88236788566
 07/15  09:00:00,40.1843526394,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  10:00:00,40.2218398639,0.0,0.0,0.0,15.863942322,22.030085,6.08945842178,0.0,3.20568,2.88377842178
 07/15  11:00:00,40.9303357586,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  12:00:00,40.2510044309,0.0,0.0,0.0,15.863942322,22.030085,6.08933747438,0.0,3.20568,2.88365747438
 07/15  13:00:00,40.2498040926,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  14:00:00,41.8078302023,0.88298845308,0.672707994047,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  15:00:00,41.8467388243,0.88298845308,0.706732352593,0.0,15.863942322,22.030085,6.0880270821,0.0,3.20568,2.8823470821
 07/15  16:00:00,59.509544207,2.60045949812,16.6512936896,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  17:00:00,62.0533863782,4.0097976507,17.7852060558,0.0,15.863942322,22.030085,3.39771761755,0.17203761755,3.20568,0.02
 07/15  18:00:00,63.9293321469,4.21979805245,19.4507835256,0.0,15.863942322,22.030085,6.426486913,0.338343033876,3.20568,2.88246387912
 07/15  19:00:00,60.2557859569,3.60331071024,16.1214861315,0.0,15.863942322,22.030085,3.591174287,0.365494287004,3.20568,0.02
 07/15  20:00:00,54.3716720014,2.67574196822,11.2268509997,0.0,15.863942322,22.030085,4.44988282445,1.22420282445,3.20568,0.02
 07/15  21:00:00,50.7962922913,0.431402633631,2.96935122546,0.0,15.863942322,22.030085,6.08815350644,0.0,3.20568,2.88247350644
 07/15  22:00:00,48.5917300726,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  23:00:00,49.2329327341,0.0,0.0,0.0,15.863942322,22.030085,6.08802943147,0.0,3.20568,2.88234943147
 07/15  24:00:00,48.5292899472,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  01:00:00,48.5209496721,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  02:00:00,48.510520934,0.0,0.0,0.0,15.863942322,22.030085,6.08811607511,0.0,3.20568,2.88243607511
 07/16  03:00:00,48.4984458464,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  04:00:00,48.721451988,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  05:00:00,48.6889412816,0.0,0.0,0.0,15.863942322,22.030085,6.08806959523,0.0,3.20568,2.88238959523
 07/16  06:00:00,42.9736894494,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  07:00:00,40.092008024,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  08:00:00,40.1678768391,0.0,0.0,0.0,15.863942322,22.030085,6.08934869779,0.0,3.20568,2.88366869779
 07/16  09:00:00,40.2312078441,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  10:00:00,40.2651531266,0.0,0.0,0.0,15.863942322,22.030085,6.08942283201,0.0,3.20568,2.88374283201
 07/16  11:00:00,40.9659759669,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  12:00:00,40.2876388738,0.0,0.0,0.0,15.863942322,22.030085,6.08929839487,0.0,3.20568,2.88361839487
 07/16  13:00:00,41.4234185566,0.66224133981,0.464078511569,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  14:00:00,48.2496341429,1.35498144305,6.59284543667,0.0,15.863942322,22.030085,6.08811300034,0.0,3.20568,2.88243300034
 07/16  15:00:00,57.8340822191,3.33638670552,14.1904900733,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  16:00:00,63.057642016,3.80364136013,18.9427131625,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  17:00:00,67.960103443,5.1340348015,22.5188472131,0.0,15.863942322,22.030085,6.08811101413,0.0,3.20568,2.88243101413
 07/16  18:00:00,65.5083412257,4.34722031005,20.8568334089,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  19:00:00,67.8128514614,5.14883786441,22.0681983915,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  20:00:00,61.5017489717,3.53778403902,17.4055240117,0.0,15.863942322,22.030085,6.12928632327,0.0412402226601,3.20568,2.88236610061
 07/16  21:00:00,57.9039560925,2.0130484921,8.37515629186,0.0,15.863942322,22.030085,3.32833328799,0.102653287985,3.20568,0.02
 07/16  22:00:00,48.7307898689,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  23:00:00,49.4127727557,0.0,0.0,0.0,15.863942322,22.030085,6.08810541528,0.0,3.20568,2.88242541528
 07/16  24:00:00,48.6860346898,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/17  01:00:00,48.6618083431,0.0,0.0,0.0,15.863942322,22.030085,6.08931385357,0.0,3.20568,2.88363385357
 07/17  02:00:00,48.6491558466,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/17  03:00:00,48.6393439194,0.0,0.0,0.0,15.863942322,22.030085,6.0893841772,0.0,3.20568,2.8837041772
 07/17  04:00:00,48.906125126,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/17  05:00:00,48.8840094307,0.0,0.0,0.0,15.863942322,22.030085,6.08945449909,0.0,3.20568,2.88377449909
 07/17  06:00:00,82.9147922505,7.39079536451,31.8183740915,0.0,15.863942322,22.606085,3.23524826731,0.00956826730621,3.20568,0.02
 07/17  07:00:00,81.7086508501,7.39079536451,33.5759025433,0.0,15.863942322,22.606085,6.09260669769,0.0,3.20568,2.88692669769
 07/17  08:00:00,133.108542106,7.40428611083,36.729977852,0.0,44.73757,41.8366005,18.9151867154,0.0,16.0284,2.88678671538
 07/17  09:00:00,140.455799713,7.56347536048,43.8904042895,0.0,44.73757,41.8366005,18.9154086855,0.0,16.0284,2.88700868551
 07/17  10:00:00,145.1407858,7.67428605145,45.6552449729,0.0,44.73757,44.63617,26.9294686553,0.0,24.0426,2.88686865526
 07/17  11:00:00,148.851316692,7.8985100293,48.452271054,0.0,44.73757,44.63617,26.9296910016,0.0,24.0426,2.88709100163
 07/17  12:00:00,152.100382397,8.08345281244,52.2179850985,0.0,44.73757,44.63617,26.9295506833,0.0,24.0426,2.88695068334
 07/17  13:00:00,153.223971121,8.37619203183,55.8272699742,0.0,44.73757,41.8366005,18.9354665364,0.0202556100589,16.0284,2.88681092635
 07/17  14:00:00,162.81242601,8.82593520185,64.9418355709,0.0,44.73757,41.8366005,18.9154331549,0.0,16.0284,2.88703315493
 07/17  15:00:00,164.122678596,9.23205658019,67.0425752827,0.0,44.73757,40.636785,6.10904667419,0.0164735761086,3.20568,2.88689309808
 07/17  16:00:00,170.073651395,9.85312270206,72.4123322234,0.0,44.73757,40.636785,6.09243349098,0.0,3.20568,2.88675349098
 07/17  17:00:00,151.63456792,9.49534063591,72.4046172789,0.0,44.73757,22.606085,6.09265553236,0.0,3.20568,2.88697553236
 07/17  18:00:00,119.365523197,7.39079536451,42.2168445847,0.0,44.73757,22.606085,6.11634855878,0.0176957583525,3.20568,2.89297280043
 07/17  19:00:00,117.659810508,7.39079536451,40.2255552425,0.0,44.73757,22.606085,11.8554041481,0.0,3.20568,8.6497241481
 07/17  20:00:00,84.266385893,7.39079536451,35.8727135755,0.0,15.863942322,22.606085,6.13419359023,0.0334670628704,3.20568,2.89504652736
 07/17  21:00:00,47.3986716874,0.0,0.0,0.0,15.863942322,22.030085,8.97563413073,0.0,3.20568,5.76995413073
 07/17  22:00:00,48.6307633947,0.0,0.0,0.0,15.863942322,22.030085,8.96197930764,0.0,3.20568,5.75629930764
 07/17  23:00:00,49.3266730856,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/17  24:00:00,48.6101805325,0.0,0.0,0.0,15.863942322,22.030085,6.0893900912,0.0,3.20568,2.8837100912
 07/18  01:00:00,48.5977466761,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/18  02:00:00,48.5849876971,0.0,0.0,0.0,15.863942322,22.030085,6.08945632578,0.0,3.20568,2.88377632578
 07/18  03:00:00,48.574224275,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/18  04:00:00,49.8428034254,0.0,0.0,0.0,15.863942322,22.030085,6.08932506004,0.0,3.20568,2.88364506004
 07/18  05:00:00,49.6504539556,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/18  06:00:00,77.983583735,7.39079536451,26.5567960593,0.0,15.863942322,22.606085,6.13496140053,0.0455280610663,3.20568,2.88375333946
 07/18  07:00:00,77.1144849374,7.39079536451,29.0441136967,0.0,15.863942322,22.606085,6.09266422733,0.0,3.20568,2.88698422733
 07/18  08:00:00,136.492638424,7.39079536451,40.128378825,0.0,44.73757,41.8366005,18.9152403708,0.0,16.0284,2.88684037082
 07/18  09:00:00,150.336181409,7.41224474196,53.8845336748,0.0,44.73757,41.8366005,18.9154582616,0.0,16.0284,2.88705826159
 07/18  10:00:00,158.424325521,7.53952198508,59.0309724592,0.0,44.73757,44.63617,26.929514363,0.0,24.0426,2.88691436297
 07/18  11:00:00,162.729404437,7.75096628296,62.4207576765,0.0,44.73757,44.63617,26.9293710453,0.0,24.0426,2.88677104526
 07/18  12:00:00,169.667823748,8.19284793376,69.6078219583,0.0,44.73757,44.63617,26.9295889506,0.0,24.0426,2.88698895057
 07/18  13:00:00,175.349298941,8.82630850531,77.4521486369,0.0,44.73757,41.8366005,18.9354656262,0.0202201986303,16.0284,2.88684542758
 07/18  14:00:00,183.205788468,9.61087989049,84.5243806791,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/18  15:00:00,190.874489902,10.5178620722,92.4819036584,0.0,44.73757,40.636785,6.09274356961,0.0,3.20568,2.88706356961
 07/18  16:00:00,200.435663545,11.6178049927,100.939677626,0.0,44.73757,40.636785,6.09259974385,0.0,3.20568,2.88691974385
 07/18  17:00:00,179.826337077,11.141152401,98.8978915019,0.0,44.73757,22.606085,6.092456462,0.0,3.20568,2.886776462
 07/18  18:00:00,129.481745706,7.39079536451,52.2936604232,0.0,44.73757,22.606085,8.9715980985,0.0,3.20568,5.7659180985
 07/18  19:00:00,129.102022436,7.39079536451,51.9141629629,0.0,44.73757,22.606085,8.97939083451,0.0,3.20568,5.77371083451
 07/18  20:00:00,94.4636719933,7.39079536451,46.2865741818,0.0,15.863942322,22.606085,8.97411349325,0.0,3.20568,5.76843349325
 07/18  21:00:00,49.619074804,0.208100098532,2.16257692196,0.0,15.863942322,22.030085,8.97566074914,0.0,3.20568,5.76998074914
 07/18  22:00:00,49.8151730729,0.104050049266,1.02051315546,0.0,15.863942322,22.030085,6.09403469268,0.0,3.20568,2.88835469268
 07/18  23:00:00,49.3760225502,0.0,0.0,0.0,15.863942322,22.030085,6.09209456112,0.0,3.20568,2.88641456112
 07/18  24:00:00,48.6752188591,0.0,0.0,0.0,15.863942322,22.030085,6.08944153952,0.0,3.20568,2.88376153952
 07/19  01:00:00,48.6915918113,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/19  02:00:00,48.6861716461,0.0,0.0,0.0,15.863942322,22.030085,6.08930550539,0.0,3.20568,2.88362550539
 07/19  03:00:00,48.6736858672,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/19  04:00:00,48.9476568755,0.0,0.0,0.0,15.863942322,22.030085,6.08936882905,0.0,3.20568,2.88368882905
 07/19  05:00:00,48.9145983231,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/19  06:00:00,90.2399363622,7.39079536451,39.1043411224,0.0,15.863942322,22.606085,6.08943210849,0.0,3.20568,2.88375210849
 07/19  07:00:00,94.2822845158,7.39079536451,46.0973601744,0.0,15.863942322,22.606085,6.09851217136,0.00588748473427,3.20568,2.88694468663
 07/19  08:00:00,149.789014239,7.61352536885,53.1455204762,0.0,44.73757,41.8366005,18.9151976783,0.0,16.0284,2.88679767829
 07/19  09:00:00,158.977562757,7.98021479033,61.9519045506,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/19  10:00:00,170.002904337,8.37369190584,69.7717089051,0.0,44.73757,44.63617,26.9296115654,0.0,24.0426,2.88701156538
 07/19  11:00:00,178.858612968,8.74189345701,77.5418570264,0.0,44.73757,44.63617,26.9294644063,0.0,24.0426,2.88686440627
 07/19  12:00:00,186.641740992,9.36536644021,85.3919195373,0.0,44.73757,44.63617,26.9296785308,0.0,24.0426,2.88707853084
 07/19  13:00:00,194.03453739,10.4226887598,94.5194470975,0.0,44.73757,41.8366005,18.9354961159,0.0201650054553,16.0284,2.88693111041
 07/19  14:00:00,202.849805881,11.5103103731,102.244217303,0.0,44.73757,41.8366005,18.915184304,0.0,16.0284,2.88678430395
 07/19  15:00:00,211.241401991,12.5362013053,110.799406423,0.0,44.73757,40.636785,6.09267824857,0.0,3.20568,2.88699824857
 07/19  16:00:00,216.241531696,13.6632455895,114.67011717,0.0,44.73757,40.636785,6.09391534637,0.00138416270978,3.20568,2.88685118366
 07/19  17:00:00,185.558009797,12.6222848866,103.099584923,0.0,44.73757,22.606085,6.09274529921,0.0,3.20568,2.88706529921
 07/19  18:00:00,127.213512689,7.39079536451,50.0228669302,0.0,44.73757,22.606085,8.97121212779,0.0,3.20568,5.76553212779
 07/19  19:00:00,127.104405134,7.39079536451,49.6124393237,0.0,44.73757,22.606085,8.97944272897,0.0,3.20568,5.77376272897
 07/19  20:00:00,95.5194746401,7.39079536451,47.0474015124,0.0,15.863942322,22.606085,8.9749429068,0.0,3.20568,5.7692629068
 07/19  21:00:00,47.4873709155,0.0,0.0,0.0,15.863942322,22.030085,8.97546290668,0.0,3.20568,5.76978290668
 07/19  22:00:00,48.7002287929,0.0,0.0,0.0,15.863942322,22.030085,6.09404974226,0.0,3.20568,2.88836974226
 07/19  23:00:00,49.3998475812,0.0,0.0,0.0,15.863942322,22.030085,6.09191831392,0.0,3.20568,2.88623831392
 07/19  24:00:00,48.6871716556,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/20  01:00:00,48.6659819235,0.0,0.0,0.0,15.863942322,22.030085,6.08939877998,0.0,3.20568,2.88371877998
 07/20  02:00:00,48.6513458236,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/20  03:00:00,48.6441336871,0.0,0.0,0.0,15.863942322,22.030085,6.08926126729,0.0,3.20568,2.88358126729
 07/20  04:00:00,48.9056759707,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/20  05:00:00,48.8895488435,0.0,0.0,0.0,15.863942322,22.030085,6.08932128583,0.0,3.20568,2.88364128583
 07/20  06:00:00,92.5824080052,7.39079536451,41.4499053377,0.0,15.863942322,22.606085,3.22568,0.0,3.20568,0.02
 07/20  07:00:00,101.233177677,7.39079536451,53.0282107233,0.0,15.863942322,22.606085,6.09264352314,0.0,3.20568,2.88696352314
 07/20  08:00:00,157.71951295,7.43894419194,61.2284244954,0.0,44.73757,41.8366005,18.9152129917,0.0,16.0284,2.88681299171
 07/20  09:00:00,164.295957016,7.65102980741,67.5891070419,0.0,44.73757,41.8366005,18.9154229672,0.0,16.0284,2.88702296718
 07/20  10:00:00,178.194871396,8.13458396388,78.1943825552,0.0,44.73757,44.63617,26.9294723391,0.0,24.0426,2.8868723391
 07/20  11:00:00,187.178585482,8.70517259919,85.9038565905,0.0,44.73757,44.63617,26.9293222818,0.0,24.0426,2.88672228184
 07/20  12:00:00,194.251428626,9.25885698637,93.105027707,0.0,44.73757,44.63617,26.9295321111,0.0,24.0426,2.88693211105
 07/20  13:00:00,203.961577033,10.2147585959,104.643925939,0.0,44.73757,41.8366005,18.9346617336,0.0194798254715,16.0284,2.88678190817
 07/20  14:00:00,212.250041484,11.2972852133,111.846438296,0.0,44.73757,41.8366005,18.915391939,0.0,16.0284,2.88699193896
 07/20  15:00:00,208.619164338,12.033288881,108.686204099,0.0,44.73757,40.636785,6.1087382043,0.016216705719,3.20568,2.88684149858
 07/20  16:00:00,217.585969203,13.2378268023,116.432185738,0.0,44.73757,40.636785,6.09374106411,0.00100938611318,3.20568,2.887051678
 07/20  17:00:00,193.140308451,12.1627463939,111.093357678,0.0,44.73757,22.606085,6.09258097926,0.0,3.20568,2.88690097926
 07/20  18:00:00,132.213895442,7.39079536451,55.0035977763,0.0,44.73757,22.606085,6.09853408573,0.0,3.20568,2.89285408573
 07/20  19:00:00,133.001652343,7.39079536451,55.485842875,0.0,44.73757,22.606085,8.97884443503,0.0,3.20568,5.77316443503
 07/20  20:00:00,102.095467581,7.39079536451,53.5944489077,0.0,15.863942322,22.606085,8.97548824062,0.0,3.20568,5.76980824062
 07/20  21:00:00,47.5274711185,0.0,0.0,0.0,15.863942322,22.030085,8.97540055965,0.0,3.20568,5.76972055965
 07/20  22:00:00,48.7522129287,0.0,0.0,0.0,15.863942322,22.030085,6.09374393086,0.0,3.20568,2.88806393086
 07/20  23:00:00,49.4436740347,0.0,0.0,0.0,15.863942322,22.030085,6.09200432531,0.0,3.20568,2.88632432531
 07/20  24:00:00,48.7306214361,0.0,0.0,0.0,15.863942322,22.030085,6.08941690861,0.0,3.20568,2.88373690861
 07/21  01:00:00,48.7207359957,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/21  02:00:00,48.7103228862,0.0,0.0,0.0,15.863942322,22.030085,6.08927576456,0.0,3.20568,2.88359576456
 07/21  03:00:00,48.6973404148,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/21  04:00:00,50.0833825729,0.0,0.0,0.0,15.863942322,22.030085,6.08933247177,0.0,3.20568,2.88365247177
 07/21  05:00:00,49.8492044521,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/21  06:00:00,95.5294598907,7.39079536451,43.9375401374,0.0,15.863942322,22.606085,6.09825080784,0.00886047314114,3.20568,2.8837103347
 07/21  07:00:00,97.0050024135,7.39079536451,48.8216291518,0.0,15.863942322,22.606085,6.0985956162,0.00615840231124,3.20568,2.88675721389
 07/21  08:00:00,150.288413588,7.63184773781,53.6537939569,0.0,44.73757,41.8366005,18.9153630285,0.0,16.0284,2.8869630285
 07/21  09:00:00,153.24228435,7.8281114218,56.4171695953,0.0,44.73757,41.8366005,18.9152092694,0.0,16.0284,2.88680926936
 07/21  10:00:00,160.593737715,7.98221380599,60.8135145633,0.0,44.73757,44.63617,26.9296155058,0.0,24.0426,2.88701550585
 07/21  11:00:00,171.226678409,8.28619706797,70.4141649444,0.0,44.73757,44.63617,26.9294616438,0.0,24.0426,2.8868616438
 07/21  12:00:00,186.985816763,8.85645155272,86.2804050397,0.0,44.73757,44.63617,26.9293083667,0.0,24.0426,2.88670836674
 07/21  13:00:00,190.697545887,8.95195187678,92.6843813023,0.0,44.73757,41.8366005,16.069151936,0.0207519360436,16.0284,0.02
 07/21  14:00:00,186.2305922,9.10709412089,88.069856581,0.0,44.73757,41.8366005,18.915314397,0.0,16.0284,2.88691439696
 07/21  15:00:00,179.947210278,9.25678257376,82.8451025785,0.0,44.73757,40.636785,6.10904365636,0.016602666296,3.20568,2.88676099006
 07/21  16:00:00,186.46727691,9.84145665473,88.7702869328,0.0,44.73757,40.636785,6.09264719787,0.0,3.20568,2.88696719787
 07/21  17:00:00,168.059650564,9.37451954799,88.8432965494,0.0,44.73757,22.606085,6.09249358146,0.0,3.20568,2.88681358146
 07/21  18:00:00,127.389403786,7.39079536451,50.1990580573,0.0,44.73757,22.606085,8.97109652637,0.0,3.20568,5.76541652637
 07/21  19:00:00,121.944320619,7.39079536451,44.7775327109,0.0,44.73757,22.606085,8.97855831894,0.0,3.20568,5.77287831894
 07/21  20:00:00,89.933379787,7.39079536451,41.7835874259,0.0,15.863942322,22.606085,8.97499651606,0.0,3.20568,5.76931651606
 07/21  21:00:00,47.2234508185,0.0,0.0,0.0,15.863942322,22.030085,8.97511225046,0.0,3.20568,5.76943225046
 07/21  22:00:00,48.662100359,0.0,0.0,0.0,15.863942322,22.030085,6.09402264659,0.0,3.20568,2.88834264659
 07/21  23:00:00,49.3454660825,0.0,0.0,0.0,15.863942322,22.030085,6.09198879998,0.0,3.20568,2.88630879998
 07/21  24:00:00,48.634981,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  01:00:00,48.6261534795,0.0,0.0,0.0,15.863942322,22.030085,6.08802533271,0.0,3.20568,2.88234533271
 07/22  02:00:00,48.6136101657,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  03:00:00,48.6086183957,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  04:00:00,48.8828539316,0.0,0.0,0.0,15.863942322,22.030085,6.08809340709,0.0,3.20568,2.88241340709
 07/22  05:00:00,48.8649709121,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  06:00:00,43.1465819333,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  07:00:00,40.2123722253,0.0,0.0,0.0,15.863942322,22.030085,6.08802935168,0.0,3.20568,2.88234935168
 07/22  08:00:00,40.2195811689,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  09:00:00,40.240487149,0.0,0.0,0.0,15.863942322,22.030085,6.08940670642,0.0,3.20568,2.88372670642
 07/22  10:00:00,40.2465130698,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  11:00:00,40.9613353387,0.0,0.0,0.0,15.863942322,22.030085,6.08926345259,0.0,3.20568,2.88358345259
 07/22  12:00:00,40.2860475608,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  13:00:00,43.5226783167,0.191019582846,3.02221100168,0.0,15.863942322,22.030085,6.08812609468,0.0,3.20568,2.88244609468
 07/22  14:00:00,47.4241801849,0.465279205104,6.63685785848,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  15:00:00,59.1034030912,1.78268243554,16.9944451727,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  16:00:00,69.2164461361,3.39030016152,25.4988838465,0.0,15.863942322,22.030085,6.08810793614,0.0,3.20568,2.88242793614
 07/22  17:00:00,66.1315830029,3.46202189822,22.3415187989,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  18:00:00,73.3205163716,4.88146447701,28.1051588099,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  19:00:00,65.2833229967,3.28132611661,21.3968018423,0.0,15.863942322,22.030085,6.08812937204,0.0,3.20568,2.88244937204
 07/22  20:00:00,64.0917350666,3.1355805911,20.4206286113,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  21:00:00,62.1927581043,1.31091669943,13.3789432078,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  22:00:00,49.7822771431,0.0993815155397,0.970097830487,0.0,15.863942322,22.030085,6.08801169134,0.0,3.20568,2.88233169134
 07/22  23:00:00,49.385966141,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  24:00:00,48.6948538361,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  01:00:00,48.6863894011,0.0,0.0,0.0,15.863942322,22.030085,6.08807800179,0.0,3.20568,2.88239800179
 07/23  02:00:00,48.6814149939,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  03:00:00,48.6664486664,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  04:00:00,48.9246589959,0.0,0.0,0.0,15.863942322,22.030085,6.08801154582,0.0,3.20568,2.88233154582
 07/23  05:00:00,48.8878352779,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  06:00:00,44.5824136653,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  07:00:00,40.2050166395,0.0,0.0,0.0,15.863942322,22.030085,6.08807668394,0.0,3.20568,2.88239668394
 07/23  08:00:00,40.2202367153,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  09:00:00,40.2347896048,0.0,0.0,0.0,15.863942322,22.030085,6.08937737942,0.0,3.20568,2.88369737942
 07/23  10:00:00,46.3816429378,1.53363527638,4.60345679226,0.0,15.863942322,22.030085,3.28438231804,0.0587023180356,3.20568,0.02
 07/23  11:00:00,47.5380248534,1.9471728869,4.65617626151,0.0,15.863942322,22.030085,6.46176010212,0.372331107449,3.20568,2.88374899467
 07/23  12:00:00,41.4469786683,0.66224133981,0.536672612744,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  13:00:00,51.1286507787,2.55880557979,8.32646556907,0.0,15.863942322,22.030085,6.7778541622,0.688572211987,3.20568,2.88360195021
 07/23  14:00:00,52.5096022666,3.00902811552,9.26033875346,0.0,15.863942322,22.030085,4.28556265577,1.05988265577,3.20568,0.02
 07/23  15:00:00,56.9044491088,4.0884018411,12.5707254244,0.0,15.863942322,22.030085,3.98532695448,0.759646954481,3.20568,0.02
 07/23  16:00:00,59.6779966872,3.63786551366,15.7910722332,0.0,15.863942322,22.030085,6.67718892402,0.58907930951,3.20568,2.88242961451
 07/23  17:00:00,63.3367166059,4.81010815232,18.2773115629,0.0,15.863942322,22.030085,3.80376857851,0.578088578509,3.20568,0.02
 07/23  18:00:00,61.0861190738,3.74027259399,17.1012164285,0.0,15.863942322,22.030085,4.08942014463,0.863740144625,3.20568,0.02
 07/23  19:00:00,62.3065030751,4.07882470954,17.7135636313,0.0,15.863942322,22.030085,7.75866812271,1.67054636174,3.20568,2.88244176097
 07/23  20:00:00,54.2577518721,2.3515123144,11.4288687761,0.0,15.863942322,22.030085,3.86871946914,0.643039469144,3.20568,0.02
 07/23  21:00:00,49.8692707727,0.257179106572,2.17219616347,0.0,15.863942322,22.030085,6.08802792409,0.0,3.20568,2.88234792409
 07/23  22:00:00,48.6560377641,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  23:00:00,49.3524915597,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  24:00:00,48.6822324082,0.0,0.0,0.0,15.863942322,22.030085,6.08809278713,0.0,3.20568,2.88241278713
 07/24  01:00:00,48.6843315862,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/24  02:00:00,48.668984033,0.0,0.0,0.0,15.863942322,22.030085,6.08938584202,0.0,3.20568,2.88370584202
 07/24  03:00:00,48.6070894598,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/24  04:00:00,48.8588353007,0.0,0.0,0.0,15.863942322,22.030085,6.08928768338,0.0,3.20568,2.88360768338
 07/24  05:00:00,48.8189189781,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/24  06:00:00,72.9123438295,7.39079536451,20.4950342762,0.0,15.863942322,22.606085,6.13582289954,0.0465381277878,3.20568,2.88360477175
 07/24  07:00:00,71.5408196993,7.39079536451,23.4898881921,0.0,15.863942322,22.606085,6.09243501784,0.0,3.20568,2.88675501784
 07/24  08:00:00,123.881083776,7.42364315383,27.5325969379,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/24  09:00:00,129.201775102,7.57014864383,32.6642588553,0.0,44.73757,41.8366005,18.9153507184,0.0,16.0284,2.88695071842
 07/24  10:00:00,137.118807614,7.705912697,37.6308646225,0.0,44.73757,44.63617,26.9293880428,0.0,24.0426,2.88678804283
 07/24  11:00:00,140.145107906,7.88643907073,39.767625996,0.0,44.73757,44.63617,26.9295838285,0.0,24.0426,2.88698382855
 07/24  12:00:00,141.169768879,8.32207937315,41.072117856,0.0,44.73757,44.63617,26.9294210153,0.0,24.0426,2.8868210153
 07/24  13:00:00,145.115086595,9.06219575202,47.0383476239,0.0,44.73757,41.8366005,18.9349747008,0.0195578202752,16.0284,2.88701688053
 07/24  14:00:00,151.900164826,9.93695830876,52.9417202257,0.0,44.73757,41.8366005,18.9152539238,0.0,16.0284,2.88685392376
 07/24  15:00:00,151.6264764,10.5114561804,53.2978762817,0.0,44.73757,40.636785,6.11208531711,0.0197136766369,3.20568,2.88669164047
 07/24  16:00:00,154.671218478,11.2274763791,55.7384478439,0.0,44.73757,40.636785,6.10172721019,0.0091600225736,3.20568,2.88688718762
 07/24  17:00:00,130.179848638,10.4017735653,50.1064153348,0.0,44.73757,22.606085,6.09730966123,0.00490486956528,3.20568,2.88672479166
 07/24  18:00:00,106.062882836,7.39079536451,28.9853149395,0.0,44.73757,22.606085,8.98289517493,0.0121940148318,3.20568,5.7650211601
 07/24  19:00:00,105.65091468,7.39079536451,28.2821752798,0.0,44.73757,22.606085,8.97847307842,0.0,3.20568,5.77279307842
 07/24  20:00:00,74.0644446747,7.39079536451,25.7425805586,0.0,15.863942322,22.606085,8.98581916114,0.0111245867804,3.20568,5.76901457436
 07/24  21:00:00,47.3615160134,0.0,0.0,0.0,15.863942322,22.030085,8.97438220404,0.0,3.20568,5.76870220404
 07/24  22:00:00,48.5782226722,0.0,0.0,0.0,15.863942322,22.030085,6.09396641959,0.0,3.20568,2.88828641959
 07/24  23:00:00,49.2694404818,0.0,0.0,0.0,15.863942322,22.030085,6.09173833856,0.0,3.20568,2.88605833856
 07/24  24:00:00,48.5612637466,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/25  01:00:00,48.5598756003,0.0,0.0,0.0,15.863942322,22.030085,6.08929099689,0.0,3.20568,2.88361099689
 07/25  02:00:00,48.5508075307,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/25  03:00:00,48.5354618306,0.0,0.0,0.0,15.863942322,22.030085,6.08933586882,0.0,3.20568,2.88365586882
 07/25  04:00:00,49.7362906976,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/25  05:00:00,49.5310326478,0.0,0.0,0.0,15.863942322,22.030085,6.08938074956,0.0,3.20568,2.88370074956
 07/25  06:00:00,61.413467142,7.39079536451,8.73157279019,0.0,15.863942322,22.606085,3.35147000195,0.125790001953,3.20568,0.02
 07/25  07:00:00,58.2798881636,7.39079536451,10.3584007593,0.0,15.863942322,22.606085,15.9695761138,9.87714351352,3.20568,2.88675260031
 07/25  08:00:00,109.267383985,7.39079536451,13.092505067,0.0,44.73757,41.8366005,20.0006803393,1.08533564746,16.0284,2.88694469183
 07/25  09:00:00,112.409614302,7.41391819814,16.1579979207,0.0,44.73757,41.8366005,18.9151790849,0.0,16.0284,2.88677908488
 07/25  10:00:00,118.819772402,7.44464560805,19.6961639083,0.0,44.73757,44.63617,26.9295715317,0.0,24.0426,2.88697153172
 07/25  11:00:00,120.611294363,7.50484890841,20.7195848114,0.0,44.73757,44.63617,26.9294059282,0.0,24.0426,2.88680592817
 07/25  12:00:00,119.429010205,7.56389741128,20.1941009564,0.0,44.73757,44.63617,26.9295985166,0.0,24.0426,2.88699851659
 07/25  13:00:00,121.481660584,7.93930668196,24.6253823565,0.0,44.73757,41.8366005,18.9364602533,0.0212274199508,16.0284,2.88683283331
 07/25  14:00:00,126.878559335,8.50126719039,29.4330463423,0.0,44.73757,41.8366005,18.9150678261,0.0,16.0284,2.88666782609
 07/25  15:00:00,126.711415361,8.89566815298,30.0916320948,0.0,44.73757,40.636785,3.24133457822,0.0156545782215,3.20568,0.02
 07/25  16:00:00,130.869875602,9.45745502326,33.780759115,0.0,44.73757,40.636785,6.09254009183,0.0,3.20568,2.88686009183
 07/25  17:00:00,112.39187551,9.01797963374,33.765641037,0.0,44.73757,22.606085,6.09237501343,0.0,3.20568,2.88669501343
 07/25  18:00:00,100.325494788,7.39079536451,23.3124519708,0.0,44.73757,22.606085,8.97122565519,0.0,3.20568,5.76554565519
 07/25  19:00:00,98.3130725173,7.39079536451,21.3089276973,0.0,44.73757,22.606085,8.9788299253,0.0,3.20568,5.7731499253
 07/25  20:00:00,65.9261062249,7.39079536451,17.9650599917,0.0,15.863942322,22.606085,9.03740739637,0.0621719435653,3.20568,5.76955545281
 07/25  21:00:00,47.0640591075,0.0,0.0,0.0,15.863942322,22.030085,8.9749205616,0.0,3.20568,5.7692405616
 07/25  22:00:00,48.517090927,0.0,0.0,0.0,15.863942322,22.030085,6.09371009041,0.0,3.20568,2.88803009041
 07/25  23:00:00,49.2257836636,0.0,0.0,0.0,15.863942322,22.030085,6.09177352071,0.0,3.20568,2.88609352071
 07/25  24:00:00,48.507607196,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/26  01:00:00,48.4982589808,0.0,0.0,0.0,15.863942322,22.030085,6.08932268403,0.0,3.20568,2.88364268403
 07/26  02:00:00,48.4728872641,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/26  03:00:00,48.4457513364,0.0,0.0,0.0,15.863942322,22.030085,6.08936487849,0.0,3.20568,2.88368487849
 07/26  04:00:00,48.6535319853,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/26  05:00:00,48.6082962278,0.0,0.0,0.0,15.863942322,22.030085,6.08940708067,0.0,3.20568,2.88372708067
 07/26  06:00:00,52.1867455373,7.39079536451,0.011669477311,0.0,15.863942322,22.606085,25.288436058,19.1991825914,3.20568,2.88357346655
 07/26  07:00:00,49.1969890409,7.39079536451,1.37101617356,0.0,15.863942322,22.606085,47.9987744758,44.7730944758,3.20568,0.02
