Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/26  08:00:00,104.90682179,7.39079536451,8.78773927109,0.0,44.73757,41.8366005,29.6101800505,10.6947856654,16.0284,2.88699438509
 07/26  09:00:00,109.790381258,7.39079536451,13.6036310542,0.0,44.73757,41.8366005,18.9685830591,0.0534810512454,16.0284,2.88670200787
 07/26  10:00:00,116.708377969,7.39079536451,17.6721060444,0.0,44.73757,44.63617,26.9294914243,0.0,24.0426,2.88689142427
 07/26  11:00:00,119.888127716,7.39079536451,20.1189090532,0.0,44.73757,44.63617,26.9293235828,0.0,24.0426,2.88672358284
 07/26  12:00:00,119.864290847,7.39079536451,20.7957709368,0.0,44.73757,44.63617,26.929512959,0.0,24.0426,2.88691295903
 07/26  13:00:00,119.548942804,7.41047984364,23.2118578732,0.0,44.73757,41.8366005,18.9323081001,0.0171631015234,16.0284,2.8867449986
 07/26  14:00:00,122.400560084,7.63580422986,25.8212966984,0.0,44.73757,41.8366005,18.9153344096,0.0,16.0284,2.88693440957
 07/26  15:00:00,121.093533498,7.97449357837,25.4022879104,0.0,44.73757,40.636785,6.10770820648,0.0152618571168,3.20568,2.88676634936
 07/26  16:00:00,122.771787368,8.3998065284,26.7657666421,0.0,44.73757,40.636785,6.09263580597,0.0,3.20568,2.88695580597
 07/26  17:00:00,102.60314617,8.10673388715,24.9239285029,0.0,44.73757,22.606085,6.09246765063,0.0,3.20568,2.88678765063
 07/26  18:00:00,94.650996159,7.39079536451,17.7111736494,0.0,44.73757,22.606085,6.09805685003,0.0,3.20568,2.89237685003
 07/26  19:00:00,92.7858695787,7.39079536451,15.6166635089,0.0,44.73757,22.606085,11.8552157253,0.0,3.20568,8.6495357253
 07/26  20:00:00,61.9779155718,7.39079536451,13.8525686331,0.0,15.863942322,22.606085,6.15066826709,0.0507922352822,3.20568,2.89419603181
 07/26  21:00:00,48.6271196982,0.0,0.0,0.0,15.863942322,22.030085,8.97533565541,0.0,3.20568,5.76965565541
 07/26  22:00:00,48.4812828284,0.0,0.0,0.0,15.863942322,22.030085,8.96175091582,0.0,3.20568,5.75607091582
 07/26  23:00:00,49.1928150953,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/26  24:00:00,48.4808794426,0.0,0.0,0.0,15.863942322,22.030085,6.08929505953,0.0,3.20568,2.88361505953
 07/27  01:00:00,48.4732320835,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/27  02:00:00,48.4537780228,0.0,0.0,0.0,15.863942322,22.030085,6.08933447475,0.0,3.20568,2.88365447475
 07/27  03:00:00,48.4404360972,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/27  04:00:00,48.6547958427,0.0,0.0,0.0,15.863942322,22.030085,6.0893741573,0.0,3.20568,2.8836941573
 07/27  05:00:00,48.6178285015,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/27  06:00:00,52.193636975,7.39079536451,0.0155187439522,0.0,15.863942322,22.606085,15.6964868026,9.60707185553,3.20568,2.88373494711
 07/27  07:00:00,48.6516160538,7.39079536451,0.823063483761,0.0,15.863942322,22.606085,54.0505730682,47.9581554245,3.20568,2.88673764374
 07/27  08:00:00,102.291667911,7.39079536451,6.18986999503,0.0,44.73757,41.8366005,34.3587978018,15.4434740365,16.0284,2.88692376529
 07/27  09:00:00,108.659217429,7.39079536451,12.4809105665,0.0,44.73757,41.8366005,20.0925525214,1.17739946998,16.0284,2.88675305146
 07/27  10:00:00,117.809221823,7.39079536451,18.7575172959,0.0,44.73757,44.63617,26.9295435721,0.0,24.0426,2.8869435721
 07/27  11:00:00,124.544370412,7.40175102489,24.7247263986,0.0,44.73757,44.63617,26.9293688914,0.0,24.0426,2.88676889145
 07/27  12:00:00,126.924192407,7.41606906114,27.7824739379,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 07/27  13:00:00,126.296496626,7.54511607809,29.7860991969,0.0,44.73757,41.8366005,18.9339808576,0.0186254536767,16.0284,2.88695540392
 07/27  14:00:00,132.95375904,8.0166880085,35.9415696114,0.0,44.73757,41.8366005,18.9151846948,0.0,16.0284,2.88678469475
 07/27  15:00:00,136.798537964,8.57741129052,40.4276602207,0.0,44.73757,40.636785,6.09265125989,0.0,3.20568,2.88697125989
 07/27  16:00:00,136.641291004,9.14737385548,39.8192304339,0.0,44.73757,40.636785,6.09248048788,0.0,3.20568,2.88680048788
 07/27  17:00:00,116.515971158,8.84159319341,38.0377876277,0.0,44.73757,22.606085,6.09266709324,0.0,3.20568,2.88698709324
 07/27  18:00:00,103.12667544,7.39079536451,26.0765458039,0.0,44.73757,22.606085,8.97704601368,0.00624213667817,3.20568,5.76512387701
 07/27  19:00:00,103.022653773,7.39079536451,25.68495075,0.0,44.73757,22.606085,8.97789006438,0.0,3.20568,5.77221006438
 07/27  20:00:00,71.9756192733,7.39079536451,23.6800986373,0.0,15.863942322,22.606085,9.03406818216,0.0597855096883,3.20568,5.76860267247
 07/27  21:00:00,48.7381877074,0.0,0.0,0.0,15.863942322,22.030085,8.97507106138,0.0,3.20568,5.76939106138
 07/27  22:00:00,48.5630865011,0.0,0.0,0.0,15.863942322,22.030085,6.09365494551,0.0,3.20568,2.88797494551
 07/27  23:00:00,49.283869036,0.0,0.0,0.0,15.863942322,22.030085,6.09194622959,0.0,3.20568,2.88626622959
 07/27  24:00:00,48.5638571686,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/28  01:00:00,48.5534671504,0.0,0.0,0.0,15.863942322,22.030085,6.0892390137,0.0,3.20568,2.8835590137
 07/28  02:00:00,48.5466948363,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/28  03:00:00,48.540654656,0.0,0.0,0.0,15.863942322,22.030085,6.08927640206,0.0,3.20568,2.88359640206
 07/28  04:00:00,49.7724172372,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/28  05:00:00,49.5856989901,0.0,0.0,0.0,15.863942322,22.030085,6.08931379575,0.0,3.20568,2.88363379575
 07/28  06:00:00,66.1245212507,7.39079536451,13.3831971288,0.0,15.863942322,22.606085,3.30589562927,0.0802156292747,3.20568,0.02
 07/28  07:00:00,61.7061730262,7.39079536451,13.7625924184,0.0,15.863942322,22.606085,10.1587453898,4.0661702908,3.20568,2.88689509903
 07/28  08:00:00,112.014603024,7.39079536451,15.8244271216,0.0,44.73757,41.8366005,19.0942071538,0.179085025245,16.0284,2.88672212852
 07/28  09:00:00,114.066737448,7.39079536451,17.8224671997,0.0,44.73757,41.8366005,18.915305693,0.0,16.0284,2.88690569298
 07/28  10:00:00,119.238272563,7.39079536451,20.1634743014,0.0,44.73757,44.63617,26.9293327502,0.0,24.0426,2.88673275018
 07/28  11:00:00,125.05945953,7.39359574559,25.2463332792,0.0,44.73757,44.63617,26.9295163837,0.0,24.0426,2.88691638368
 07/28  12:00:00,129.67247552,7.41510843635,30.5137757892,0.0,44.73757,44.63617,26.9293434193,0.0,24.0426,2.88674341928
 07/28  13:00:00,131.132847283,7.61253158362,34.5281035062,0.0,44.73757,41.8366005,18.9342604349,0.0189333317864,16.0284,2.88692710314
 07/28  14:00:00,133.413956011,7.85790698054,36.5498992677,0.0,44.73757,41.8366005,18.9151541023,0.0,16.0284,2.88675410226
 07/28  15:00:00,131.438324318,8.06561193062,35.595216899,0.0,44.73757,40.636785,6.10867254218,0.0160547253263,3.20568,2.88693781685
 07/28  16:00:00,128.811272874,8.15181936839,33.0036415772,0.0,44.73757,40.636785,6.09244477159,0.0,3.20568,2.88676477159
 07/28  17:00:00,104.846885033,7.64825566453,27.5951628348,0.0,44.73757,22.606085,3.22568,0.0,3.20568,0.02
 07/28  18:00:00,97.7586819594,7.39079536451,20.8007940805,0.0,44.73757,22.606085,9.0088365081,0.0375353349688,3.20568,5.76562117313
 07/28  19:00:00,94.9621014206,7.39079536451,18.0411771522,0.0,44.73757,22.606085,8.97786494214,0.0,3.20568,5.77218494214
 07/28  20:00:00,64.0517950852,7.39079536451,16.1420001853,0.0,15.863942322,22.606085,8.99086908522,0.0164280871545,3.20568,5.76876099806
 07/28  21:00:00,48.4673645701,0.0,0.0,0.0,15.863942322,22.030085,8.97426670302,0.0,3.20568,5.76858670302
 07/28  22:00:00,48.5046536184,0.0,0.0,0.0,15.863942322,22.030085,6.09363468592,0.0,3.20568,2.88795468592
 07/28  23:00:00,49.2288164505,0.0,0.0,0.0,15.863942322,22.030085,6.09179446045,0.0,3.20568,2.88611446045
 07/28  24:00:00,48.522549838,0.0,0.0,0.0,15.863942322,22.030085,6.08928035315,0.0,3.20568,2.88360035315
 07/29  01:00:00,48.5078952543,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  02:00:00,48.496151216,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  03:00:00,48.4877796162,0.0,0.0,0.0,15.863942322,22.030085,6.08802584502,0.0,3.20568,2.88234584502
 07/29  04:00:00,48.7210706526,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  05:00:00,48.7021434689,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  06:00:00,44.4067754935,0.0,0.0,0.0,15.863942322,22.030085,6.08807697696,0.0,3.20568,2.88239697696
 07/29  07:00:00,40.0408463061,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  08:00:00,40.037821426,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  09:00:00,40.054560704,0.0,0.0,0.0,15.863942322,22.030085,6.08923115542,0.0,3.20568,2.88355115542
 07/29  10:00:00,40.0517998899,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  11:00:00,40.7219997771,0.0,0.0,0.0,15.863942322,22.030085,6.08926636095,0.0,3.20568,2.88358636095
 07/29  12:00:00,40.0540491715,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  13:00:00,40.1116944922,0.0,0.0,0.0,15.863942322,22.030085,6.08806758507,0.0,3.20568,2.88238758507
 07/29  14:00:00,40.1294529245,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  15:00:00,40.1204515309,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  16:00:00,40.0260963938,0.0,0.0,0.0,15.863942322,22.030085,6.08798762078,0.0,3.20568,2.88230762078
 07/29  17:00:00,40.0285865678,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  18:00:00,40.0253673306,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  19:00:00,40.2596950167,0.0,0.0,0.0,15.863942322,22.030085,6.08803862994,0.0,3.20568,2.88235862994
 07/29  20:00:00,40.2393500325,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  21:00:00,48.6798693045,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  22:00:00,48.4955372097,0.0,0.0,0.0,15.863942322,22.030085,6.08808954203,0.0,3.20568,2.88240954203
 07/29  23:00:00,49.1697987246,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  24:00:00,48.4735601337,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  01:00:00,48.4672356632,0.0,0.0,0.0,15.863942322,22.030085,6.08800885556,0.0,3.20568,2.88232885556
 07/30  02:00:00,48.4536729132,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  03:00:00,48.4426894643,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  04:00:00,48.6680816622,0.0,0.0,0.0,15.863942322,22.030085,6.08805820824,0.0,3.20568,2.88237820824
 07/30  05:00:00,48.6390111229,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  06:00:00,44.3497607507,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  07:00:00,40.0083603098,0.0,0.0,0.0,15.863942322,22.030085,6.08810732851,0.0,3.20568,2.88242732851
 07/30  08:00:00,40.0552637412,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  09:00:00,40.105355095,0.0,0.0,0.0,15.863942322,22.030085,6.08925133796,0.0,3.20568,2.88357133796
 07/30  10:00:00,40.1358013288,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  11:00:00,40.8345805645,0.0,0.0,0.0,15.863942322,22.030085,6.08928435309,0.0,3.20568,2.88360435309
 07/30  12:00:00,40.1515393568,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  13:00:00,40.1936526253,0.0,0.0,0.0,15.863942322,22.030085,6.08931734659,0.0,3.20568,2.88363734659
 07/30  14:00:00,40.1925920522,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  15:00:00,40.1891444669,0.0,0.0,0.0,15.863942322,22.030085,6.08799389787,0.0,3.20568,2.88231389787
 07/30  16:00:00,43.8842885589,0.402849175544,3.31456238633,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  17:00:00,49.6733458558,1.06269239778,8.47829620526,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  18:00:00,48.0425187629,0.916682166291,6.99376105392,0.0,15.863942322,22.030085,6.08810864168,0.0,3.20568,2.88242864168
 07/30  19:00:00,48.3667824187,0.975253344422,7.00217518266,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  20:00:00,40.3328988841,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  21:00:00,48.7244294772,0.0,0.0,0.0,15.863942322,22.030085,6.0880917912,0.0,3.20568,2.8824117912
 07/30  22:00:00,48.5157044492,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  23:00:00,49.1792343219,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  24:00:00,48.4725328432,0.0,0.0,0.0,15.863942322,22.030085,6.08800994445,0.0,3.20568,2.88232994445
 07/31  01:00:00,48.4545434051,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/31  02:00:00,48.4542774428,0.0,0.0,0.0,15.863942322,22.030085,6.08934266929,0.0,3.20568,2.88366266929
 07/31  03:00:00,48.449731185,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/31  04:00:00,48.6694686658,0.0,0.0,0.0,15.863942322,22.030085,6.08937353779,0.0,3.20568,2.88369353779
 07/31  05:00:00,48.6562153239,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/31  06:00:00,59.3553782418,7.39079536451,7.09353285898,0.0,15.863942322,22.606085,6.19315777404,0.103753388242,3.20568,2.8837243858
 07/31  07:00:00,61.43931963,7.39079536451,13.5036679144,0.0,15.863942322,22.606085,22.1808731794,16.0883633843,3.20568,2.88682979512
 07/31  08:00:00,117.714789481,7.39079536451,21.4800212598,0.0,44.73757,41.8366005,19.1574679004,0.242235365583,16.0284,2.88683253479
 07/31  09:00:00,124.237322366,7.39079536451,27.9053098095,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/31  10:00:00,130.36594928,7.39655132107,31.2090761722,0.0,44.73757,44.63617,26.9294265135,0.0,24.0426,2.88682651349
 07/31  11:00:00,135.265017328,7.42415532842,35.3697517332,0.0,44.73757,44.63617,26.9292474091,0.0,24.0426,2.88664740915
 07/31  12:00:00,138.72810785,7.45318483578,39.4908371067,0.0,44.73757,44.63617,26.9294233771,0.0,24.0426,2.88682337706
 07/31  13:00:00,139.249290121,7.71725977603,42.5113438246,0.0,44.73757,41.8366005,18.9349893641,0.0199450449668,16.0284,2.88664431916
 07/31  14:00:00,146.100076906,8.17218834972,48.8972921943,0.0,44.73757,41.8366005,18.9152202989,0.0,16.0284,2.88682029889
 07/31  15:00:00,150.353556852,8.59358484205,53.9168606733,0.0,44.73757,40.636785,6.09232126207,0.0,3.20568,2.88664126207
 07/31  16:00:00,156.889216063,9.21043000326,59.9274865714,0.0,44.73757,40.636785,6.09249723911,0.0,3.20568,2.88681723911
 07/31  17:00:00,136.381225848,8.91158983352,57.7531966486,0.0,44.73757,22.606085,6.0923182174,0.0,3.20568,2.8866382174
 07/31  18:00:00,113.964913389,7.39079536451,36.8297208836,0.0,44.73757,22.606085,6.11651129757,0.0182943017986,3.20568,2.89253699577
 07/31  19:00:00,113.138860393,7.39079536451,35.7152289429,0.0,44.73757,22.606085,11.8547067255,0.0,3.20568,8.64902672547
 07/31  20:00:00,81.6683576873,7.39079536451,33.2884205371,0.0,15.863942322,22.606085,8.98690725194,0.0127364740328,3.20568,5.7684907779
 07/31  21:00:00,48.8154296208,0.0,0.0,0.0,15.863942322,22.030085,6.09978200368,0.0,3.20568,2.89410200368
 07/31  22:00:00,48.6325105389,0.0,0.0,0.0,15.863942322,22.030085,8.96193027165,0.0,3.20568,5.75625027165
 07/31  23:00:00,49.354677183,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/31  24:00:00,48.6479032651,0.0,0.0,0.0,15.863942322,22.030085,6.08939227557,0.0,3.20568,2.88371227557
 08/01  01:00:00,48.6464739731,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/01  02:00:00,48.6470162093,0.0,0.0,0.0,15.863942322,22.030085,6.089226266,0.0,3.20568,2.883546266
 08/01  03:00:00,48.6484999096,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/01  04:00:00,50.0546706911,0.0,0.0,0.0,15.863942322,22.030085,6.08925534086,0.0,3.20568,2.88357534086
 08/01  05:00:00,49.8403342706,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/01  06:00:00,95.0747531923,7.39079536451,42.0561378725,0.0,15.863942322,22.606085,6.08940303433,0.0,3.20568,2.88372303433
 08/01  07:00:00,97.4845480462,7.39079536451,49.2869874038,0.0,15.863942322,22.606085,6.09793389965,0.00547891999739,3.20568,2.88677497965
 08/01  08:00:00,152.160430815,7.42120610339,55.6929358622,0.0,44.73757,41.8366005,18.9153487167,0.0,16.0284,2.88694871666
 08/01  09:00:00,158.205035144,7.57413088626,61.576570923,0.0,44.73757,41.8366005,18.9151670611,0.0,16.0284,2.88676706113
 08/01  10:00:00,170.241803416,7.87598774424,70.5009635028,0.0,44.73757,44.63617,26.9295410487,0.0,24.0426,2.88694104871
 08/01  11:00:00,182.575603355,8.35556666555,81.6439590542,0.0,44.73757,44.63617,26.9293595419,0.0,24.0426,2.88675954191
 08/01  12:00:00,190.698093616,9.02217080138,89.7897022958,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/01  13:00:00,194.35937029,9.88967913652,95.3859072912,0.0,44.73757,41.8366005,18.9363112454,0.0209776664557,16.0284,2.88693357895
 08/01  14:00:00,195.671922875,10.2235567005,96.3689593835,0.0,44.73757,41.8366005,18.9151521317,0.0,16.0284,2.88675213173
 08/01  15:00:00,200.023330456,10.6904884656,101.443709585,0.0,44.73757,40.636785,6.09260616715,0.0,3.20568,2.88692616715
 08/01  16:00:00,211.69535387,11.3336206433,112.454403517,0.0,44.73757,40.636785,6.09242475851,0.0,3.20568,2.88674475851
 08/01  17:00:00,188.722959466,10.5393113403,108.316025895,0.0,44.73757,22.606085,6.09259878033,0.0,3.20568,2.88691878033
 08/01  18:00:00,139.128195798,7.39079536451,61.90789606,0.0,44.73757,22.606085,8.9709820073,0.0,3.20568,5.7653020073
 08/01  19:00:00,137.677050047,7.39079536451,60.4576612083,0.0,44.73757,22.606085,8.97840526299,0.0,3.20568,5.77272526299
 08/01  20:00:00,102.600483911,7.39079536451,54.3896832695,0.0,15.863942322,22.606085,8.97392849034,0.0,3.20568,5.76824849034
 08/01  21:00:00,48.7181285479,0.0,0.0,0.0,15.863942322,22.030085,8.9750286554,0.0,3.20568,5.7693486554
 08/01  22:00:00,48.7272978769,0.0,0.0,0.0,15.863942322,22.030085,6.09389037464,0.0,3.20568,2.88821037464
 08/01  23:00:00,49.4177160269,0.0,0.0,0.0,15.863942322,22.030085,6.09175984135,0.0,3.20568,2.88607984135
 08/01  24:00:00,48.7046970002,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/02  01:00:00,48.6803401983,0.0,0.0,0.0,15.863942322,22.030085,6.08925204766,0.0,3.20568,2.88357204766
 08/02  02:00:00,48.6589121964,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/02  03:00:00,48.6501484155,0.0,0.0,0.0,15.863942322,22.030085,6.08927933284,0.0,3.20568,2.88359933284
 08/02  04:00:00,48.923072712,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/02  05:00:00,48.8949655633,0.0,0.0,0.0,15.863942322,22.030085,6.08930662264,0.0,3.20568,2.88362662264
 08/02  06:00:00,93.4806245082,7.39079536451,39.4927202457,0.0,15.863942322,22.606085,3.23508119135,0.00940119135019,3.20568,0.02
 08/02  07:00:00,89.8836003933,7.39079536451,41.7187695469,0.0,15.863942322,22.606085,6.09767599182,0.00532940363803,3.20568,2.88666658818
 08/02  08:00:00,139.732315661,7.39436558357,43.3463908109,0.0,44.73757,41.8366005,18.9152381821,0.0,16.0284,2.88683818207
 08/02  09:00:00,144.063237887,7.42119618826,47.6441155724,0.0,44.73757,41.8366005,18.9150552861,0.0,16.0284,2.88665528615
 08/02  10:00:00,147.423740578,7.45480712064,48.1727651621,0.0,44.73757,44.63617,26.9294269976,0.0,24.0426,2.8868269976
 08/02  11:00:00,148.425529491,7.51224494984,48.4183609771,0.0,44.73757,44.63617,26.9292442178,0.0,24.0426,2.88664421782
 08/02  12:00:00,153.943905947,7.67101328784,54.4618483901,0.0,44.73757,44.63617,26.9294159425,0.0,24.0426,2.88681594249
 08/02  13:00:00,154.945020414,7.86414965264,58.0627452927,0.0,44.73757,41.8366005,18.9357560777,0.0207228511575,16.0284,2.88663322654
 08/02  14:00:00,154.326441195,7.9646887968,57.3491331213,0.0,44.73757,41.8366005,18.9152049346,0.0,16.0284,2.88680493455
 08/02  15:00:00,154.110165054,8.15575900561,58.1452720709,0.0,44.73757,40.636785,6.10844219001,0.0161399199025,3.20568,2.88662227011
 08/02  16:00:00,157.303671844,8.25280555051,61.2365378714,0.0,44.73757,40.636785,3.22568,0.0,3.20568,0.02
 08/02  17:00:00,135.373923902,7.78996319035,57.8417673488,0.0,44.73757,22.606085,6.0924739545,0.0,3.20568,2.8867939545
 08/02  18:00:00,120.961747366,7.39079536451,43.835984819,0.0,44.73757,22.606085,8.97710005724,0.00597345494298,3.20568,5.7654466023
 08/02  19:00:00,119.995676626,7.39079536451,42.5818186392,0.0,44.73757,22.606085,8.97870927705,0.0,3.20568,5.77302927705
 08/02  20:00:00,88.7289863209,7.39079536451,40.3520892895,0.0,15.863942322,22.606085,8.98495372975,0.00988791821256,3.20568,5.76938581153
 08/02  21:00:00,48.8213644015,0.0,0.0,0.0,15.863942322,22.030085,8.97467245127,0.0,3.20568,5.76899245127
 08/02  22:00:00,48.6413507381,0.0,0.0,0.0,15.863942322,22.030085,6.09361713805,0.0,3.20568,2.88793713805
 08/02  23:00:00,49.3291591493,0.0,0.0,0.0,15.863942322,22.030085,6.09167916873,0.0,3.20568,2.88599916873
 08/02  24:00:00,48.6247866366,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/03  01:00:00,48.6146945063,0.0,0.0,0.0,15.863942322,22.030085,6.08923333891,0.0,3.20568,2.88355333891
 08/03  02:00:00,48.6072001809,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/03  03:00:00,48.6034841329,0.0,0.0,0.0,15.863942322,22.030085,6.08925901057,0.0,3.20568,2.88357901057
 08/03  04:00:00,48.8700662953,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/03  05:00:00,48.8430781336,0.0,0.0,0.0,15.863942322,22.030085,6.08928468551,0.0,3.20568,2.88360468551
 08/03  06:00:00,85.1525999767,7.39079536451,31.2456479909,0.0,15.863942322,22.606085,3.25032063296,0.0246406329607,3.20568,0.02
 08/03  07:00:00,79.4557997651,7.39079536451,31.3558561068,0.0,15.863942322,22.606085,6.09254772886,0.0,3.20568,2.88686772886
 08/03  08:00:00,131.46041974,7.42388855874,35.0685707467,0.0,44.73757,41.8366005,18.9153251765,0.0,16.0284,2.88692517652
 08/03  09:00:00,139.142670957,7.5784086242,42.5559760278,0.0,44.73757,41.8366005,18.9152533118,0.0,16.0284,2.88685331185
 08/03  10:00:00,148.740671869,7.73802229606,49.159533544,0.0,44.73757,44.63617,26.9292688608,0.0,24.0426,2.88666886078
 08/03  11:00:00,156.144908896,8.0367498597,55.5556001482,0.0,44.73757,44.63617,26.9294387984,0.0,24.0426,2.88683879835
 08/03  12:00:00,165.723752813,8.68415246254,65.1781550776,0.0,44.73757,44.63617,26.9292543518,0.0,24.0426,2.88665435179
 08/03  13:00:00,174.672761631,9.54774050463,76.0503183342,0.0,44.73757,41.8366005,18.9367328454,0.0215086243704,16.0284,2.88682422102
 08/03  14:00:00,180.273107992,10.4522890173,80.7523125149,0.0,44.73757,41.8366005,18.915039824,0.0,16.0284,2.88663982395
 08/03  15:00:00,185.126644541,11.3592072984,85.8901338063,0.0,44.73757,40.636785,6.0924896509,0.0,3.20568,2.8868096509
 08/03  16:00:00,188.097790039,12.2496053151,87.9953504751,0.0,44.73757,40.636785,6.0946879279,0.00238261411949,3.20568,2.88662531378
 08/03  17:00:00,159.963745948,11.4587344499,78.7602101711,0.0,44.73757,22.606085,6.09685351189,0.00437840726968,3.20568,2.88679510462
 08/03  18:00:00,114.726746151,7.39079536451,37.5837860477,0.0,44.73757,22.606085,6.09828442275,0.0,3.20568,2.89260442275
 08/03  19:00:00,111.12674916,7.39079536451,33.7094302242,0.0,44.73757,22.606085,8.97809693121,0.0,3.20568,5.77241693121
 08/03  20:00:00,76.9330419867,7.39079536451,28.5621913477,0.0,15.863942322,22.606085,8.97464345879,0.0,3.20568,5.76896345879
 08/03  21:00:00,48.8129436589,0.0,0.0,0.0,15.863942322,22.030085,8.9745558143,0.0,3.20568,5.7688758143
 08/03  22:00:00,48.6336805902,0.0,0.0,0.0,15.863942322,22.030085,6.09372700599,0.0,3.20568,2.88804700599
 08/03  23:00:00,49.3503773075,0.0,0.0,0.0,15.863942322,22.030085,6.09188503504,0.0,3.20568,2.88620503504
 08/03  24:00:00,48.6349106065,0.0,0.0,0.0,15.863942322,22.030085,6.08937375583,0.0,3.20568,2.88369375583
 08/04  01:00:00,48.612866863,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/04  02:00:00,48.5831059075,0.0,0.0,0.0,15.863942322,22.030085,6.08920294323,0.0,3.20568,2.88352294323
 08/04  03:00:00,48.5550774607,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/04  04:00:00,49.7627273808,0.0,0.0,0.0,15.863942322,22.030085,6.08922715564,0.0,3.20568,2.88354715564
 08/04  05:00:00,49.5556555303,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/04  06:00:00,66.1940260874,7.39079536451,12.0423416099,0.0,15.863942322,22.606085,6.18887114525,0.0996197914377,3.20568,2.88357135382
 08/04  07:00:00,63.1621569456,7.39079536451,15.2025720429,0.0,15.863942322,22.606085,8.32534039318,2.23280737492,3.20568,2.88685301826
 08/04  08:00:00,116.948595698,7.39512266976,20.7024968164,0.0,44.73757,41.8366005,18.9150668928,0.0,16.0284,2.88666689276
 08/04  09:00:00,126.452500589,7.46635597061,30.038252508,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/04  10:00:00,138.379101135,7.59389724354,38.9844019917,0.0,44.73757,44.63617,26.9294392341,0.0,24.0426,2.88683923408
 08/04  11:00:00,144.344904495,7.69296896429,44.1273437847,0.0,44.73757,44.63617,26.9292490373,0.0,24.0426,2.88664903733
 08/04  12:00:00,152.105647733,8.1874597618,52.0759858524,0.0,44.73757,44.63617,26.9294171551,0.0,24.0426,2.88681715515
 08/04  13:00:00,167.144759472,9.1929319568,68.8599673365,0.0,44.73757,41.8366005,18.9333359757,0.0183047060283,16.0284,2.88663126962
 08/04  14:00:00,177.027205422,10.1928217966,77.7490811986,0.0,44.73757,41.8366005,18.9151993267,0.0,16.0284,2.88679932673
 08/04  15:00:00,174.787738567,10.9924320712,75.9265296721,0.0,44.73757,40.636785,6.10846710986,0.0161735989387,3.20568,2.88661351092
 08/04  16:00:00,174.639492651,11.8370580363,75.0018288476,0.0,44.73757,40.636785,6.09637660642,0.00391508477666,3.20568,2.88678152164
 08/04  17:00:00,150.181774272,11.2079606445,69.2519429465,0.0,44.73757,22.606085,6.09815089201,0.00593835782978,3.20568,2.88653253418
 08/04  18:00:00,113.32985555,7.39079536451,36.2005123375,0.0,44.73757,22.606085,6.09814528931,0.0,3.20568,2.89246528931
 08/04  19:00:00,111.506189738,7.39079536451,34.3821033708,0.0,44.73757,22.606085,11.8544055002,0.0,3.20568,8.64872550016
 08/04  20:00:00,80.4727509204,7.39079536451,30.9298347281,0.0,15.863942322,22.606085,8.97394670151,0.0,3.20568,5.76826670151
 08/04  21:00:00,48.6258050955,0.0,0.0,0.0,15.863942322,22.030085,6.1003974815,0.0,3.20568,2.8947174815
 08/04  22:00:00,48.6241581314,0.0,0.0,0.0,15.863942322,22.030085,8.96170139667,0.0,3.20568,5.75602139667
 08/04  23:00:00,49.3238050045,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/04  24:00:00,48.6125029711,0.0,0.0,0.0,15.863942322,22.030085,6.08928278683,0.0,3.20568,2.88360278683
 08/05  01:00:00,48.5879704749,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  02:00:00,48.5582072213,0.0,0.0,0.0,15.863942322,22.030085,6.08808647988,0.0,3.20568,2.88240647988
 08/05  03:00:00,48.5384276956,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  04:00:00,48.7662215656,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  05:00:00,48.7453128805,0.0,0.0,0.0,15.863942322,22.030085,6.08799609774,0.0,3.20568,2.88231609774
 08/05  06:00:00,45.8870688285,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  07:00:00,40.1225579942,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  08:00:00,40.1865333427,0.0,0.0,0.0,15.863942322,22.030085,6.0880359996,0.0,3.20568,2.8823559996
 08/05  09:00:00,40.2441888204,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  10:00:00,40.2794422339,0.0,0.0,0.0,15.863942322,22.030085,6.08922423467,0.0,3.20568,2.88354423467
 08/05  11:00:00,40.9889890839,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  12:00:00,40.3187840294,0.0,0.0,0.0,15.863942322,22.030085,6.08924708467,0.0,3.20568,2.88356708467
 08/05  13:00:00,48.0719026169,1.1710053117,6.57889871696,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  14:00:00,57.5947167772,1.91862606634,15.3519892038,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  15:00:00,64.3046895245,4.40118516134,19.5643169048,0.0,15.863942322,22.030085,6.08809593495,0.0,3.20568,2.88241593495
 08/05  16:00:00,66.8087944323,4.14934276296,22.3117404435,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  17:00:00,69.5284745574,5.04458626693,24.1410683447,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  18:00:00,68.8401537674,4.61177990591,23.9047244145,0.0,15.863942322,22.030085,6.08808364476,0.0,3.20568,2.88240364476
 08/05  19:00:00,66.4150124688,4.78798514246,21.0196578236,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  20:00:00,62.0525273367,3.38004406197,16.6857145094,0.0,15.863942322,22.030085,3.27946768825,0.0537876882503,3.20568,0.02
 08/05  21:00:00,52.9414305843,0.359759347252,3.64676994478,0.0,15.863942322,22.030085,6.08807108955,0.0,3.20568,2.88239108955
 08/05  22:00:00,48.7084294276,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  23:00:00,49.369659694,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  24:00:00,48.6473145152,0.0,0.0,0.0,15.863942322,22.030085,6.0879802286,0.0,3.20568,2.8823002286
 08/06  01:00:00,48.6232318436,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  02:00:00,48.6337597896,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  03:00:00,48.6376248968,0.0,0.0,0.0,15.863942322,22.030085,6.08801897004,0.0,3.20568,2.88233897004
 08/06  04:00:00,48.9038621874,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  05:00:00,48.8705585266,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  06:00:00,46.0054850268,0.0,0.0,0.0,15.863942322,22.030085,6.08805775949,0.0,3.20568,2.88237775949
 08/06  07:00:00,40.2279286911,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  08:00:00,40.2555816671,0.0,0.0,0.0,15.863942322,22.030085,6.08931691511,0.0,3.20568,2.88363691511
 08/06  09:00:00,40.275652821,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  10:00:00,40.288841782,0.0,0.0,0.0,15.863942322,22.030085,6.089338382,0.0,3.20568,2.883658382
 08/06  11:00:00,48.1718759219,1.25328230838,5.92769174669,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  12:00:00,56.0194238435,2.97771824131,12.7257161709,0.0,15.863942322,22.030085,6.08936153231,0.0,3.20568,2.88368153231
 08/06  13:00:00,59.5148821308,2.97842193392,16.2162561693,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  14:00:00,64.6167151796,3.95855125705,20.3375463808,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  15:00:00,69.8987928728,4.80213350379,24.7755590589,0.0,15.863942322,22.030085,6.08809635504,0.0,3.20568,2.88241635504
 08/06  16:00:00,67.5698950231,4.47687706309,22.766850053,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  17:00:00,70.9933108422,5.09334049028,25.5803142353,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  18:00:00,68.1943005932,4.73458046913,23.1471521167,0.0,15.863942322,22.030085,6.0880961396,0.0,3.20568,2.8824161396
 08/06  19:00:00,66.7199777416,4.74195209147,21.3837866019,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  20:00:00,55.7945251722,2.47734583238,11.3338398687,0.0,15.863942322,22.030085,3.3098244748,0.0841444748022,3.20568,0.02
 08/06  21:00:00,59.3541758293,2.0364812868,8.35511720635,0.0,15.863942322,22.030085,6.08804342222,0.0,3.20568,2.88236342222
 08/06  22:00:00,48.746124248,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  23:00:00,49.4210932072,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  24:00:00,48.7388194325,0.0,0.0,0.0,15.863942322,22.030085,6.08801659035,0.0,3.20568,2.88233659035
 08/07  01:00:00,48.7385411565,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/07  02:00:00,48.7357580147,0.0,0.0,0.0,15.863942322,22.030085,6.08933505922,0.0,3.20568,2.88365505922
 08/07  03:00:00,48.6766160917,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/07  04:00:00,48.9475952181,0.0,0.0,0.0,15.863942322,22.030085,6.08935536241,0.0,3.20568,2.88367536241
 08/07  05:00:00,48.9208714088,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/07  06:00:00,99.4377523694,7.39079536451,45.4181193621,0.0,15.863942322,22.606085,6.08937565369,0.0,3.20568,2.88369565369
 08/07  07:00:00,101.4587993,7.39079536451,53.2596594009,0.0,15.863942322,22.606085,6.10741203626,0.0149240982673,3.20568,2.88680793799
 08/07  08:00:00,159.364261276,7.65343973409,62.6794291334,0.0,44.73757,41.8366005,18.9150180993,0.0,16.0284,2.88661809931
 08/07  09:00:00,167.711731603,7.9623212902,70.7107923786,0.0,44.73757,41.8366005,18.9151816409,0.0,16.0284,2.8867816409
 08/07  10:00:00,179.270974841,8.2134377782,79.2086126187,0.0,44.73757,44.63617,26.9291920586,0.0,24.0426,2.8865920586
 08/07  11:00:00,191.896221894,8.638063149,90.6922463344,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/07  12:00:00,208.139029934,9.41593867237,106.838423335,0.0,44.73757,44.63617,26.9293556284,0.0,24.0426,2.88675562836
 08/07  13:00:00,221.310182756,10.4166386989,121.796995566,0.0,44.73757,41.8366005,18.9348885386,0.0195689703884,16.0284,2.88691956821
 08/07  14:00:00,228.610582345,11.3099615679,128.205711062,0.0,44.73757,41.8366005,18.9151294184,0.0,16.0284,2.88672941837
 08/07  15:00:00,227.965385883,12.1287512505,127.940849511,0.0,44.73757,40.636785,6.09257333181,0.0,3.20568,2.88689333181
 08/07  16:00:00,229.683572362,12.7818993945,128.997555037,0.0,44.73757,40.636785,6.09238330992,0.0,3.20568,2.88670330992
 08/07  17:00:00,202.502447196,11.8561662186,120.769727716,0.0,44.73757,22.606085,6.09254716964,0.0,3.20568,2.88686716964
 08/07  18:00:00,138.107207202,7.39079536451,60.8474233725,0.0,44.73757,22.606085,8.97073021786,0.0,3.20568,5.76505021786
 08/07  19:00:00,134.226846821,7.39079536451,56.7146574711,0.0,44.73757,22.606085,8.97826964065,0.0,3.20568,5.77258964065
 08/07  20:00:00,97.1521306593,7.39079536451,47.2654402663,0.0,15.863942322,22.606085,8.97441785763,0.0,3.20568,5.76873785763
 08/07  21:00:00,48.8835148825,0.0,0.0,0.0,15.863942322,22.030085,8.97398600285,0.0,3.20568,5.76830600285
 08/07  22:00:00,48.6857412252,0.0,0.0,0.0,15.863942322,22.030085,6.09380886452,0.0,3.20568,2.88812886452
 08/07  23:00:00,49.3785613121,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/07  24:00:00,48.6690563525,0.0,0.0,0.0,15.863942322,22.030085,6.08932160199,0.0,3.20568,2.88364160199
 08/08  01:00:00,48.6606670329,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/08  02:00:00,48.6440886367,0.0,0.0,0.0,15.863942322,22.030085,6.08934086302,0.0,3.20568,2.88366086302
 08/08  03:00:00,48.6311924282,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/08  04:00:00,49.9667857283,0.0,0.0,0.0,15.863942322,22.030085,6.0893601558,0.0,3.20568,2.8836801558
 08/08  05:00:00,49.7661694315,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/08  06:00:00,93.9665373971,7.39079536451,39.5714510813,0.0,15.863942322,22.606085,6.10746160944,0.0180803287935,3.20568,2.88370128065
 08/08  07:00:00,91.681093261,7.39079536451,43.5133651065,0.0,15.863942322,22.606085,6.09252407022,0.0,3.20568,2.88684407022
 08/08  08:00:00,157.149466119,7.45041148984,60.6695617955,0.0,44.73757,41.8366005,18.9150530411,0.0,16.0284,2.8866530411
 08/08  09:00:00,177.495386086,7.68167319974,80.7495458177,0.0,44.73757,41.8366005,18.9152154923,0.0,16.0284,2.88681549233
 08/08  10:00:00,192.038612153,8.01450737186,92.144168294,0.0,44.73757,44.63617,26.9292247525,0.0,24.0426,2.8866247525
 08/08  11:00:00,204.700388346,8.52821555953,103.581322469,0.0,44.73757,44.63617,26.9293872422,0.0,24.0426,2.88678724223
 08/08  12:00:00,216.552000386,9.31845449006,115.327478775,0.0,44.73757,44.63617,26.9291966672,0.0,24.0426,2.88659666716
 08/08  13:00:00,229.572329479,10.6663172449,129.786605416,0.0,44.73757,41.8366005,16.0674434408,0.0190434407682,16.0284,0.02
 08/08  14:00:00,241.009934969,12.1173979922,139.761313143,0.0,44.73757,41.8366005,18.9151591148,0.0,16.0284,2.88675911483
 08/08  15:00:00,237.543644989,13.1794408536,136.439986753,0.0,44.73757,40.636785,6.10889466155,0.0162927599963,3.20568,2.88692190155
 08/08  16:00:00,237.445689908,14.3000945652,135.224195775,0.0,44.73757,40.636785,6.09241073545,0.0,3.20568,2.88673073545
 08/08  17:00:00,213.292748442,12.7688721021,130.634932495,0.0,44.73757,22.606085,6.09257349738,0.0,3.20568,2.88689349738
 08/08  18:00:00,143.374364387,7.39079536451,66.1052361851,0.0,44.73757,22.606085,8.97085453786,0.0,3.20568,5.76517453786
 08/08  19:00:00,140.050022723,7.39079536451,62.7978385027,0.0,44.73757,22.606085,8.97818244762,0.0,3.20568,5.77250244762
 08/08  20:00:00,106.853047804,7.39079536451,57.1972105022,0.0,15.863942322,22.606085,8.97442239254,0.0,3.20568,5.76874239254
 08/08  21:00:00,48.7279074297,0.0,0.0,0.0,15.863942322,22.030085,8.9747325644,0.0,3.20568,5.7690525644
 08/08  22:00:00,57.3679801014,0.697918807656,7.92395248242,0.0,15.863942322,22.030085,6.09376559383,0.0,3.20568,2.88808559383
 08/08  23:00:00,49.4273479088,0.0,0.0,0.0,15.863942322,22.030085,6.09195099929,0.0,3.20568,2.88627099929
 08/08  24:00:00,48.7221441101,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/09  01:00:00,48.7086931147,0.0,0.0,0.0,15.863942322,22.030085,6.0893190377,0.0,3.20568,2.8836390377
 08/09  02:00:00,48.6903171377,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/09  03:00:00,48.6859110615,0.0,0.0,0.0,15.863942322,22.030085,6.08933750819,0.0,3.20568,2.88365750819
 08/09  04:00:00,48.9729992947,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/09  05:00:00,48.9364476559,0.0,0.0,0.0,15.863942322,22.030085,6.08935597487,0.0,3.20568,2.88367597487
 08/09  06:00:00,100.363307748,7.39079536451,46.3328962308,0.0,15.863942322,22.606085,3.22568,0.0,3.20568,0.02
 08/09  07:00:00,105.335713694,7.39079536451,57.1200329839,0.0,15.863942322,22.606085,6.10507416057,0.0125417394619,3.20568,2.88685242111
 08/09  08:00:00,164.20067258,7.64720828924,67.5040526092,0.0,44.73757,41.8366005,18.9150605543,0.0,16.0284,2.88666055427
 08/09  09:00:00,178.136664057,8.08243504931,80.9876577007,0.0,44.73757,41.8366005,18.9152220606,0.0,16.0284,2.88682206061
 08/09  10:00:00,189.576365186,8.45828225453,89.2399702742,0.0,44.73757,44.63617,26.9292304366,0.0,24.0426,2.88663043656
 08/09  11:00:00,200.408806891,8.93374143229,98.8834360337,0.0,44.73757,44.63617,26.9293919469,0.0,24.0426,2.88679194693
 08/09  12:00:00,213.361140664,9.82841108899,111.628041877,0.0,44.73757,44.63617,26.9292004835,0.0,24.0426,2.88660048354
 08/09  13:00:00,225.305205799,11.0922696679,125.099168475,0.0,44.73757,41.8366005,18.9353274132,0.02016547297,16.0284,2.88676194026
 08/09  14:00:00,236.160771863,12.1482542441,134.890529172,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/09  15:00:00,235.720072881,12.8826749878,134.912730311,0.0,44.73757,40.636785,6.10824302189,0.015639304118,3.20568,2.88692371778
 08/09  16:00:00,236.586557045,13.6463845658,135.015915073,0.0,44.73757,40.636785,6.09241166666,0.0,3.20568,2.88673166666
 08/09  17:00:00,211.358695099,12.2731929914,129.19656704,0.0,44.73757,22.606085,6.09257342568,0.0,3.20568,2.88689342568
 08/09  18:00:00,130.186926315,7.39079536451,52.9541179891,0.0,44.73757,22.606085,8.97079004993,0.0,3.20568,5.76511004993
 08/09  19:00:00,115.546716141,7.39079536451,38.1143041374,0.0,44.73757,22.606085,9.02066163795,0.0421621067833,3.20568,5.77281953116
 08/09  20:00:00,85.1040490505,7.39079536451,35.3417709964,0.0,15.863942322,22.606085,9.00925767564,0.0348842796615,3.20568,5.76869339598
 08/09  21:00:00,48.8110204882,0.0,0.0,0.0,15.863942322,22.030085,8.97431780757,0.0,3.20568,5.76863780757
 08/09  22:00:00,48.6443297206,0.0,0.0,0.0,15.863942322,22.030085,6.09368653533,0.0,3.20568,2.88800653533
 08/09  23:00:00,49.3500363115,0.0,0.0,0.0,15.863942322,22.030085,6.09165244155,0.0,3.20568,2.88597244155
 08/09  24:00:00,48.6477349708,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/10  01:00:00,48.6448299566,0.0,0.0,0.0,15.863942322,22.030085,6.08927581165,0.0,3.20568,2.88359581165
 08/10  02:00:00,48.6392630209,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/10  03:00:00,48.6150199398,0.0,0.0,0.0,15.863942322,22.030085,6.08929360905,0.0,3.20568,2.88361360905
 08/10  04:00:00,48.8465838611,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/10  05:00:00,48.7966413291,0.0,0.0,0.0,15.863942322,22.030085,6.08931139638,0.0,3.20568,2.88363139638
 08/10  06:00:00,68.637102896,7.39079536451,14.8346882852,0.0,15.863942322,22.606085,3.31095620703,0.0852762070312,3.20568,0.02
 08/10  07:00:00,63.1348475457,7.39079536451,15.1690125566,0.0,15.863942322,22.606085,6.0925197493,0.0,3.20568,2.8868397493
 08/10  08:00:00,113.34956609,7.40666229905,17.1173332347,0.0,44.73757,41.8366005,18.9150473698,0.0,16.0284,2.88664736977
 08/10  09:00:00,117.239721831,7.51319849174,20.8405934514,0.0,44.73757,41.8366005,18.9152080927,0.0,16.0284,2.88680809271
 08/10  10:00:00,124.29357471,7.61263650077,24.9606962763,0.0,44.73757,44.63617,26.9292158217,0.0,24.0426,2.88661582171
 08/10  11:00:00,127.683062883,7.70081839437,27.5551677257,0.0,44.73757,44.63617,26.9293764545,0.0,24.0426,2.88677645447
 08/10  12:00:00,133.530179125,8.15920286482,33.6332463005,0.0,44.73757,44.63617,26.929184321,0.0,24.0426,2.88658432098
 08/10  13:00:00,135.801378051,8.86550422758,37.9588440511,0.0,44.73757,41.8366005,18.936044266,0.0208993761203,16.0284,2.8867448899
 08/10  14:00:00,139.674113423,9.58133911733,41.1045221575,0.0,44.73757,41.8366005,18.9153058053,0.0,16.0284,2.88690580529
 08/10  15:00:00,140.552509333,10.0887615556,42.6969729077,0.0,44.73757,40.636785,6.10870338092,0.0163102776302,3.20568,2.88671310329
 08/10  16:00:00,140.024258889,10.4886401015,41.8804769424,0.0,44.73757,40.636785,3.22725433838,0.00157433837642,3.20568,0.02
 08/10  17:00:00,116.687359397,9.73212686894,37.3381878767,0.0,44.73757,22.606085,6.09341631801,0.000862343930464,3.20568,2.88687397408
 08/10  18:00:00,100.376541468,7.39079536451,23.3686337599,0.0,44.73757,22.606085,8.97100378036,0.0,3.20568,5.76532378036
 08/10  19:00:00,99.3632413592,7.39079536451,22.0935903956,0.0,44.73757,22.606085,8.97869761725,0.0,3.20568,5.77301761725
 08/10  20:00:00,68.9965079908,7.39079536451,19.3457336255,0.0,15.863942322,22.606085,8.98591693427,0.0112433331833,3.20568,5.76899360109
 08/10  21:00:00,48.701832748,0.0,0.0,0.0,15.863942322,22.030085,8.97459285929,0.0,3.20568,5.76891285929
 08/10  22:00:00,48.5426015801,0.0,0.0,0.0,15.863942322,22.030085,6.09359410818,0.0,3.20568,2.88791410818
 08/10  23:00:00,49.2593443663,0.0,0.0,0.0,15.863942322,22.030085,6.09165542583,0.0,3.20568,2.88597542583
 08/10  24:00:00,48.5364182567,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/11  01:00:00,48.5129298109,0.0,0.0,0.0,15.863942322,22.030085,6.08921254888,0.0,3.20568,2.88353254888
 08/11  02:00:00,48.4933115311,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/11  03:00:00,48.4782546717,0.0,0.0,0.0,15.863942322,22.030085,6.0892298155,0.0,3.20568,2.8835498155
 08/11  04:00:00,49.6009169676,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/11  05:00:00,49.4292433704,0.0,0.0,0.0,15.863942322,22.030085,6.08924707048,0.0,3.20568,2.88356707048
 08/11  06:00:00,59.1061046521,7.39079536451,5.0547436317,0.0,15.863942322,22.606085,3.34150757201,0.115827572014,3.20568,0.02
 08/11  07:00:00,53.5423244558,7.39079536451,5.670908377,0.0,15.863942322,22.606085,32.4399292074,26.3473644205,3.20568,2.88688478687
 08/11  08:00:00,103.592453064,7.39079536451,7.47856429996,0.0,44.73757,41.8366005,31.5808536792,12.6655979738,16.0284,2.88685570537
 08/11  09:00:00,106.274755481,7.39079536451,10.1199241228,0.0,44.73757,41.8366005,22.5568920808,3.64171719071,16.0284,2.88677489013
 08/11  10:00:00,114.05067879,7.39079536451,15.0481210319,0.0,44.73757,44.63617,26.9293630029,0.0,24.0426,2.88676300291
 08/11  11:00:00,121.250814476,7.39079536451,21.4763395748,0.0,44.73757,44.63617,26.9293421645,0.0,24.0426,2.88674216449
 08/11  12:00:00,125.879386255,7.39089021365,26.7685479909,0.0,44.73757,44.63617,26.929502388,0.0,24.0426,2.88690238796
 08/11  13:00:00,127.611702389,7.65259903994,30.988443914,0.0,44.73757,41.8366005,18.9325135622,0.017404464352,16.0284,2.88670909788
 08/11  14:00:00,135.677203883,8.2601896438,38.4189673532,0.0,44.73757,41.8366005,18.9152692629,0.0,16.0284,2.88686926288
 08/11  15:00:00,138.571457737,8.8707567457,41.9145367531,0.0,44.73757,40.636785,6.10766415279,0.0153080287784,3.20568,2.88667612401
 08/11  16:00:00,140.603719355,9.45386425609,43.4726942853,0.0,44.73757,40.636785,6.0925162149,0.0,3.20568,2.8868362149
 08/11  17:00:00,118.345841443,9.09235373926,39.6133601974,0.0,44.73757,22.606085,6.09232322049,0.0,3.20568,2.88664322049
 08/11  18:00:00,103.240629884,7.39079536451,26.1963723298,0.0,44.73757,22.606085,6.09809638343,0.0,3.20568,2.89241638343
 08/11  19:00:00,102.538285696,7.39079536451,25.492580369,0.0,44.73757,22.606085,8.97766210974,0.0,3.20568,5.77198210974
 08/11  20:00:00,71.850002684,7.39079536451,22.4076567422,0.0,15.863942322,22.606085,9.03838398438,0.0638181963672,3.20568,5.76888578801
 08/11  21:00:00,48.5277032387,0.0,0.0,0.0,15.863942322,22.030085,8.97435274491,0.0,3.20568,5.76867274491
 08/11  22:00:00,48.541308293,0.0,0.0,0.0,15.863942322,22.030085,6.09349215525,0.0,3.20568,2.88781215525
 08/11  23:00:00,49.267783334,0.0,0.0,0.0,15.863942322,22.030085,6.09164931904,0.0,3.20568,2.88596931904
 08/11  24:00:00,48.5714168499,0.0,0.0,0.0,15.863942322,22.030085,6.08933445724,0.0,3.20568,2.88365445724
 08/12  01:00:00,48.5590807426,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  02:00:00,48.5361979066,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  03:00:00,48.5122233463,0.0,0.0,0.0,15.863942322,22.030085,6.08801322385,0.0,3.20568,2.88233322385
 08/12  04:00:00,48.7489957597,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  05:00:00,48.7242846498,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  06:00:00,47.2834641304,0.0,0.0,0.0,15.863942322,22.030085,6.08804762573,0.0,3.20568,2.88236762573
 08/12  07:00:00,40.0745936816,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  08:00:00,40.1301450048,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  09:00:00,40.1976967246,0.0,0.0,0.0,15.863942322,22.030085,6.08923773888,0.0,3.20568,2.88355773888
 08/12  10:00:00,40.2331291502,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  11:00:00,40.9461655372,0.0,0.0,0.0,15.863942322,22.030085,6.08925451469,0.0,3.20568,2.88357451469
 08/12  12:00:00,40.2641895979,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  13:00:00,40.2645633508,0.0,0.0,0.0,15.863942322,22.030085,6.08798559479,0.0,3.20568,2.88230559479
 08/12  14:00:00,48.2402006201,0.897855911073,7.07709703524,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  15:00:00,51.4931856889,1.77120114895,9.46159653794,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  16:00:00,55.7718382975,2.04836510723,13.466407778,0.0,15.863942322,22.030085,6.08807261811,0.0,3.20568,2.88239261811
 08/12  17:00:00,62.6357241557,2.76917896314,19.6032175327,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  18:00:00,58.6553530602,2.4411875943,15.9577975115,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  19:00:00,57.2380344417,1.54331364476,15.1772281614,0.0,15.863942322,22.030085,6.08805489881,0.0,3.20568,2.88237489881
 08/12  20:00:00,43.2912858443,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  21:00:00,48.8085408021,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  22:00:00,48.6151068648,0.0,0.0,0.0,15.863942322,22.030085,6.08808870692,0.0,3.20568,2.88240870692
 08/12  23:00:00,49.2966110109,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
