Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/12  24:00:00,48.5842809723,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  01:00:00,48.5575261335,0.0,0.0,0.0,15.863942322,22.030085,6.08799293355,0.0,3.20568,2.88231293355
 08/13  02:00:00,48.5434814983,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  03:00:00,48.5294579825,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  04:00:00,48.7669785739,0.0,0.0,0.0,15.863942322,22.030085,6.08802706006,0.0,3.20568,2.88234706006
 08/13  05:00:00,48.7463662051,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  06:00:00,47.314075908,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  07:00:00,40.0991256056,0.0,0.0,0.0,15.863942322,22.030085,6.08806111597,0.0,3.20568,2.88238111597
 08/13  08:00:00,40.117332082,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  09:00:00,40.1368160161,0.0,0.0,0.0,15.863942322,22.030085,6.08930594802,0.0,3.20568,2.88362594802
 08/13  10:00:00,40.1557337879,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  11:00:00,40.8738819785,0.0,0.0,0.0,15.863942322,22.030085,6.08932230637,0.0,3.20568,2.88364230637
 08/13  12:00:00,40.2075268321,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  13:00:00,40.2240472276,0.0,0.0,0.0,15.863942322,22.030085,6.08933864953,0.0,3.20568,2.88365864953
 08/13  14:00:00,46.3832831462,0.679398114769,5.47029137877,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  15:00:00,52.8331390015,2.03018106786,10.570431793,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  16:00:00,50.2651677512,1.77456210783,8.26160425155,0.0,15.863942322,22.030085,6.08805806716,0.0,3.20568,2.88237806716
 08/13  17:00:00,57.1340624599,2.61975944694,14.2896464842,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  18:00:00,51.255733396,1.31368901927,9.72630004985,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  19:00:00,50.493788318,1.30800514192,8.72180853612,0.0,15.863942322,22.030085,6.08807487734,0.0,3.20568,2.88239487734
 08/13  20:00:00,46.5069730186,0.465279205104,2.80058593726,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  21:00:00,48.7727757313,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  22:00:00,48.5615745869,0.0,0.0,0.0,15.863942322,22.030085,6.08808227222,0.0,3.20568,2.88240227222
 08/13  23:00:00,49.2178342137,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  24:00:00,48.5085187168,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/14  01:00:00,48.489267283,0.0,0.0,0.0,15.863942322,22.030085,6.08927359692,0.0,3.20568,2.88359359692
 08/14  02:00:00,48.469656726,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/14  03:00:00,48.4505440507,0.0,0.0,0.0,15.863942322,22.030085,6.08928980514,0.0,3.20568,2.88360980514
 08/14  04:00:00,48.6463850042,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/14  05:00:00,48.6184217281,0.0,0.0,0.0,15.863942322,22.030085,6.08930598555,0.0,3.20568,2.88362598555
 08/14  06:00:00,55.0462309135,7.39079536451,0.0105402628555,0.0,15.863942322,22.606085,20.3920147144,17.1663347144,3.20568,0.02
 08/14  07:00:00,48.0176348305,7.39079536451,0.21003463077,0.0,15.863942322,22.606085,59.047991957,52.9554419304,3.20568,2.88687002666
 08/14  08:00:00,102.051656887,7.39079536451,5.95939863849,0.0,44.73757,41.8366005,32.7391829345,13.8238726405,16.0284,2.88691029394
 08/14  09:00:00,109.236753015,7.39079536451,13.0530545907,0.0,44.73757,41.8366005,19.0228126578,0.107584047968,16.0284,2.8868286098
 08/14  10:00:00,117.209676573,7.4007043672,18.1500499229,0.0,44.73757,44.63617,26.9292347522,0.0,24.0426,2.88663475219
 08/14  11:00:00,121.602401992,7.42324574529,21.7819387864,0.0,44.73757,44.63617,26.9293935912,0.0,24.0426,2.88679359123
 08/14  12:00:00,122.419384959,7.47739687638,23.2500639747,0.0,44.73757,44.63617,26.9291997605,0.0,24.0426,2.8865997605
 08/14  13:00:00,121.777878041,7.89863743022,24.9580208189,0.0,44.73757,41.8366005,18.9348568163,0.019698327882,16.0284,2.88675848845
 08/14  14:00:00,124.365289789,8.39740939425,27.0381123273,0.0,44.73757,41.8366005,18.9153175066,0.0,16.0284,2.8869175066
 08/14  15:00:00,125.372968972,8.88955818948,28.7669089694,0.0,44.73757,40.636785,6.09240309437,0.0,3.20568,2.88672309437
 08/14  16:00:00,126.862145116,9.22631663648,30.0249526638,0.0,44.73757,40.636785,6.09256209043,0.0,3.20568,2.88688209043
 08/14  17:00:00,106.051918625,8.72226778971,27.7524202691,0.0,44.73757,22.606085,6.09236785623,0.0,3.20568,2.88668785623
 08/14  18:00:00,96.7675358517,7.39079536451,19.8000706403,0.0,44.73757,22.606085,6.09813687604,0.0,3.20568,2.89245687604
 08/14  19:00:00,95.5035528348,7.39079536451,18.2866408514,0.0,44.73757,22.606085,8.97773503518,0.0,3.20568,5.77205503518
 08/14  20:00:00,66.0799150894,7.39079536451,15.0702298467,0.0,15.863942322,22.606085,9.0475808122,0.0733100048078,3.20568,5.76859080739
 08/14  21:00:00,48.6253697715,0.0,0.0,0.0,15.863942322,22.030085,8.9742734309,0.0,3.20568,5.7685934309
 08/14  22:00:00,48.4724552595,0.0,0.0,0.0,15.863942322,22.030085,6.0935272378,0.0,3.20568,2.8878472378
 08/14  23:00:00,49.180069938,0.0,0.0,0.0,15.863942322,22.030085,6.09168414242,0.0,3.20568,2.88600414242
 08/14  24:00:00,48.4632410267,0.0,0.0,0.0,15.863942322,22.030085,6.0893693315,0.0,3.20568,2.8836893315
 08/15  01:00:00,48.4584754211,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/15  02:00:00,48.4456638096,0.0,0.0,0.0,15.863942322,22.030085,6.0891917409,0.0,3.20568,2.8835117409
 08/15  03:00:00,48.4347116617,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/15  04:00:00,49.5352968903,0.0,0.0,0.0,15.863942322,22.030085,6.08920793993,0.0,3.20568,2.88352793993
 08/15  05:00:00,49.364170018,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/15  06:00:00,55.424097207,7.39079536451,0.0145498276028,0.0,15.863942322,22.606085,7.18218496113,1.09296085122,3.20568,2.88354410991
 08/15  07:00:00,49.2490433086,7.39079536451,1.40906156273,0.0,15.863942322,22.606085,49.6300779518,43.5377887942,3.20568,2.88660915767
 08/15  08:00:00,106.762443896,7.39079536451,10.6263552659,0.0,44.73757,41.8366005,25.8524535304,9.80405353043,16.0284,0.02
 08/15  09:00:00,118.322307914,7.39079536451,22.0502601648,0.0,44.73757,41.8366005,18.991410081,0.0761474216196,16.0284,2.88686265934
 08/15  10:00:00,126.523652518,7.39079536451,27.3917944825,0.0,44.73757,44.63617,26.9292136791,0.0,24.0426,2.88661367914
 08/15  11:00:00,129.910986904,7.3948229192,30.0690920791,0.0,44.73757,44.63617,26.9293327478,0.0,24.0426,2.88673274783
 08/15  12:00:00,130.75067487,7.40948651195,31.5961425894,0.0,44.73757,44.63617,26.9294916747,0.0,24.0426,2.88689167475
 08/15  13:00:00,130.133408657,7.56406910136,33.5886596507,0.0,44.73757,41.8366005,18.9347383375,0.0196410189511,16.0284,2.88669731856
 08/15  14:00:00,131.254996711,7.87935980301,34.3851742964,0.0,44.73757,41.8366005,18.9152561746,0.0,16.0284,2.88685617464
 08/15  15:00:00,128.500374647,8.07668977647,32.6710577245,0.0,44.73757,40.636785,6.10919426188,0.0168522847364,3.20568,2.88666197714
 08/15  16:00:00,127.021399351,8.15772241024,31.2218356016,0.0,44.73757,40.636785,6.09250075177,0.0,3.20568,2.88682075177
 08/15  17:00:00,104.679869044,7.62180382705,27.4490083512,0.0,44.73757,22.606085,6.09230670823,0.0,3.20568,2.88662670823
 08/15  18:00:00,100.279142836,7.39079536451,23.2848673465,0.0,44.73757,22.606085,6.09779115963,0.0,3.20568,2.89211115963
 08/15  19:00:00,99.7082485073,7.39079536451,22.7233947498,0.0,44.73757,22.606085,8.97831805685,0.0,3.20568,5.77263805685
 08/15  20:00:00,71.841667826,7.39079536451,21.0068242284,0.0,15.863942322,22.606085,8.99169283591,0.016854046902,3.20568,5.76915878901
 08/15  21:00:00,48.5153634254,0.0,0.0,0.0,15.863942322,22.030085,8.97459002018,0.0,3.20568,5.76891002018
 08/15  22:00:00,48.5433851687,0.0,0.0,0.0,15.863942322,22.030085,6.09381750578,0.0,3.20568,2.88813750578
 08/15  23:00:00,49.2643761886,0.0,0.0,0.0,15.863942322,22.030085,6.09165307589,0.0,3.20568,2.88597307589
 08/15  24:00:00,48.55740624,0.0,0.0,0.0,15.863942322,22.030085,6.08927183943,0.0,3.20568,2.88359183943
 08/16  01:00:00,48.545542276,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/16  02:00:00,48.532936046,0.0,0.0,0.0,15.863942322,22.030085,6.08928802153,0.0,3.20568,2.88360802153
 08/16  03:00:00,48.5259553785,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/16  04:00:00,48.7662446961,0.0,0.0,0.0,15.863942322,22.030085,6.0893041678,0.0,3.20568,2.8836241678
 08/16  05:00:00,48.7418954497,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/16  06:00:00,71.6577175507,7.39079536451,16.4492897033,0.0,15.863942322,22.606085,6.1673069782,0.0779866934869,3.20568,2.88364028472
 08/16  07:00:00,64.4242160965,7.39079536451,16.4528090324,0.0,15.863942322,22.606085,15.4287399842,9.33616011617,3.20568,2.88689986808
 08/16  08:00:00,112.176537213,7.39079536451,15.9835423794,0.0,44.73757,41.8366005,24.0487665431,5.13366107511,16.0284,2.88670546798
 08/16  09:00:00,112.333062345,7.39079536451,16.1238680083,0.0,44.73757,41.8366005,16.2035188861,0.155118886142,16.0284,0.02
 08/16  10:00:00,116.706427249,7.39079536451,17.6871811961,0.0,44.73757,44.63617,26.9294643624,0.0,24.0426,2.88686436236
 08/16  11:00:00,118.253958274,7.39079536451,18.5414532184,0.0,44.73757,44.63617,26.9292701645,0.0,24.0426,2.88667016446
 08/16  12:00:00,118.864968869,7.39079536451,19.8423044302,0.0,44.73757,44.63617,26.9294290079,0.0,24.0426,2.88682900794
 08/16  13:00:00,118.311129537,7.39079536451,22.039564968,0.0,44.73757,41.8366005,18.9330234866,0.0179885105277,16.0284,2.88663497603
 08/16  14:00:00,121.303035928,7.39079536451,25.0028730346,0.0,44.73757,41.8366005,18.9151937431,0.0,16.0284,2.88679374308
 08/16  15:00:00,124.616803687,7.39079536451,29.505463019,0.0,44.73757,40.636785,6.10387940074,0.011599531175,3.20568,2.88659986956
 08/16  16:00:00,121.410289951,7.39079536451,26.4079175593,0.0,44.73757,40.636785,6.09243854529,0.0,3.20568,2.88675854529
 08/16  17:00:00,98.2714296705,7.39079536451,21.3404323219,0.0,44.73757,22.606085,6.09259752047,0.0,3.20568,2.88691752047
 08/16  18:00:00,96.7768523152,7.39079536451,19.8605743007,0.0,44.73757,22.606085,6.09808044826,0.0,3.20568,2.89240044826
 08/16  19:00:00,97.3181140975,7.39079536451,20.1437068196,0.0,44.73757,22.606085,11.8541091201,0.0,3.20568,8.64842912006
 08/16  20:00:00,70.2046503267,7.39079536451,19.1886003374,0.0,15.863942322,22.606085,8.98897521039,0.0152541581148,3.20568,5.76804105228
 08/16  21:00:00,48.6655682889,0.0,0.0,0.0,15.863942322,22.030085,6.10026659436,0.0,3.20568,2.89458659436
 08/16  22:00:00,48.521766046,0.0,0.0,0.0,15.863942322,22.030085,6.09369107542,0.0,3.20568,2.88801107542
 08/16  23:00:00,49.2333986031,0.0,0.0,0.0,15.863942322,22.030085,6.09194384067,0.0,3.20568,2.88626384067
 08/16  24:00:00,48.5345397142,0.0,0.0,0.0,15.863942322,22.030085,6.08936885322,0.0,3.20568,2.88368885322
 08/17  01:00:00,48.5269166281,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/17  02:00:00,48.5216015246,0.0,0.0,0.0,15.863942322,22.030085,6.0891915368,0.0,3.20568,2.8835115368
 08/17  03:00:00,48.5142956316,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/17  04:00:00,48.7559992559,0.0,0.0,0.0,15.863942322,22.030085,6.08920796322,0.0,3.20568,2.88352796322
 08/17  05:00:00,48.7339611674,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/17  06:00:00,71.3747079875,7.39079536451,16.1685149886,0.0,15.863942322,22.606085,6.13849929046,0.0491769757656,3.20568,2.8836423147
 08/17  07:00:00,63.8958272674,7.39079536451,15.9309356265,0.0,15.863942322,22.606085,15.5210840323,9.42856461227,3.20568,2.88683942006
 08/17  08:00:00,111.723148516,7.39079536451,15.5372642195,0.0,44.73757,41.8366005,22.7128728729,3.79782746,16.0284,2.88664541291
 08/17  09:00:00,112.162114105,7.39079536451,15.9529493538,0.0,44.73757,41.8366005,18.9152043421,0.0,16.0284,2.8868043421
 08/17  10:00:00,115.76673518,7.39079536451,16.7481273042,0.0,44.73757,44.63617,26.9292105732,0.0,24.0426,2.88661057315
 08/17  11:00:00,117.111560757,7.39079536451,17.3933787592,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/17  12:00:00,117.033864038,7.39079536451,18.0106309991,0.0,44.73757,44.63617,26.9293694767,0.0,24.0426,2.88676947672
 08/17  13:00:00,116.269233934,7.39079536451,19.9958537882,0.0,44.73757,41.8366005,18.9329418098,0.0179659284717,16.0284,2.88657588138
 08/17  14:00:00,117.553971933,7.39079536451,21.2525084034,0.0,44.73757,41.8366005,18.9151347154,0.0,16.0284,2.88673471542
 08/17  15:00:00,118.733296868,7.39531953297,23.6318949944,0.0,44.73757,40.636785,6.10436073383,0.0117868316865,3.20568,2.88689390214
 08/17  16:00:00,120.72317083,7.40675942064,25.6956922217,0.0,44.73757,40.636785,6.0923797555,0.0,3.20568,2.8866997555
 08/17  17:00:00,102.800813193,7.39678709837,25.8103725619,0.0,44.73757,22.606085,6.09253887775,0.0,3.20568,2.88685887775
 08/17  18:00:00,101.134598818,7.39079536451,24.1481954653,0.0,44.73757,22.606085,8.97067564886,0.0,3.20568,5.76499564886
 08/17  19:00:00,100.593742411,7.39079536451,23.3529485143,0.0,44.73757,22.606085,8.97817994247,0.0,3.20568,5.77249994247
 08/17  20:00:00,70.1575208622,7.39079536451,19.113018673,0.0,15.863942322,22.606085,9.03640799775,0.0620895666537,3.20568,5.76863843109
 08/17  21:00:00,48.6526838577,0.0,0.0,0.0,15.863942322,22.030085,8.97386879368,0.0,3.20568,5.76818879368
 08/17  22:00:00,48.4978149727,0.0,0.0,0.0,15.863942322,22.030085,6.09375599339,0.0,3.20568,2.88807599339
 08/17  23:00:00,49.2144926408,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/17  24:00:00,48.5058563218,0.0,0.0,0.0,15.863942322,22.030085,6.08927404643,0.0,3.20568,2.88359404643
 08/18  01:00:00,48.496271663,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/18  02:00:00,48.5009607557,0.0,0.0,0.0,15.863942322,22.030085,6.08929068721,0.0,3.20568,2.88361068721
 08/18  03:00:00,48.5093913587,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/18  04:00:00,49.7234577236,0.0,0.0,0.0,15.863942322,22.030085,6.08930731449,0.0,3.20568,2.88362731449
 08/18  05:00:00,49.5218544429,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/18  06:00:00,66.8413024105,7.39079536451,11.2896571604,0.0,15.863942322,22.606085,6.19037331779,0.101008839312,3.20568,2.88368447848
 08/18  07:00:00,59.0546535497,7.39079536451,11.1303058391,0.0,15.863942322,22.606085,25.3325446078,19.2400836723,3.20568,2.88678093546
 08/18  08:00:00,110.181390182,7.39079536451,14.0125731246,0.0,44.73757,41.8366005,26.6436891507,7.72870171695,16.0284,2.88658743375
 08/18  09:00:00,115.969637312,7.39079536451,19.7328372456,0.0,44.73757,41.8366005,18.9160209939,0.000693975726082,16.0284,2.88692701815
 08/18  10:00:00,125.334047508,7.39079536451,26.2212158606,0.0,44.73757,44.63617,26.9295059204,0.0,24.0426,2.88690592041
 08/18  11:00:00,127.676507761,7.39079536451,27.8576015867,0.0,44.73757,44.63617,26.9293120379,0.0,24.0426,2.88671203788
 08/18  12:00:00,128.846793072,7.39079536451,29.714062053,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/18  13:00:00,127.616859726,7.39079536451,31.2451947341,0.0,44.73757,41.8366005,18.9350351857,0.0197636335263,16.0284,2.88687155221
 08/18  14:00:00,127.239800811,7.39079536451,30.8697226314,0.0,44.73757,41.8366005,18.9150778341,0.0,16.0284,2.88667783412
 08/18  15:00:00,124.864587982,7.39079536451,29.7197800654,0.0,44.73757,40.636785,6.10936851257,0.0168512366159,3.20568,2.88683727595
 08/18  16:00:00,121.364511687,7.39079536451,26.3365701704,0.0,44.73757,40.636785,6.09232370943,0.0,3.20568,2.88664370943
 08/18  17:00:00,99.3769488926,7.39079536451,22.4152839057,0.0,44.73757,22.606085,6.0924830717,0.0,3.20568,2.8868030717
 08/18  18:00:00,98.4821181855,7.39079536451,21.5355770073,0.0,44.73757,22.606085,8.97063350305,0.0,3.20568,5.76495350305
 08/18  19:00:00,99.3957045129,7.39079536451,22.4466657824,0.0,44.73757,22.606085,8.97795528117,0.0,3.20568,5.77227528117
 08/18  20:00:00,73.2834463739,7.39079536451,22.4727855431,0.0,15.863942322,22.606085,8.99149834027,0.0167628632237,3.20568,5.76905547705
 08/18  21:00:00,48.492516082,0.0,0.0,0.0,15.863942322,22.030085,8.97446649539,0.0,3.20568,5.76878649539
 08/18  22:00:00,48.5107639383,0.0,0.0,0.0,15.863942322,22.030085,6.09363918517,0.0,3.20568,2.88795918517
 08/18  23:00:00,49.2236436313,0.0,0.0,0.0,15.863942322,22.030085,6.09183005818,0.0,3.20568,2.88615005818
 08/18  24:00:00,48.5156907047,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  01:00:00,48.5059135299,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  02:00:00,48.4937913641,0.0,0.0,0.0,15.863942322,22.030085,6.08804711606,0.0,3.20568,2.88236711606
 08/19  03:00:00,48.4872973394,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  04:00:00,48.7233200915,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  05:00:00,48.7079953748,0.0,0.0,0.0,15.863942322,22.030085,6.08808169202,0.0,3.20568,2.88240169202
 08/19  06:00:00,47.2901787307,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  07:00:00,40.0723459262,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  08:00:00,40.0726867262,0.0,0.0,0.0,15.863942322,22.030085,6.08798632437,0.0,3.20568,2.88230632437
 08/19  09:00:00,40.0781676571,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  10:00:00,40.0682845295,0.0,0.0,0.0,15.863942322,22.030085,6.08929887735,0.0,3.20568,2.88361887735
 08/19  11:00:00,40.7581506483,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  12:00:00,40.0791019048,0.0,0.0,0.0,15.863942322,22.030085,6.08931593943,0.0,3.20568,2.88363593943
 08/19  13:00:00,40.1155084414,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  14:00:00,40.1376744128,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  15:00:00,40.1479739719,0.0,0.0,0.0,15.863942322,22.030085,6.08805512248,0.0,3.20568,2.88237512248
 08/19  16:00:00,40.0687901185,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  17:00:00,40.071133521,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  18:00:00,40.0690845256,0.0,0.0,0.0,15.863942322,22.030085,6.08808971383,0.0,3.20568,2.88240971383
 08/19  19:00:00,40.3094728422,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  20:00:00,44.5633108183,0.0,0.0,0.0,15.863942322,22.030085,6.08799436121,0.0,3.20568,2.88231436121
 08/19  21:00:00,48.7028917152,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  22:00:00,48.5159268187,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  23:00:00,49.1920784671,0.0,0.0,0.0,15.863942322,22.030085,6.08802905308,0.0,3.20568,2.88234905308
 08/19  24:00:00,48.4963362083,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  01:00:00,48.4851407928,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  02:00:00,48.478453073,0.0,0.0,0.0,15.863942322,22.030085,6.08806413748,0.0,3.20568,2.88238413748
 08/20  03:00:00,48.4755422128,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  04:00:00,48.7154805613,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  05:00:00,48.6973261469,0.0,0.0,0.0,15.863942322,22.030085,6.08796921883,0.0,3.20568,2.88228921883
 08/20  06:00:00,47.2740751858,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  07:00:00,40.0674343638,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  08:00:00,40.1042288627,0.0,0.0,0.0,15.863942322,22.030085,6.08935446458,0.0,3.20568,2.88367446458
 08/20  09:00:00,40.1626209125,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  10:00:00,40.190609993,0.0,0.0,0.0,15.863942322,22.030085,6.08937205082,0.0,3.20568,2.88369205082
 08/20  11:00:00,40.8854934171,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  12:00:00,40.2026307148,0.0,0.0,0.0,15.863942322,22.030085,6.08919591529,0.0,3.20568,2.88351591529
 08/20  13:00:00,40.2308402972,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  14:00:00,41.5721974117,0.129241600115,1.21307052405,0.0,15.863942322,22.030085,6.088057346,0.0,3.20568,2.882377346
 08/20  15:00:00,47.3025191084,0.687513802729,6.38845477244,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  16:00:00,52.6087855148,1.18202259659,11.1938488419,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  17:00:00,51.3338650236,1.13397237972,10.0078798211,0.0,15.863942322,22.030085,6.08809309929,0.0,3.20568,2.88241309929
 08/20  18:00:00,53.4820087952,1.44162564031,11.8806755329,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  19:00:00,47.5271650087,0.80784311406,6.29757389035,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  20:00:00,50.2360165652,0.697918807656,4.88159131082,0.0,15.863942322,22.030085,6.08806304818,0.0,3.20568,2.88238304818
 08/20  21:00:00,48.743943658,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  22:00:00,48.5445874626,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  23:00:00,49.1957004882,0.0,0.0,0.0,15.863942322,22.030085,6.08803284272,0.0,3.20568,2.88235284272
 08/20  24:00:00,48.4866514492,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/21  01:00:00,48.4763686933,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/21  02:00:00,48.4645368591,0.0,0.0,0.0,15.863942322,22.030085,6.08935009683,0.0,3.20568,2.88367009683
 08/21  03:00:00,48.4498617218,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/21  04:00:00,48.6607214289,0.0,0.0,0.0,15.863942322,22.030085,6.08936839878,0.0,3.20568,2.88368839878
 08/21  05:00:00,48.6354995014,0.0,0.0,0.0,15.863942322,22.030085,6.08919291225,0.0,3.20568,2.88351291225
 08/21  06:00:00,56.5057917427,7.39079536451,0.0155563025332,0.0,15.863942322,22.606085,4.38911283928,1.16343283928,3.20568,0.02
 08/21  07:00:00,51.4714781131,7.39079536451,3.61350722393,0.0,15.863942322,22.606085,43.3853753433,37.2928469828,3.20568,2.88684836046
 08/21  08:00:00,111.495131158,7.39079536451,15.322551292,0.0,44.73757,41.8366005,25.3450243911,6.42978728429,16.0284,2.88683710685
 08/21  09:00:00,121.563101085,7.39079536451,25.2623756434,0.0,44.73757,41.8366005,18.9152218543,0.0,16.0284,2.88682185435
 08/21  10:00:00,128.362915397,7.39300941436,29.2180073542,0.0,44.73757,44.63617,26.9292258627,0.0,24.0426,2.88662586266
 08/21  11:00:00,131.682713132,7.41470086152,31.8144050749,0.0,44.73757,44.63617,26.9293871766,0.0,24.0426,2.88678717659
 08/21  12:00:00,134.504447156,7.54789984376,35.1968752392,0.0,44.73757,44.63617,26.9291955624,0.0,24.0426,2.88659556243
 08/21  13:00:00,137.211103151,8.10726592447,40.0990671964,0.0,44.73757,41.8366005,16.0667444468,0.0183444468467,16.0284,0.02
 08/21  14:00:00,141.661326919,8.67487874719,43.9748624223,0.0,44.73757,41.8366005,18.9151568055,0.0,16.0284,2.88675680546
 08/21  15:00:00,138.343724977,9.186391216,41.3790166699,0.0,44.73757,40.636785,6.10889652833,0.016298153181,3.20568,2.88691837515
 08/21  16:00:00,135.141200966,9.35707940746,38.1262895453,0.0,44.73757,40.636785,6.0924061717,0.0,3.20568,2.8867261717
 08/21  17:00:00,111.208297572,8.38959340567,33.2010662863,0.0,44.73757,22.606085,6.09256771339,0.0,3.20568,2.88688771339
 08/21  18:00:00,101.213065903,7.39079536451,24.2009311463,0.0,44.73757,22.606085,8.9708332252,0.0,3.20568,5.7651532252
 08/21  19:00:00,101.412221693,7.39079536451,24.1297519379,0.0,44.73757,22.606085,8.9781524292,0.0,3.20568,5.7724724292
 08/21  20:00:00,75.122278335,7.39079536451,22.5841825457,0.0,15.863942322,22.606085,9.00622064239,0.0318312577244,3.20568,5.76870938466
 08/21  21:00:00,48.7277100899,0.0,0.0,0.0,15.863942322,22.030085,8.97468015217,0.0,3.20568,5.76900015217
 08/21  22:00:00,48.5581801466,0.0,0.0,0.0,15.863942322,22.030085,6.09374227417,0.0,3.20568,2.88806227417
 08/21  23:00:00,49.2754344077,0.0,0.0,0.0,15.863942322,22.030085,6.09193348223,0.0,3.20568,2.88625348223
 08/21  24:00:00,48.5698181403,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/22  01:00:00,48.5645286665,0.0,0.0,0.0,15.863942322,22.030085,6.08930340539,0.0,3.20568,2.88362340539
 08/22  02:00:00,48.5651389887,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/22  03:00:00,48.5556353335,0.0,0.0,0.0,15.863942322,22.030085,6.08932261212,0.0,3.20568,2.88364261212
 08/22  04:00:00,49.8083380555,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/22  05:00:00,49.6180946236,0.0,0.0,0.0,15.863942322,22.030085,6.08934178391,0.0,3.20568,2.88366178391
 08/22  06:00:00,77.9055652003,7.39079536451,20.8042515016,0.0,15.863942322,22.606085,3.2713769686,0.0456969685975,3.20568,0.02
 08/22  07:00:00,68.2950905289,7.39079536451,20.289839644,0.0,15.863942322,22.606085,7.70189728151,1.60937743844,3.20568,2.88683984306
 08/22  08:00:00,117.637703582,7.39079536451,21.4076939007,0.0,44.73757,41.8366005,18.9150487905,0.0,16.0284,2.88664879053
 08/22  09:00:00,119.65037681,7.39079536451,23.375662925,0.0,44.73757,41.8366005,18.9152110853,0.0,16.0284,2.88681108532
 08/22  10:00:00,124.348643901,7.39079536451,25.2573377994,0.0,44.73757,44.63617,26.9292201847,0.0,24.0426,2.88662018473
 08/22  11:00:00,126.908764032,7.39079536451,27.1136351775,0.0,44.73757,44.63617,26.9293824397,0.0,24.0426,2.88678243973
 08/22  12:00:00,128.409754988,7.39079536451,29.2958402256,0.0,44.73757,44.63617,26.9291916826,0.0,24.0426,2.88659168256
 08/22  13:00:00,127.102093062,7.39079536451,30.7445006001,0.0,44.73757,41.8366005,18.9316920743,0.0165381931815,16.0284,2.88675388111
 08/22  14:00:00,132.366475812,7.39903414322,35.9819807565,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/22  15:00:00,130.75467079,7.47217449034,35.5019620183,0.0,44.73757,40.636785,6.10903519281,0.0164387678886,3.20568,2.88691642492
 08/22  16:00:00,127.976751283,7.42541288437,32.8680080479,0.0,44.73757,40.636785,6.09240507699,0.0,3.20568,2.88672507699
 08/22  17:00:00,110.266319477,7.39079536451,33.2422702059,0.0,44.73757,22.606085,6.09256758673,0.0,3.20568,2.88688758673
 08/22  18:00:00,110.48518572,7.39079536451,33.4430243009,0.0,44.73757,22.606085,8.97069542717,0.0,3.20568,5.76501542717
 08/22  19:00:00,110.614476328,7.39079536451,33.5649139393,0.0,44.73757,22.606085,8.97803997568,0.0,3.20568,5.77235997568
 08/22  20:00:00,84.2702027839,7.39079536451,31.9446343723,0.0,15.863942322,22.606085,9.00560251343,0.0312257229398,3.20568,5.76869679049
 08/22  21:00:00,48.5630677364,0.0,0.0,0.0,15.863942322,22.030085,8.9743231203,0.0,3.20568,5.7686431203
 08/22  22:00:00,48.581503508,0.0,0.0,0.0,15.863942322,22.030085,6.0936879783,0.0,3.20568,2.8880079783
 08/22  23:00:00,49.2729175547,0.0,0.0,0.0,15.863942322,22.030085,6.09165389746,0.0,3.20568,2.88597389746
 08/22  24:00:00,48.5622734939,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/23  01:00:00,48.5491888945,0.0,0.0,0.0,15.863942322,22.030085,6.08927833459,0.0,3.20568,2.88359833459
 08/23  02:00:00,48.5468998599,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/23  03:00:00,48.5423625109,0.0,0.0,0.0,15.863942322,22.030085,6.08929856047,0.0,3.20568,2.88361856047
 08/23  04:00:00,48.7923113245,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/23  05:00:00,48.7733028237,0.0,0.0,0.0,15.863942322,22.030085,6.08931873769,0.0,3.20568,2.88363873769
 08/23  06:00:00,78.0498992079,7.39079536451,21.370356752,0.0,15.863942322,22.606085,3.27418650525,0.0485065052456,3.20568,0.02
 08/23  07:00:00,67.4352308214,7.39079536451,19.4409441981,0.0,15.863942322,22.606085,11.7240310446,5.6314978275,3.20568,2.88685321709
 08/23  08:00:00,116.863238021,7.39079536451,20.6394396895,0.0,44.73757,41.8366005,19.7060116398,0.79094837326,16.0284,2.88666326651
 08/23  09:00:00,119.922942149,7.39079536451,23.651336758,0.0,44.73757,41.8366005,18.9152268228,0.0,16.0284,2.88682682276
 08/23  10:00:00,127.744847005,7.39079536451,28.622865313,0.0,44.73757,44.63617,26.9292368723,0.0,24.0426,2.88663687228
 08/23  11:00:00,134.66219345,7.39079536451,34.8155063368,0.0,44.73757,44.63617,26.929400301,0.0,24.0426,2.88680030104
 08/23  12:00:00,141.792995483,7.52363039426,42.4861123994,0.0,44.73757,44.63617,26.929210446,0.0,24.0426,2.886610446
 08/23  13:00:00,150.421271081,8.07401653998,53.3213419649,0.0,44.73757,41.8366005,18.9331047513,0.0179309396928,16.0284,2.88677381161
 08/23  14:00:00,159.01110526,8.56798644609,61.4147335043,0.0,44.73757,41.8366005,18.9146545034,0.0,16.0284,2.88625450341
 08/23  15:00:00,162.780515766,9.3187010981,65.63719742,0.0,44.73757,40.636785,6.10760741648,0.0151802689649,3.20568,2.88674714752
 08/23  16:00:00,160.42072872,9.72672060491,62.9252318569,0.0,44.73757,40.636785,3.22568,0.0,3.20568,0.02
 08/23  17:00:00,135.786501578,9.07573195213,57.0283689362,0.0,44.73757,22.606085,6.09259081923,0.0,3.20568,2.88691081923
 08/23  18:00:00,113.648412207,7.39079536451,36.5493727232,0.0,44.73757,22.606085,8.97584490061,0.00532284027937,3.20568,5.76484206033
 08/23  19:00:00,112.54008419,7.39079536451,35.1625906975,0.0,44.73757,22.606085,8.97785325187,0.0,3.20568,5.77217325187
 08/23  20:00:00,84.0646159364,7.39079536451,31.4599109483,0.0,15.863942322,22.606085,9.03998242191,0.0651854520962,3.20568,5.76911696981
 08/23  21:00:00,48.776860579,0.0,0.0,0.0,15.863942322,22.030085,8.97472656429,0.0,3.20568,5.76904656429
 08/23  22:00:00,48.6093933423,0.0,0.0,0.0,15.863942322,22.030085,6.09365687453,0.0,3.20568,2.88797687453
 08/23  23:00:00,49.3092680902,0.0,0.0,0.0,15.863942322,22.030085,6.09171844363,0.0,3.20568,2.88603844363
 08/23  24:00:00,48.5944049991,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/24  01:00:00,48.5777037283,0.0,0.0,0.0,15.863942322,22.030085,6.08927588534,0.0,3.20568,2.88359588534
 08/24  02:00:00,48.5580020438,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/24  03:00:00,48.5410052118,0.0,0.0,0.0,15.863942322,22.030085,6.0892972234,0.0,3.20568,2.8836172234
 08/24  04:00:00,48.7765227163,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/24  05:00:00,48.7507449798,0.0,0.0,0.0,15.863942322,22.030085,6.08931850483,0.0,3.20568,2.88363850483
 08/24  06:00:00,72.9814015922,7.39079536451,16.3344861234,0.0,15.863942322,22.606085,3.3085019967,0.0828219966983,3.20568,0.02
 08/24  07:00:00,65.093185981,7.39079536451,17.116681899,0.0,15.863942322,22.606085,11.657214839,5.5646416491,3.20568,2.88689318991
 08/24  08:00:00,115.796383343,7.39079536451,19.5759870963,0.0,44.73757,41.8366005,19.1968188337,0.281476920295,16.0284,2.88694191344
 08/24  09:00:00,118.60097718,7.39079536451,22.3231833851,0.0,44.73757,41.8366005,18.91526566,0.0,16.0284,2.88686566001
 08/24  10:00:00,126.492614762,7.39653827119,27.3654179002,0.0,44.73757,44.63617,26.9292767774,0.0,24.0426,2.88667677739
 08/24  11:00:00,131.757915244,7.42901037517,31.883584247,0.0,44.73757,44.63617,26.9294416448,0.0,24.0426,2.8868416448
 08/24  12:00:00,133.826492559,7.63301287074,34.4455138745,0.0,44.73757,44.63617,26.9292527451,0.0,24.0426,2.88665274513
 08/24  13:00:00,136.969120962,8.05834202918,39.9287064392,0.0,44.73757,41.8366005,18.9349134751,0.0196959769272,16.0284,2.88681749817
 08/24  14:00:00,145.197572627,8.69192150616,47.5144642879,0.0,44.73757,41.8366005,18.9150286798,0.0,16.0284,2.8866286798
 08/24  15:00:00,147.125373532,8.97474624577,50.3510488903,0.0,44.73757,40.636785,6.09247336216,0.0,3.20568,2.88679336216
 08/24  16:00:00,152.430598168,9.2920399267,55.4133700533,0.0,44.73757,40.636785,6.09228464271,0.0,3.20568,2.88660464271
 08/24  17:00:00,131.725231269,8.56340163597,53.4751334644,0.0,44.73757,22.606085,6.09244926477,0.0,3.20568,2.88676926477
 08/24  18:00:00,111.593797917,7.39079536451,34.4952731527,0.0,44.73757,22.606085,6.10441791975,0.00617767156373,3.20568,2.89256024819
 08/24  19:00:00,111.484067081,7.39079536451,34.1016865157,0.0,44.73757,22.606085,8.97797673103,0.0,3.20568,5.77229673103
 08/24  20:00:00,85.040410042,7.39079536451,32.4103855357,0.0,15.863942322,22.606085,9.03676471624,0.0622383628783,3.20568,5.76884635337
 08/24  21:00:00,48.7848643337,0.0,0.0,0.0,15.863942322,22.030085,8.97454982003,0.0,3.20568,5.76886982003
 08/24  22:00:00,48.5974819981,0.0,0.0,0.0,15.863942322,22.030085,6.09365802917,0.0,3.20568,2.88797802917
 08/24  23:00:00,49.2990434417,0.0,0.0,0.0,15.863942322,22.030085,6.09181557015,0.0,3.20568,2.88613557015
 08/24  24:00:00,48.5795241103,0.0,0.0,0.0,15.863942322,22.030085,6.0893056106,0.0,3.20568,2.8836256106
 08/25  01:00:00,48.5647671622,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/25  02:00:00,48.55896443,0.0,0.0,0.0,15.863942322,22.030085,6.08932859433,0.0,3.20568,2.88364859433
 08/25  03:00:00,48.5581817871,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/25  04:00:00,49.821019944,0.0,0.0,0.0,15.863942322,22.030085,6.08935107026,0.0,3.20568,2.88367107026
 08/25  05:00:00,49.6224189348,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/25  06:00:00,79.8666557685,7.39079536451,22.7602163971,0.0,15.863942322,22.606085,6.13870171027,0.0493282178346,3.20568,2.88369349244
 08/25  07:00:00,72.2000606383,7.39079536451,24.1716332288,0.0,15.863942322,22.606085,6.71439893134,0.621943115819,3.20568,2.88677581552
 08/25  08:00:00,121.477450765,7.39079536451,25.2115426139,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/25  09:00:00,125.128670159,7.39079536451,28.813111729,0.0,44.73757,41.8366005,18.9153476067,0.0,16.0284,2.88694760666
 08/25  10:00:00,131.929277193,7.39079536451,32.7763012537,0.0,44.73757,44.63617,26.9295353524,0.0,24.0426,2.88693535241
 08/25  11:00:00,137.378449514,7.39079536451,37.5220438465,0.0,44.73757,44.63617,26.9295206309,0.0,24.0426,2.88692063089
 08/25  12:00:00,143.111944723,7.39663307787,43.9239533151,0.0,44.73757,44.63617,26.9293326414,0.0,24.0426,2.88673264135
 08/25  13:00:00,142.191358511,7.41858266075,45.7613857064,0.0,44.73757,41.8366005,18.9362983823,0.020999368796,16.0284,2.88689901352
 08/25  14:00:00,139.710851573,7.45542551979,43.2580786285,0.0,44.73757,41.8366005,18.9151110812,0.0,16.0284,2.88671108123
 08/25  15:00:00,139.982785794,7.56413535314,44.6183647646,0.0,44.73757,40.636785,6.09255738106,0.0,3.20568,2.88687738106
 08/25  16:00:00,144.522982037,7.63651343844,49.1111108165,0.0,44.73757,40.636785,6.09236953382,0.0,3.20568,2.88668953382
 08/25  17:00:00,122.595748221,7.39407864347,45.511762277,0.0,44.73757,22.606085,6.09253577751,0.0,3.20568,2.88685577751
 08/25  18:00:00,115.62351394,7.39079536451,38.531711931,0.0,44.73757,22.606085,6.09804499496,0.0,3.20568,2.89236499496
 08/25  19:00:00,115.140904919,7.39079536451,38.0507546982,0.0,44.73757,22.606085,11.8540835033,0.0,3.20568,8.64840350335
 08/25  20:00:00,93.122887573,7.39079536451,39.3120025676,0.0,15.863942322,22.606085,6.0997553328,0.0,3.20568,2.8940753328
 08/25  21:00:00,48.6307746906,0.0,0.0,0.0,15.863942322,22.030085,8.9750143242,0.0,3.20568,5.7693343242
 08/25  22:00:00,48.6386991018,0.0,0.0,0.0,15.863942322,22.030085,6.09369156788,0.0,3.20568,2.88801156788
 08/25  23:00:00,49.3106463138,0.0,0.0,0.0,15.863942322,22.030085,6.09194540148,0.0,3.20568,2.88626540148
 08/25  24:00:00,48.6047606786,0.0,0.0,0.0,15.863942322,22.030085,6.08936861459,0.0,3.20568,2.88368861459
 08/26  01:00:00,48.5945321488,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  02:00:00,48.5825394622,0.0,0.0,0.0,15.863942322,22.030085,6.08797986141,0.0,3.20568,2.88229986141
 08/26  03:00:00,48.5761587338,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  04:00:00,48.8307919671,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  05:00:00,48.8063004152,0.0,0.0,0.0,15.863942322,22.030085,6.08802049358,0.0,3.20568,2.88234049358
 08/26  06:00:00,48.808267534,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  07:00:00,40.1556209332,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  08:00:00,40.1600845912,0.0,0.0,0.0,15.863942322,22.030085,6.08806114174,0.0,3.20568,2.88238114174
 08/26  09:00:00,40.1792707114,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  10:00:00,40.1963063276,0.0,0.0,0.0,15.863942322,22.030085,6.08931445569,0.0,3.20568,2.88363445569
 08/26  11:00:00,40.9138289015,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  12:00:00,40.2328617872,0.0,0.0,0.0,15.863942322,22.030085,6.08933828723,0.0,3.20568,2.88365828723
 08/26  13:00:00,42.7829296245,0.193611204711,2.34945430071,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  14:00:00,53.8593193749,1.00833407289,12.6091571517,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  15:00:00,62.0689303315,1.61944562081,20.203527277,0.0,15.863942322,22.030085,6.08809765762,0.0,3.20568,2.88241765762
 08/26  16:00:00,55.2130087436,1.1180292508,13.8531373556,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  17:00:00,60.1607998848,2.08881974898,17.8330440589,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  18:00:00,62.9840331543,1.81072826451,20.9452407901,0.0,15.863942322,22.030085,6.08806014536,0.0,3.20568,2.88238014536
 08/26  19:00:00,55.6886198517,1.25603541735,13.9626691207,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  20:00:00,48.7968802391,0.232639602552,2.43055283817,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  21:00:00,48.7866429632,0.0,0.0,0.0,15.863942322,22.030085,6.08744272666,0.0,3.20568,2.88176272666
 08/26  22:00:00,48.5669105369,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  23:00:00,49.2262580747,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  24:00:00,48.5371079439,0.0,0.0,0.0,15.863942322,22.030085,6.08801079373,0.0,3.20568,2.88233079373
 08/27  01:00:00,48.5268795674,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  02:00:00,48.5128463221,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  03:00:00,48.5067625517,0.0,0.0,0.0,15.863942322,22.030085,6.08805293214,0.0,3.20568,2.88237293214
 08/27  04:00:00,48.743853234,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  05:00:00,48.7304861522,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  06:00:00,48.7331135221,0.0,0.0,0.0,15.863942322,22.030085,6.08809482272,0.0,3.20568,2.88241482272
 08/27  07:00:00,40.1025248227,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  08:00:00,40.1325243634,0.0,0.0,0.0,15.863942322,22.030085,6.08922920042,0.0,3.20568,2.88354920042
 08/27  09:00:00,40.1830445512,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  10:00:00,40.2195088307,0.0,0.0,0.0,15.863942322,22.030085,6.08925458175,0.0,3.20568,2.88357458175
 08/27  11:00:00,40.9163412371,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  12:00:00,40.2316475502,0.0,0.0,0.0,15.863942322,22.030085,6.08927993726,0.0,3.20568,2.88359993726
 08/27  13:00:00,48.8683057112,0.614678768243,8.01408832523,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  14:00:00,51.2273033962,0.830052795229,10.1604310669,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  15:00:00,52.6461759112,0.935488651285,11.4684804565,0.0,15.863942322,22.030085,6.08808279368,0.0,3.20568,2.88240279368
 08/27  16:00:00,47.8045129276,0.585688923717,6.98310684751,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  17:00:00,47.5804763038,0.58159900638,6.76468058122,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  18:00:00,43.9301875118,0.309204131205,3.41965221136,0.0,15.863942322,22.030085,6.08808147959,0.0,3.20568,2.88240147959
 08/27  19:00:00,44.4662810714,0.336689651818,3.68371991031,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  20:00:00,46.1193371739,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  21:00:00,48.8097891475,0.0,0.0,0.0,15.863942322,22.030085,6.08803607731,0.0,3.20568,2.88235607731
 08/27  22:00:00,48.6084077935,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  23:00:00,49.28732305,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  24:00:00,48.5933193269,0.0,0.0,0.0,15.863942322,22.030085,6.08807811838,0.0,3.20568,2.88239811838
 08/28  01:00:00,48.5805563986,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/28  02:00:00,48.5726592345,0.0,0.0,0.0,15.863942322,22.030085,6.08927567007,0.0,3.20568,2.88359567007
 08/28  03:00:00,48.5630997812,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/28  04:00:00,48.8014287689,0.0,0.0,0.0,15.863942322,22.030085,6.08930265912,0.0,3.20568,2.88362265912
 08/28  05:00:00,48.7661944772,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/28  06:00:00,72.8102647581,7.39079536451,16.1580210268,0.0,15.863942322,22.606085,6.16697768963,0.0776481023326,3.20568,2.8836495873
 08/28  07:00:00,63.127540761,7.39079536451,15.1638491292,0.0,15.863942322,22.606085,9.28016256303,3.18770342267,3.20568,2.88677914035
 08/28  08:00:00,113.578597456,7.39079536451,17.3682903046,0.0,44.73757,41.8366005,18.915350628,0.0,16.0284,2.88695062805
 08/28  09:00:00,116.732367966,7.43027773874,20.4187835848,0.0,44.73757,41.8366005,18.9151668801,0.0,16.0284,2.88676688013
 08/28  10:00:00,124.913228723,7.53671710861,25.6546646857,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/28  11:00:00,131.193988516,7.69667742589,31.0526220297,0.0,44.73757,44.63617,26.9295384137,0.0,24.0426,2.88693841373
 08/28  12:00:00,137.508661815,8.25735222699,37.5054539502,0.0,44.73757,44.63617,26.9293547609,0.0,24.0426,2.88675476089
 08/28  13:00:00,142.906819731,9.21986270213,44.7000758138,0.0,44.73757,41.8366005,18.9356967852,0.0203704861599,16.0284,2.88692629904
 08/28  14:00:00,145.914963666,10.0551129001,46.8734727278,0.0,44.73757,41.8366005,18.9151427159,0.0,16.0284,2.88674271593
 08/28  15:00:00,150.028678539,10.6159146051,51.6235881385,0.0,44.73757,40.636785,6.09259423571,0.0,3.20568,2.88691423571
 08/28  16:00:00,151.446298811,10.9454116752,52.8132492089,0.0,44.73757,40.636785,6.09241070899,0.0,3.20568,2.88673070899
 08/28  17:00:00,121.276999157,9.81398182141,41.8289574927,0.0,44.73757,22.606085,6.09258220282,0.0,3.20568,2.88690220282
 08/28  18:00:00,102.031898573,7.39079536451,25.0108979518,0.0,44.73757,22.606085,8.9708614099,0.0,3.20568,5.7651814099
 08/28  19:00:00,101.04261879,7.39079536451,23.7576675622,0.0,44.73757,22.606085,8.97845718392,0.0,3.20568,5.77277718392
 08/28  20:00:00,74.7925875491,7.39079536451,20.8507306032,0.0,15.863942322,22.606085,9.04067274333,0.0660509760085,3.20568,5.76894176732
 08/28  21:00:00,48.7033570354,0.0,0.0,0.0,15.863942322,22.030085,8.97421686009,0.0,3.20568,5.76853686009
 08/28  22:00:00,48.5328679305,0.0,0.0,0.0,15.863942322,22.030085,6.09391508418,0.0,3.20568,2.88823508418
 08/28  23:00:00,49.2286218854,0.0,0.0,0.0,15.863942322,22.030085,6.09168818185,0.0,3.20568,2.88600818185
 08/28  24:00:00,48.5116756784,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/29  01:00:00,48.4851292592,0.0,0.0,0.0,15.863942322,22.030085,6.08925116748,0.0,3.20568,2.88357116748
 08/29  02:00:00,48.4665268166,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/29  03:00:00,48.4591197701,0.0,0.0,0.0,15.863942322,22.030085,6.08927992521,0.0,3.20568,2.88359992521
 08/29  04:00:00,49.5601375012,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/29  05:00:00,49.3717109539,0.0,0.0,0.0,15.863942322,22.030085,6.08930862927,0.0,3.20568,2.88362862927
 08/29  06:00:00,56.8496800163,7.39079536451,0.0154977801368,0.0,15.863942322,22.606085,10.2312483617,7.00556836168,3.20568,0.02
 08/29  07:00:00,48.1350791768,7.39079536451,0.309836477002,0.0,15.863942322,22.606085,56.692016951,50.5996992347,3.20568,2.88663771627
 08/29  08:00:00,102.850153122,7.39079536451,6.7450107425,0.0,44.73757,41.8366005,35.1352600016,16.2200490934,16.0284,2.88681090816
 08/29  09:00:00,112.23967213,7.39079536451,16.0222183967,0.0,44.73757,41.8366005,19.2509633865,0.335752135539,16.0284,2.88681125095
 08/29  10:00:00,121.857548202,7.39079536451,22.7607807267,0.0,44.73757,44.63617,26.9294027248,0.0,24.0426,2.88680272483
 08/29  11:00:00,127.675624572,7.390822269,27.8433951448,0.0,44.73757,44.63617,26.9292213966,0.0,24.0426,2.88662139657
 08/29  12:00:00,131.920772772,7.58520172046,32.5884052253,0.0,44.73757,44.63617,26.9293946266,0.0,24.0426,2.8867946266
 08/29  13:00:00,134.223141792,8.23363330087,37.0001544792,0.0,44.73757,41.8366005,18.1577092668,0.0193728458285,16.0284,2.10993642093
 08/29  14:00:00,138.302652155,8.96592527952,40.3377350857,0.0,44.73757,41.8366005,16.827263875,0.00255892540243,16.0284,0.796304949642
 08/29  15:00:00,139.277178475,9.57701162951,41.9195045328,0.0,44.73757,40.636785,6.11447861105,0.0220121154158,3.20568,2.88678649564
 08/29  16:00:00,139.138566114,9.88708950249,41.582571252,0.0,44.73757,40.636785,6.10024905661,0.00760893333122,3.20568,2.88696012328
 08/29  17:00:00,117.390058634,9.17320189346,38.5866719144,0.0,44.73757,22.606085,6.09245814639,0.0,3.20568,2.88677814639
 08/29  18:00:00,102.322090117,7.39079536451,25.2915893974,0.0,44.73757,22.606085,8.97077438587,0.0,3.20568,5.76509438587
 08/29  19:00:00,100.079730023,7.39079536451,23.0698578429,0.0,44.73757,22.606085,8.97798923573,0.0,3.20568,5.77230923573
 08/29  20:00:00,73.8795519311,7.39079536451,20.187142309,0.0,15.863942322,22.606085,9.01972065456,0.0453685388886,3.20568,5.76867211567
 08/29  21:00:00,48.5225097296,0.0,0.0,0.0,15.863942322,22.030085,8.97434274651,0.0,3.20568,5.76866274651
 08/29  22:00:00,48.5465168093,0.0,0.0,0.0,15.863942322,22.030085,6.09368198306,0.0,3.20568,2.88800198306
 08/29  23:00:00,49.2644491564,0.0,0.0,0.0,15.863942322,22.030085,6.09197116121,0.0,3.20568,2.88629116121
 08/29  24:00:00,48.5607448243,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/30  01:00:00,48.549665278,0.0,0.0,0.0,15.863942322,22.030085,6.08927103002,0.0,3.20568,2.88359103002
 08/30  02:00:00,48.5310339893,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/30  03:00:00,48.521370314,0.0,0.0,0.0,15.863942322,22.030085,6.0893016825,0.0,3.20568,2.8836216825
 08/30  04:00:00,48.7709653502,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/30  05:00:00,48.7485629229,0.0,0.0,0.0,15.863942322,22.030085,6.08933225469,0.0,3.20568,2.88365225469
 08/30  06:00:00,70.3019573282,7.39079536451,13.6814601554,0.0,15.863942322,22.606085,3.30773711764,0.0820571176402,3.20568,0.02
 08/30  07:00:00,65.948795593,7.39079536451,16.5554853749,0.0,15.863942322,22.606085,13.5654280513,7.47285355132,3.20568,2.88689449998
 08/30  08:00:00,120.715066043,7.39079536451,24.46069875,0.0,44.73757,41.8366005,18.9152966648,0.0,16.0284,2.88689666477
 08/30  09:00:00,127.397026581,7.39079536451,31.0519219209,0.0,44.73757,41.8366005,18.9152905562,0.0,16.0284,2.88689055618
 08/30  10:00:00,133.252039713,7.39079536451,34.0903952842,0.0,44.73757,44.63617,26.9293108047,0.0,24.0426,2.88671080469
 08/30  11:00:00,139.993501154,7.39282418636,40.114825724,0.0,44.73757,44.63617,26.9294864529,0.0,24.0426,2.88688645292
 08/30  12:00:00,147.18758627,7.67686814738,47.7088062678,0.0,44.73757,44.63617,26.9293066925,0.0,24.0426,2.88670669247
 08/30  13:00:00,152.197841122,8.17176294809,55.0017045931,0.0,44.73757,41.8366005,18.9353647957,0.0200824801702,16.0284,2.88688231553
 08/30  14:00:00,152.278532513,8.29807772552,54.9560583165,0.0,44.73757,41.8366005,18.9151025668,0.0,16.0284,2.88670256679
 08/30  15:00:00,149.168185061,8.40712904686,52.9441037599,0.0,44.73757,40.636785,6.10886239374,0.0163042171985,3.20568,2.88687817654
