Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/30  16:00:00,146.72516013,8.3171171192,50.6600944105,0.0,44.73757,40.636785,6.09237844434,0.0,3.20568,2.88669844434
 08/30  17:00:00,123.882869882,7.72815103743,46.4686666262,0.0,44.73757,22.606085,3.22568,0.0,3.20568,0.02
 08/30  18:00:00,113.638031742,7.39079536451,36.5379628203,0.0,44.73757,22.606085,8.97943856643,0.00866588319865,3.20568,5.76509268323
 08/30  19:00:00,112.329295276,7.39079536451,34.9521561981,0.0,44.73757,22.606085,8.97845065769,0.0,3.20568,5.77277065769
 08/30  20:00:00,87.525603135,7.39079536451,33.4682538946,0.0,15.863942322,22.606085,9.00588628247,0.031718751205,3.20568,5.76848753126
 08/30  21:00:00,48.8155734552,0.0,0.0,0.0,15.863942322,22.030085,8.97514392251,0.0,3.20568,5.76946392251
 08/30  22:00:00,48.6299075458,0.0,0.0,0.0,15.863942322,22.030085,6.09391262766,0.0,3.20568,2.88823262766
 08/30  23:00:00,49.3104841566,0.0,0.0,0.0,15.863942322,22.030085,6.09197479737,0.0,3.20568,2.88629479737
 08/30  24:00:00,48.5896068219,0.0,0.0,0.0,15.863942322,22.030085,6.08933403394,0.0,3.20568,2.88365403394
 08/31  01:00:00,48.5724840888,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/31  02:00:00,48.5550507171,0.0,0.0,0.0,15.863942322,22.030085,6.08936753974,0.0,3.20568,2.88368753974
 08/31  03:00:00,48.5396239116,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/31  04:00:00,48.7831280056,0.0,0.0,0.0,15.863942322,22.030085,6.08940004667,0.0,3.20568,2.88372004667
 08/31  05:00:00,48.7505798623,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/31  06:00:00,70.1870261133,7.39079536451,13.5607083581,0.0,15.863942322,22.606085,6.1971619831,0.107924461011,3.20568,2.88355752208
 08/31  07:00:00,62.0743170119,7.39079536451,12.7010989485,0.0,15.863942322,22.606085,18.8036475476,12.7113010379,3.20568,2.88666650965
 08/31  08:00:00,113.160995674,7.39079536451,16.9584481543,0.0,44.73757,41.8366005,18.0218114673,1.97341146734,16.0284,0.02
 08/31  09:00:00,118.145557802,7.39079536451,21.8666388349,0.0,44.73757,41.8366005,18.9153686593,0.0,16.0284,2.88696865926
 08/31  10:00:00,124.567622559,7.40702086782,25.4361052346,0.0,44.73757,44.63617,26.9294490865,0.0,24.0426,2.88684908655
 08/31  11:00:00,128.239485998,7.44756324646,28.3557800128,0.0,44.73757,44.63617,26.9294449811,0.0,24.0426,2.88684498112
 08/31  12:00:00,128.762458936,7.75621728952,29.2836552385,0.0,44.73757,44.63617,26.9292674568,0.0,24.0426,2.8866674568
 08/31  13:00:00,131.269240146,8.39786530581,33.9062243289,0.0,44.73757,41.8366005,18.9336118422,0.018366516126,16.0284,2.88684532604
 08/31  14:00:00,135.086122247,9.10605999488,37.0080943082,0.0,44.73757,41.8366005,18.9150677597,0.0,16.0284,2.88666775971
 08/31  15:00:00,132.285352799,9.53230094493,35.0140101561,0.0,44.73757,40.636785,6.10888095644,0.0163553503336,3.20568,2.88684560611
 08/31  16:00:00,128.96171982,9.608897228,31.7315716397,0.0,44.73757,40.636785,6.09234802908,0.0,3.20568,2.88666802908
 08/31  17:00:00,103.317711989,8.70694277099,25.0511172582,0.0,44.73757,22.606085,6.09252587059,0.0,3.20568,2.88684587059
 08/31  18:00:00,92.6905357338,7.39079536451,15.7761123212,0.0,44.73757,22.606085,6.09807532469,0.0,3.20568,2.89239532469
 08/31  19:00:00,88.8433046427,7.39079536451,11.7315012092,0.0,44.73757,22.606085,11.8697216383,0.0155594632027,3.20568,8.64848217513
 08/31  20:00:00,63.695261506,7.39079536451,8.50309782691,0.0,15.863942322,22.606085,9.018840788,0.044932298204,3.20568,5.76822848979
 08/31  21:00:00,48.5587106778,0.0,0.0,0.0,15.863942322,22.030085,6.10039371107,0.0,3.20568,2.89471371107
 08/31  22:00:00,48.4411812841,0.0,0.0,0.0,15.863942322,22.030085,8.96166691276,0.0,3.20568,5.75598691276
 08/31  23:00:00,49.1885476373,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/31  24:00:00,48.4961059581,0.0,0.0,0.0,15.863942322,22.030085,6.08925972779,0.0,3.20568,2.88357972779
 09/01  01:00:00,48.5103791132,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 09/01  02:00:00,48.5176852492,0.0,0.0,0.0,15.863942322,22.030085,6.08929473165,0.0,3.20568,2.88361473165
 09/01  03:00:00,48.5245440118,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 09/01  04:00:00,49.8147605097,0.0,0.0,0.0,15.863942322,22.030085,6.08932944308,0.0,3.20568,2.88364944308
 09/01  05:00:00,49.6208870593,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 09/01  06:00:00,72.6820712633,7.39079536451,15.6363875014,0.0,15.863942322,22.606085,6.12068490462,0.0313196898614,3.20568,2.88368521476
 09/01  07:00:00,61.4896651945,7.39079536451,12.1297898021,0.0,15.863942322,22.606085,16.4409183863,10.3485643204,3.20568,2.88667406591
 09/01  08:00:00,109.95882894,7.39079536451,13.7992720305,0.0,44.73757,41.8366005,21.1966331618,2.28137883248,16.0284,2.88685432933
 09/01  09:00:00,116.178619645,7.39079536451,19.9245933625,0.0,44.73757,41.8366005,18.9150788149,0.0,16.0284,2.88667881489
 09/01  10:00:00,124.112490932,7.39079536451,24.9984803037,0.0,44.73757,44.63617,26.9294590998,0.0,24.0426,2.88685909978
 09/01  11:00:00,128.357684948,7.39079536451,28.5241132244,0.0,44.73757,44.63617,26.9292835792,0.0,24.0426,2.88668357917
 09/01  12:00:00,130.508287963,7.55312046921,31.215407266,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 09/01  13:00:00,131.571682237,8.10837545368,34.4864805373,0.0,44.73757,41.8366005,18.9347585481,0.0194946460085,16.0284,2.88686390205
 09/01  14:00:00,134.672205138,8.603004238,37.0803256698,0.0,44.73757,41.8366005,18.9150883763,0.0,16.0284,2.88668837632
 09/01  15:00:00,134.5866526,8.9571345005,37.8563369344,0.0,44.73757,40.636785,6.09254871958,0.0,3.20568,2.88686871958
 09/01  16:00:00,135.526546217,9.12348900213,38.7360844771,0.0,44.73757,40.636785,6.09237317655,0.0,3.20568,2.88669317655
 09/01  17:00:00,113.914031591,8.45450513842,35.8272222286,0.0,44.73757,22.606085,6.09255353312,0.0,3.20568,2.88687353312
 09/01  18:00:00,102.470583535,7.39079536451,25.4378425841,0.0,44.73757,22.606085,8.97127820259,0.0,3.20568,5.76559820259
 09/01  19:00:00,100.499779095,7.39079536451,23.4840208172,0.0,44.73757,22.606085,8.97841426581,0.0,3.20568,5.77273426581
 09/01  20:00:00,75.2448334122,7.39079536451,20.1248974475,0.0,15.863942322,22.606085,9.04206163075,0.06811039746,3.20568,5.76827123329
 09/01  21:00:00,48.4953343034,0.0,0.0,0.0,15.863942322,22.030085,8.97506457736,0.0,3.20568,5.76938457736
 09/01  22:00:00,48.4947588953,0.0,0.0,0.0,15.863942322,22.030085,6.09390584286,0.0,3.20568,2.88822584286
 09/01  23:00:00,49.2038509534,0.0,0.0,0.0,15.863942322,22.030085,6.09177520341,0.0,3.20568,2.88609520341
 09/01  24:00:00,48.4936957242,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 09/02  01:00:00,55.6881946413,0.0,0.0,0.0,15.863942322,29.242365,6.08803675758,0.0,3.20568,2.88235675758
 09/02  02:00:00,55.6674547946,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  03:00:00,55.6518789531,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  04:00:00,55.8621151812,0.0,0.0,0.0,15.863942322,29.242365,6.08808889971,0.0,3.20568,2.88240889971
 09/02  05:00:00,55.8362584323,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  06:00:00,55.8490514317,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  07:00:00,48.6503266565,0.0,0.0,0.0,15.863942322,29.242365,6.08801019432,0.0,3.20568,2.88233019432
 09/02  08:00:00,47.2584296016,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  09:00:00,47.3381884452,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  10:00:00,47.3675326018,0.0,0.0,0.0,15.863942322,29.242365,6.08922659314,0.0,3.20568,2.88354659314
 09/02  11:00:00,48.0604212424,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  12:00:00,47.3966836871,0.0,0.0,0.0,15.863942322,29.242365,6.08926356362,0.0,3.20568,2.88358356362
 09/02  13:00:00,47.4466400677,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  14:00:00,47.4618351916,0.0,0.0,0.0,15.863942322,29.242365,6.08800543902,0.0,3.20568,2.88232543902
 09/02  15:00:00,47.4625568784,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  16:00:00,47.3632132651,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  17:00:00,47.3621949397,0.0,0.0,0.0,15.863942322,29.242365,6.08805790765,0.0,3.20568,2.88237790765
 09/02  18:00:00,47.3594838077,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  19:00:00,47.6287396101,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  20:00:00,54.7228160096,0.0,0.0,0.0,15.863942322,29.242365,6.08811031578,0.0,3.20568,2.88243031578
 09/02  21:00:00,55.988116168,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  22:00:00,55.8007740812,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  23:00:00,56.4848068207,0.0,0.0,0.0,15.863942322,29.242365,6.08803176589,0.0,3.20568,2.88235176589
 09/02  24:00:00,55.7788616226,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  01:00:00,55.7618220657,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  02:00:00,55.763977846,0.0,0.0,0.0,15.863942322,29.242365,6.0880857374,0.0,3.20568,2.8824057374
 09/03  03:00:00,55.7548127974,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  04:00:00,56.0100476965,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  05:00:00,55.9892447187,0.0,0.0,0.0,15.863942322,29.242365,6.08800893766,0.0,3.20568,2.88232893766
 09/03  06:00:00,55.9818514227,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  07:00:00,48.7450828202,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  08:00:00,47.3064336521,0.0,0.0,0.0,15.863942322,29.242365,6.08923499081,0.0,3.20568,2.88355499081
 09/03  09:00:00,47.3230818088,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  10:00:00,47.3327493888,0.0,0.0,0.0,15.863942322,29.242365,6.08927437554,0.0,3.20568,2.88359437554
 09/03  11:00:00,48.0271853038,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  12:00:00,47.3642754759,0.0,0.0,0.0,15.863942322,29.242365,6.08931369095,0.0,3.20568,2.88363369095
 09/03  13:00:00,47.4233268975,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  14:00:00,54.8442614605,0.59386875839,6.80961733439,0.0,15.863942322,29.242365,6.08805000584,0.0,3.20568,2.88237000584
 09/03  15:00:00,57.4379593892,0.775792155166,9.21200541335,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  16:00:00,57.8409684625,0.792630334551,9.67025617497,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  17:00:00,63.2796977505,1.27831313378,14.6407146417,0.0,15.863942322,29.242365,6.08810530926,0.0,3.20568,2.88242530926
 09/03  18:00:00,58.7704074666,0.997012807765,10.4110744458,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  19:00:00,56.8327815097,0.827721194773,8.37790980936,0.0,15.863942322,29.242365,6.08809415368,0.0,3.20568,2.88241415368
 09/03  20:00:00,54.7195255239,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  21:00:00,55.9711356757,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  22:00:00,55.7677081428,0.0,0.0,0.0,15.863942322,29.242365,6.08808284076,0.0,3.20568,2.88240284076
 09/03  23:00:00,56.4326264443,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  24:00:00,55.7422201796,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  01:00:00,55.7364220363,0.0,0.0,0.0,15.863942322,29.242365,6.08800750697,0.0,3.20568,2.88232750697
 09/04  02:00:00,55.7238868241,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  03:00:00,55.7116441393,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  04:00:00,55.9372369077,0.0,0.0,0.0,15.863942322,29.242365,6.08806406907,0.0,3.20568,2.88238406907
 09/04  05:00:00,55.9086335089,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  06:00:00,55.9190626756,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  07:00:00,48.7103027431,0.0,0.0,0.0,15.863942322,29.242365,6.08798948894,0.0,3.20568,2.88230948894
 09/04  08:00:00,47.2828056876,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  09:00:00,47.3044692248,0.0,0.0,0.0,15.863942322,29.242365,6.08933931099,0.0,3.20568,2.88365931099
 09/04  10:00:00,47.3111931538,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  11:00:00,47.9866074061,0.0,0.0,0.0,15.863942322,29.242365,6.08938104329,0.0,3.20568,2.88370104329
 09/04  12:00:00,47.300463809,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  13:00:00,47.3409263856,0.0,0.0,0.0,15.863942322,29.242365,6.08911513046,0.0,3.20568,2.88343513046
 09/04  14:00:00,47.3572883339,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  15:00:00,47.3476864649,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  16:00:00,47.2415961038,0.0,0.0,0.0,15.863942322,29.242365,6.08803974849,0.0,3.20568,2.88235974849
 09/04  17:00:00,47.2244809382,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  18:00:00,47.2104517831,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  19:00:00,47.4542138839,0.0,0.0,0.0,15.863942322,29.242365,6.08809657995,0.0,3.20568,2.88241657995
 09/04  20:00:00,54.5793375531,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  21:00:00,55.8541138954,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  22:00:00,55.6715098421,0.0,0.0,0.0,15.863942322,29.242365,6.08802216534,0.0,3.20568,2.88234216534
 09/04  23:00:00,56.3487997342,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  24:00:00,55.6509643224,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/05  01:00:00,55.6396949483,0.0,0.0,0.0,15.863942322,29.242365,6.08925380227,0.0,3.20568,2.88357380227
 09/05  02:00:00,55.6235139479,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/05  03:00:00,55.6088613306,0.0,0.0,0.0,15.863942322,29.242365,6.08929838594,0.0,3.20568,2.88361838594
 09/05  04:00:00,56.6626637782,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/05  05:00:00,56.4681642341,0.0,0.0,0.0,15.863942322,29.242365,6.08934284264,0.0,3.20568,2.88366284264
 09/05  06:00:00,64.0601063911,7.39079536451,0.00353449332798,0.0,15.863942322,29.818365,111.399349067,108.173669067,3.20568,0.02
 09/05  07:00:00,121.359993582,7.39079536451,0.0,0.0,80.527626,29.818365,99.1192645583,93.0266051619,3.20568,2.88697939636
 09/05  08:00:00,165.326898094,7.48785323563,0.00380759274885,0.0,80.527626,75.0917375,91.8662737957,59.1560720277,24.0426,8.667601768
 09/05  09:00:00,165.856689333,7.98780117669,0.00418571350454,0.0,80.527626,75.0917375,73.0217138272,34.4644097682,24.0426,14.514704059
 09/05  10:00:00,170.902595381,8.58748813127,0.439122977147,0.0,80.527626,79.0911225,67.945727895,18.4621173252,32.0568,17.4268105698
 09/05  11:00:00,176.922856432,9.23341999596,5.06735281495,0.0,80.527626,79.0911225,49.5143504318,0.0,32.0568,17.4575504318
 09/05  12:00:00,178.263288432,9.59332364928,6.74219242628,0.0,80.527626,79.0911225,49.54667114,0.0,32.0568,17.48987114
 09/05  13:00:00,173.460349569,9.80986974033,5.72068290641,0.0,80.527626,75.0917375,44.5646806435,8.11619410281,16.0284,20.4200865407
 09/05  14:00:00,171.468870074,9.97298610724,3.57894647624,0.0,80.527626,75.0917375,43.1666157113,12.6203967537,16.0284,14.5178189575
 09/05  15:00:00,170.755417515,10.4676655616,4.38846471391,0.0,80.527626,73.092045,35.9543934369,15.3124420585,3.20568,17.4362713784
 09/05  16:00:00,172.221581899,8.51613402725,7.89857628029,0.0,80.527626,73.092045,15.6251414142,9.53277264321,3.20568,2.88668877096
 09/05  17:00:00,125.796906984,7.43290790651,5.84309801335,0.0,80.527626,29.818365,16.2127878613,10.1202292002,3.20568,2.88687866113
 09/05  18:00:00,124.061344171,7.3937744841,4.16986347709,0.0,80.527626,29.818365,19.1111824702,13.0130265633,3.20568,2.89247590687
 09/05  19:00:00,122.821946483,7.39080626052,2.94364557181,0.0,80.527626,29.818365,27.5796796272,15.7249856884,3.20568,8.64901393886
 09/05  20:00:00,127.44865473,7.39079536451,0.4474534164,0.0,80.527626,29.818365,31.5744523916,22.6002437497,3.20568,5.76852864193
 09/05  21:00:00,55.5163255766,0.0,0.0,0.0,15.863942322,29.242365,6.09976901664,0.0,3.20568,2.89408901664
 09/05  22:00:00,55.5550847992,0.0,0.0,0.0,15.863942322,29.242365,8.96197288092,0.0,3.20568,5.75629288092
 09/05  23:00:00,56.2932885701,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/05  24:00:00,55.575124197,0.0,0.0,0.0,15.863942322,29.242365,6.08940483459,0.0,3.20568,2.88372483459
 09/06  01:00:00,55.5620064674,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/06  02:00:00,55.5523819156,0.0,0.0,0.0,15.863942322,29.242365,6.08925603256,0.0,3.20568,2.88357603256
 09/06  03:00:00,55.5529976939,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/06  04:00:00,55.761614215,0.0,0.0,0.0,15.863942322,29.242365,6.08930328841,0.0,3.20568,2.88362328841
 09/06  05:00:00,55.7376015051,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/06  06:00:00,63.7687405678,7.39079536451,0.0,0.0,15.863942322,29.818365,165.218696288,159.129278945,3.20568,2.88373734376
 09/06  07:00:00,121.408483212,7.39079536451,0.0,0.0,80.527626,29.818365,139.10370529,133.011136259,3.20568,2.88688903032
 09/06  08:00:00,165.244131925,7.39318087965,0.00394879268667,0.0,80.527626,75.0917375,108.536094582,75.8258946211,24.0426,8.66759996066
 09/06  09:00:00,166.658196931,7.56857444567,1.2071564953,0.0,80.527626,75.0917375,62.570593397,24.0118964864,24.0426,14.5160969106
 09/06  10:00:00,175.845972111,8.20321224767,5.72841395948,0.0,80.527626,79.0911225,57.5945592962,11.011485444,32.0568,14.5262738522
 09/06  11:00:00,180.314288329,9.11158349117,8.55169388614,0.0,80.527626,79.0911225,49.522924079,0.0,32.0568,17.466124079
 09/06  12:00:00,182.659067019,10.4779602984,10.228235439,0.0,80.527626,79.0911225,52.4603963876,0.0,32.0568,20.4035963876
 09/06  13:00:00,184.713482756,12.454652418,14.2834255683,0.0,80.527626,75.0917375,36.9125092217,0.461404433947,16.0284,20.4227047877
 09/06  14:00:00,188.597837203,14.1985437422,16.4232663238,0.0,80.527626,75.0917375,31.3308588656,0.783817209447,16.0284,14.5186416562
 09/06  15:00:00,188.023351319,15.5367583546,16.5386246424,0.0,80.527626,73.092045,22.5588178407,4.82397745303,3.20568,14.5291603877
 09/06  16:00:00,180.782418256,11.4896332911,13.4631551634,0.0,80.527626,73.092045,10.991231677,4.89862944974,3.20568,2.88692222724
 09/06  17:00:00,132.10759453,8.89438704464,10.6685218713,0.0,80.527626,29.818365,11.112450654,5.02001272906,3.20568,2.88675792492
 09/06  18:00:00,130.374410432,8.55146109184,9.28257416837,0.0,80.527626,29.818365,15.3138016965,6.34284077688,3.20568,5.76528091958
 09/06  19:00:00,126.35914455,7.96773774197,5.63785607824,0.0,80.527626,29.818365,20.0806734968,11.1016733694,3.20568,5.77332012746
 09/06  20:00:00,129.602855356,7.56973836991,0.766326631195,0.0,80.527626,29.818365,32.0377491243,23.0625424111,3.20568,5.76952671326
 09/06  21:00:00,55.6807728112,0.0,0.0,0.0,15.863942322,29.242365,8.97510346532,0.0,3.20568,5.76942346532
 09/06  22:00:00,55.5698321612,0.0,0.0,0.0,15.863942322,29.242365,6.09379825967,0.0,3.20568,2.88811825967
 09/06  23:00:00,56.3001925075,0.0,0.0,0.0,15.863942322,29.242365,6.09186196359,0.0,3.20568,2.88618196359
 09/06  24:00:00,55.5778659932,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/07  01:00:00,55.5678806733,0.0,0.0,0.0,15.863942322,29.242365,6.08941349133,0.0,3.20568,2.88373349133
 09/07  02:00:00,55.5756983591,0.0,0.0,0.0,15.863942322,29.242365,6.08926705677,0.0,3.20568,2.88358705677
 09/07  03:00:00,55.5647132798,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/07  04:00:00,55.7635170356,0.0,0.0,0.0,15.863942322,29.242365,6.08931716135,0.0,3.20568,2.88363716135
 09/07  05:00:00,55.740019655,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/07  06:00:00,63.7840403691,7.39079536451,0.0,0.0,15.863942322,29.818365,172.027257747,165.937890585,3.20568,2.88368716112
 09/07  07:00:00,121.402544412,7.39079536451,0.00126104408761,0.0,80.527626,29.818365,126.439829325,123.214149325,3.20568,0.02
 09/07  08:00:00,165.26688823,7.41286044773,0.0100758932071,0.0,80.527626,75.0917375,83.031477701,50.3205082705,24.0426,8.66836943049
 09/07  09:00:00,175.140697093,7.74771110045,9.44342988765,0.0,80.527626,75.0917375,46.9621661945,8.4011703187,24.0426,14.5183958758
 09/07  10:00:00,190.217205687,8.5930511615,19.5928617266,0.0,80.527626,79.0911225,49.4858569857,0.0,32.0568,17.4290569857
 09/07  11:00:00,196.284797428,9.68609987671,23.8281567484,0.0,80.527626,79.0911225,49.5181559016,0.0,32.0568,17.4613559016
 09/07  12:00:00,201.615035647,11.4418562247,28.0963619416,0.0,80.527626,79.0911225,49.9841742301,0.0,32.0568,17.9273742301
 09/07  13:00:00,204.495130518,13.9528558548,32.437394409,0.0,80.527626,75.0917375,36.0386399455,0.0228971712006,16.0284,19.9873427743
 09/07  14:00:00,212.402465922,16.1025873898,38.1846892177,0.0,80.527626,75.0917375,33.4496895797,0.00187751057919,16.0284,17.4194120691
 09/07  15:00:00,216.059079001,17.6296163997,42.3242374136,0.0,80.527626,73.092045,17.755518977,0.0149954959262,3.20568,14.5348434811
 09/07  16:00:00,203.022496105,13.1615907241,33.8819166233,0.0,80.527626,73.092045,6.10848818986,0.0160047286805,3.20568,2.88680346118
 09/07  17:00:00,148.988511513,9.97608272862,26.3312088251,0.0,80.527626,29.818365,6.09268125608,0.0,3.20568,2.88700125608
 09/07  18:00:00,146.496367378,9.49874766358,24.3268763515,0.0,80.527626,29.818365,8.97062300253,0.0,3.20568,5.76494300253
 09/07  19:00:00,140.741262603,8.66434603144,19.1780605432,0.0,80.527626,29.818365,8.97907117836,0.0,3.20568,5.77339117836
 09/07  20:00:00,141.767787883,7.99510233314,12.3788377547,0.0,80.527626,29.818365,10.2030273663,1.2277352184,3.20568,5.76961214786
 09/07  21:00:00,55.7927656269,0.0,0.0,0.0,15.863942322,29.242365,8.97498524155,0.0,3.20568,5.76930524155
 09/07  22:00:00,55.6508850783,0.0,0.0,0.0,15.863942322,29.242365,6.09384129783,0.0,3.20568,2.88816129783
 09/07  23:00:00,56.3916142063,0.0,0.0,0.0,15.863942322,29.242365,6.09203656302,0.0,3.20568,2.88635656302
 09/07  24:00:00,55.6809406196,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/08  01:00:00,55.667482956,0.0,0.0,0.0,15.863942322,29.242365,6.08939655971,0.0,3.20568,2.88371655971
 09/08  02:00:00,55.6537186543,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/08  03:00:00,55.6431928665,0.0,0.0,0.0,15.863942322,29.242365,6.08925282188,0.0,3.20568,2.88357282188
 09/08  04:00:00,56.7558429179,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/08  05:00:00,56.5705073962,0.0,0.0,0.0,15.863942322,29.242365,6.08930590491,0.0,3.20568,2.88362590491
 09/08  06:00:00,64.0669858719,7.39079536451,0.00422525094462,0.0,15.863942322,29.818365,47.7242589216,44.4985789216,3.20568,0.02
 09/08  07:00:00,122.792125684,7.39079536451,0.0,0.0,80.527626,29.818365,39.9864126657,33.8940005332,3.20568,2.88673213257
 09/08  08:00:00,167.749489096,7.64814942258,2.23697883276,0.0,80.527626,75.0917375,49.1895174673,16.4801739213,24.0426,8.66674354603
 09/08  09:00:00,176.097174745,8.50825677228,9.64860174207,0.0,80.527626,75.0917375,46.277887763,7.71863763974,24.0426,14.5166501232
 09/08  10:00:00,187.446656088,9.26725424744,16.1894075251,0.0,80.527626,79.0911225,46.983164337,0.401684738704,32.0568,14.5246795983
 09/08  11:00:00,195.261604372,10.4543275671,22.0536231266,0.0,80.527626,79.0911225,52.4383049165,0.0142881451826,32.0568,20.3672167713
 09/08  12:00:00,206.317669745,12.6467885567,31.5870601404,0.0,80.527626,79.0911225,49.5458480792,0.000469433740094,32.0568,17.4885786455
 09/08  13:00:00,213.553964134,15.5318330633,39.898236899,0.0,80.527626,75.0917375,36.4671928836,0.0166291568477,16.0284,20.4221637268
 09/08  14:00:00,223.990339022,17.5760857898,48.2730081425,0.0,80.527626,75.0917375,30.5545115174,0.00670936167801,16.0284,14.5194021558
 09/08  15:00:00,231.01315906,19.2372775459,55.6276337505,0.0,80.527626,73.092045,20.667530174,0.025762282525,3.20568,17.4360878915
 09/08  16:00:00,222.187131313,14.4774658288,51.6510925762,0.0,80.527626,73.092045,6.11046988528,0.01789291504,3.20568,2.88689697024
 09/08  17:00:00,165.63582384,10.7073216741,42.1669037676,0.0,80.527626,29.818365,6.09713893592,0.00472056619401,3.20568,2.88673836972
 09/08  18:00:00,161.704120413,9.98224424078,38.9602975291,0.0,80.527626,29.818365,6.099624227,0.00157350846662,3.20568,2.89237071853
 09/08  19:00:00,155.882628065,9.10958751322,34.0205992424,0.0,80.527626,29.818365,11.8553327077,0.0,3.20568,8.64965270767
 09/08  20:00:00,160.239073765,8.52774518259,30.3935619636,0.0,80.527626,29.818365,6.09992691466,0.0,3.20568,2.89424691466
 09/08  21:00:00,55.7702185104,0.0,0.0,0.0,15.863942322,29.242365,8.97547673451,0.0,3.20568,5.76979673451
 09/08  22:00:00,55.8075718523,0.0,0.0,0.0,15.863942322,29.242365,8.96186775284,0.0,3.20568,5.75618775284
 09/08  23:00:00,56.5179703429,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/08  24:00:00,55.7956691187,0.0,0.0,0.0,15.863942322,29.242365,6.08934633113,0.0,3.20568,2.88366633113
 09/09  01:00:00,55.7790334385,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  02:00:00,55.7591325723,0.0,0.0,0.0,15.863942322,29.242365,6.08802989204,0.0,3.20568,2.88234989204
 09/09  03:00:00,55.7461831746,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  04:00:00,55.9812285757,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  05:00:00,55.9383296788,0.0,0.0,0.0,15.863942322,29.242365,6.08809926848,0.0,3.20568,2.88241926848
 09/09  06:00:00,55.9272195411,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  07:00:00,50.1235583604,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  08:00:00,47.2923203378,0.0,0.0,0.0,15.863942322,29.242365,6.08803681037,0.0,3.20568,2.88235681037
 09/09  09:00:00,47.351941425,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  10:00:00,47.3814391599,0.0,0.0,0.0,15.863942322,29.242365,6.08941033916,0.0,3.20568,2.88373033916
 09/09  11:00:00,48.0723382878,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  12:00:00,47.3858140861,0.0,0.0,0.0,15.863942322,29.242365,6.08926934547,0.0,3.20568,2.88358934547
 09/09  13:00:00,50.8620676688,0.453008420638,2.99773019179,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  14:00:00,56.9625634683,1.18736051098,8.35868047643,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  15:00:00,55.7509556405,1.05814917902,7.27706329979,0.0,15.863942322,29.242365,6.08811324636,0.0,3.20568,2.88243324636
 09/09  16:00:00,56.8981120127,1.24870567561,8.2365912013,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  17:00:00,54.8411702809,1.00976018857,6.48007734954,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  18:00:00,56.4842690864,1.31770247136,7.83798397913,0.0,15.863942322,29.242365,6.08802393161,0.0,3.20568,2.88234393161
 09/09  19:00:00,50.3162779538,0.431402633631,2.33194574744,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  20:00:00,56.0603536372,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  21:00:00,55.8930472801,0.0,0.0,0.0,15.863942322,29.242365,6.08809364971,0.0,3.20568,2.88241364971
 09/09  22:00:00,55.7197046198,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  23:00:00,56.4056065695,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  24:00:00,55.7204332165,0.0,0.0,0.0,15.863942322,29.242365,6.08803137671,0.0,3.20568,2.88235137671
 09/10  01:00:00,55.7163359309,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  02:00:00,55.7072982585,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  03:00:00,55.7160265243,0.0,0.0,0.0,15.863942322,29.242365,6.08810368961,0.0,3.20568,2.88242368961
 09/10  04:00:00,55.9751804916,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  05:00:00,55.9553131646,0.0,0.0,0.0,15.863942322,29.242365,6.08804383332,0.0,3.20568,2.88236383332
 09/10  06:00:00,55.9412756139,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  07:00:00,50.1332770521,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  08:00:00,47.2733414966,0.0,0.0,0.0,15.863942322,29.242365,6.08936415135,0.0,3.20568,2.88368415135
 09/10  09:00:00,47.3225751535,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  10:00:00,47.3539906216,0.0,0.0,0.0,15.863942322,29.242365,6.08942340216,0.0,3.20568,2.88374340216
 09/10  11:00:00,48.0612265003,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  12:00:00,47.3936414213,0.0,0.0,0.0,15.863942322,29.242365,6.08928534215,0.0,3.20568,2.88360534215
 09/10  13:00:00,54.6321559165,0.762059837849,6.42350849143,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  14:00:00,56.2068840626,0.96893688696,7.79362943442,0.0,15.863942322,29.242365,6.08780822115,0.0,3.20568,2.88212822115
 09/10  15:00:00,60.743526279,1.51934462642,11.7865583557,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  16:00:00,59.3348386852,1.34939670832,10.572728444,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  17:00:00,56.2450974539,1.03587489522,7.8527972449,0.0,15.863942322,29.242365,6.08810222869,0.0,3.20568,2.88242222869
 09/10  18:00:00,57.0093840912,1.18503299412,8.48079270398,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  19:00:00,47.5741381987,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  20:00:00,56.0745777337,0.0,0.0,0.0,15.863942322,29.242365,6.08804266853,0.0,3.20568,2.88236266853
 09/10  21:00:00,55.8780984568,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  22:00:00,55.6843585228,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  23:00:00,56.3526951276,0.0,0.0,0.0,15.863942322,29.242365,6.08811529006,0.0,3.20568,2.88243529006
 09/10  24:00:00,55.6514637582,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/11  01:00:00,55.6347530708,0.0,0.0,0.0,15.863942322,29.242365,6.089437523,0.0,3.20568,2.883757523
 09/11  02:00:00,55.6209180996,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/11  03:00:00,55.6097392424,0.0,0.0,0.0,15.863942322,29.242365,6.08930261368,0.0,3.20568,2.88362261368
 09/11  04:00:00,55.8171504782,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/11  05:00:00,55.8027232226,0.0,0.0,0.0,15.863942322,29.242365,6.08936531812,0.0,3.20568,2.88368531812
 09/11  06:00:00,63.7157054541,7.39079536451,0.00467288682862,0.0,15.863942322,29.818365,58.0112865962,54.7856065962,3.20568,0.02
 09/11  07:00:00,122.799407233,7.39079536451,0.0,0.0,80.527626,29.818365,56.3280541465,50.2353942702,3.20568,2.88697987638
 09/11  08:00:00,166.214159541,7.60769737966,0.747792041525,0.0,80.527626,75.0917375,57.678110369,24.9685754491,24.0426,8.66693491985
 09/11  09:00:00,174.784705403,8.44600366332,8.40338902537,0.0,80.527626,75.0917375,48.497064543,9.93724746757,24.0426,14.5172170754
 09/11  10:00:00,188.513600633,9.27665525872,17.2430965203,0.0,80.527626,79.0911225,48.3623456132,0.948024286659,32.0568,15.3575213266
 09/11  11:00:00,202.907546746,10.6815121121,29.4404527376,0.0,80.527626,79.0911225,51.6083030923,0.0166649790359,32.0568,19.5348381132
 09/11  12:00:00,225.615717619,13.1693222274,50.3077446344,0.0,80.527626,79.0911225,49.5504433654,0.00271064051877,32.0568,17.4909327248
 09/11  13:00:00,243.577503675,16.3931077518,69.0035604005,0.0,80.527626,75.0917375,36.4894369911,0.0355890271594,16.0284,20.425447964
 09/11  14:00:00,259.245680615,18.5452892418,82.4967765244,0.0,80.527626,75.0917375,30.554115423,0.00607887439434,16.0284,14.5196365486
 09/11  15:00:00,270.20566761,20.7737147504,93.2100319282,0.0,80.527626,73.092045,20.6716549992,0.0266061166086,3.20568,17.4393688826
 09/11  16:00:00,260.252812258,17.2000407169,86.8249028122,0.0,80.527626,73.092045,6.10978900988,0.0171808363563,3.20568,2.88692817353
 09/11  17:00:00,196.693776297,12.0159735891,71.792851195,0.0,80.527626,29.818365,6.09784854544,0.00538935101988,3.20568,2.88677919442
 09/11  18:00:00,187.470385575,10.8658710419,63.7550503548,0.0,80.527626,29.818365,8.974901783,0.00395454632082,3.20568,5.76526723668
 09/11  19:00:00,172.976281582,9.76863445499,50.1082100053,0.0,80.527626,29.818365,8.97884690216,0.0,3.20568,5.77316690216
 09/11  20:00:00,168.047621115,8.92122354814,37.520205283,0.0,80.527626,29.818365,8.97510491221,0.0,3.20568,5.76942491221
 09/11  21:00:00,55.9525181552,0.0,0.0,0.0,15.863942322,29.242365,8.97485637758,0.0,3.20568,5.76917637758
 09/11  22:00:00,55.7726612922,0.0,0.0,0.0,15.863942322,29.242365,6.09375564679,0.0,3.20568,2.88807564679
 09/11  23:00:00,56.4778765492,0.0,0.0,0.0,15.863942322,29.242365,6.09195241941,0.0,3.20568,2.88627241941
 09/11  24:00:00,55.7671884261,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/12  01:00:00,55.7596552968,0.0,0.0,0.0,15.863942322,29.242365,6.08930859625,0.0,3.20568,2.88362859625
 09/12  02:00:00,55.742855201,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/12  03:00:00,55.7246673926,0.0,0.0,0.0,15.863942322,29.242365,6.08937481894,0.0,3.20568,2.88369481894
 09/12  04:00:00,56.9379100251,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/12  05:00:00,56.7585488491,0.0,0.0,0.0,15.863942322,29.242365,6.08944089847,0.0,3.20568,2.88376089847
 09/12  06:00:00,79.9875589404,7.39079536451,15.7337905894,0.0,15.863942322,29.818365,6.82601005944,3.60033005944,3.20568,0.02
 09/12  07:00:00,141.019081284,7.39079536451,18.0457465971,0.0,80.527626,29.818365,6.09274472264,0.0,3.20568,2.88706472264
 09/12  08:00:00,194.505387068,8.7344876552,27.7161889357,0.0,80.527626,75.0917375,32.718682907,0.00902065008847,24.0426,8.66706225694
 09/12  09:00:00,209.269381801,9.58324214583,41.5651369151,0.0,80.527626,75.0917375,38.5606799193,0.0,24.0426,14.5180799193
 09/12  10:00:00,226.767521859,10.395688147,54.2243717106,0.0,80.527626,79.0911225,49.4839204405,0.0,32.0568,17.4271204405
 09/12  11:00:00,237.363887584,11.2964707882,63.2213182048,0.0,80.527626,79.0911225,49.5158408398,0.0,32.0568,17.4590408398
 09/12  12:00:00,245.888160848,12.4482785616,71.292160671,0.0,80.527626,79.0911225,49.5494341752,0.0,32.0568,17.4926341752
 09/12  13:00:00,247.274044097,13.5049031943,75.6111178019,0.0,80.527626,75.0917375,36.4651456267,0.0127368915688,16.0284,20.4240087351
 09/12  14:00:00,256.011751621,14.6716837534,83.1729218996,0.0,80.527626,75.0917375,33.4487738352,0.0,16.0284,17.4203738352
 09/12  15:00:00,260.146181905,15.9380064481,88.0381183195,0.0,80.527626,73.092045,17.7623503841,0.0193728464683,3.20568,14.5372975377
 09/12  16:00:00,240.700314228,11.6880312008,72.8481858512,0.0,80.527626,73.092045,6.10619715289,0.0136809782475,3.20568,2.88683617465
 09/12  17:00:00,182.980191457,9.38193415431,60.7067635667,0.0,80.527626,29.818365,6.09273254096,0.0,3.20568,2.88705254096
 09/12  18:00:00,180.798533515,9.1792382184,58.7245248504,0.0,80.527626,29.818365,8.97087045176,0.0,3.20568,5.76519045176
 09/12  19:00:00,175.143622696,8.61068731305,52.2559098232,0.0,80.527626,29.818365,8.97946413301,0.0,3.20568,5.77378413301
 09/12  20:00:00,177.754114881,8.22200449207,48.1471112525,0.0,80.527626,29.818365,8.97472470114,0.0,3.20568,5.76904470114
 09/12  21:00:00,55.8140722923,0.0,0.0,0.0,15.863942322,29.242365,8.97548820481,0.0,3.20568,5.76980820481
 09/12  22:00:00,55.8209904916,0.0,0.0,0.0,15.863942322,29.242365,6.09406477774,0.0,3.20568,2.88838477774
 09/12  23:00:00,56.4906544625,0.0,0.0,0.0,15.863942322,29.242365,6.09193323201,0.0,3.20568,2.88625323201
 09/12  24:00:00,55.7657455914,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/13  01:00:00,55.7419253689,0.0,0.0,0.0,15.863942322,29.242365,6.08941842699,0.0,3.20568,2.88373842699
 09/13  02:00:00,55.7193136363,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/13  03:00:00,55.7010041296,0.0,0.0,0.0,15.863942322,29.242365,6.08929000988,0.0,3.20568,2.88361000988
 09/13  04:00:00,55.9220701241,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/13  05:00:00,55.8967817415,0.0,0.0,0.0,15.863942322,29.242365,6.08935979479,0.0,3.20568,2.88367979479
 09/13  06:00:00,69.1223695078,7.39079536451,5.35115498633,0.0,15.863942322,29.818365,21.8332267738,18.6075467738,3.20568,0.02
 09/13  07:00:00,127.341635248,7.39079536451,4.49743564046,0.0,80.527626,29.818365,20.1821062392,14.0893991941,3.20568,2.88702704511
 09/13  08:00:00,172.407151178,8.43269096921,6.07529744614,0.0,80.527626,75.0917375,43.8338798827,11.1233728025,24.0426,8.66790708021
 09/13  09:00:00,175.570531199,9.12175861211,8.51283118501,0.0,80.527626,75.0917375,49.3286209266,10.7678485593,24.0426,14.5181723673
 09/13  10:00:00,183.09640428,9.54743979917,11.59433082,0.0,80.527626,79.0911225,56.0326054038,6.546138435,32.0568,17.4296669688
 09/13  11:00:00,187.846073823,10.1734219687,14.9786301107,0.0,80.527626,79.0911225,49.5202664963,0.0,32.0568,17.4634664963
 09/13  12:00:00,193.208802911,12.1124124517,19.0815197962,0.0,80.527626,79.0911225,52.4661412753,0.0,32.0568,20.4093412753
 09/13  13:00:00,197.821331954,15.1843014164,24.5933782018,0.0,80.527626,75.0917375,36.4813998926,0.0249031337239,16.0284,20.4280967589
 09/13  14:00:00,200.783427688,16.6800931046,26.0647899395,0.0,80.527626,75.0917375,30.5503998618,0.0,16.0284,14.5219998618
 09/13  15:00:00,198.457961898,17.920429868,24.5416466153,0.0,80.527626,73.092045,17.7568581351,0.0164340013688,3.20568,14.5347441338
 09/13  16:00:00,191.758569354,13.6009674365,22.2841296715,0.0,80.527626,73.092045,6.10549215427,0.0128451996611,3.20568,2.88696695461
 09/13  17:00:00,140.268551627,9.97621366592,17.701077422,0.0,80.527626,29.818365,6.09250406298,0.0,3.20568,2.88682406298
 09/13  18:00:00,137.293650594,9.34434543388,15.368616602,0.0,80.527626,29.818365,10.3791621102,1.40792427524,3.20568,5.765557835
 09/13  19:00:00,132.044415349,8.43498935247,9.38628005093,0.0,80.527626,29.818365,16.6225222182,7.64371168901,3.20568,5.77313052922
 09/13  20:00:00,132.467654275,7.8093588149,3.35026092178,0.0,80.527626,29.818365,24.2091596623,15.2338756734,3.20568,5.76960398889
 09/13  21:00:00,55.7177942325,0.0,0.0,0.0,15.863942322,29.242365,8.97508277977,0.0,3.20568,5.76940277977
 09/13  22:00:00,55.5833762056,0.0,0.0,0.0,15.863942322,29.242365,6.09374781561,0.0,3.20568,2.88806781561
 09/13  23:00:00,56.3113275157,0.0,0.0,0.0,15.863942322,29.242365,6.09181318714,0.0,3.20568,2.88613318714
 09/13  24:00:00,55.6290663687,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/14  01:00:00,55.6501126666,0.0,0.0,0.0,15.863942322,29.242365,6.08935961806,0.0,3.20568,2.88367961806
 09/14  02:00:00,55.6424218433,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/14  03:00:00,55.6236460954,0.0,0.0,0.0,15.863942322,29.242365,6.08943313693,0.0,3.20568,2.88375313693
 09/14  04:00:00,55.860805827,0.0,0.0,0.0,15.863942322,29.242365,6.08930803607,0.0,3.20568,2.88362803607
 09/14  05:00:00,55.8231268753,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/14  06:00:00,67.5983773409,7.39079536451,3.85545173382,0.0,15.863942322,29.818365,42.8387767198,36.7493952653,3.20568,2.88370145456
 09/14  07:00:00,131.344384375,7.39079536451,8.46890799599,0.0,80.527626,29.818365,17.2214124647,13.9957324647,3.20568,0.02
 09/14  08:00:00,177.366677901,7.663384044,11.7530097329,0.0,80.527626,75.0917375,36.649694898,3.93785073819,24.0426,8.66924415983
 09/14  09:00:00,184.821309964,8.53062611125,18.2745184545,0.0,80.527626,75.0917375,41.6440701297,0.183281467443,24.0426,17.4181886623
 09/14  10:00:00,195.39888655,9.44126579408,23.9058966362,0.0,80.527626,79.0911225,46.5876887419,0.0,32.0568,14.5308887419
 09/14  11:00:00,204.728161172,10.9290162651,31.006790577,0.0,80.527626,79.0911225,49.5243140122,0.0,32.0568,17.4675140122
 09/14  12:00:00,211.72069911,13.4773593465,36.1410007996,0.0,80.527626,79.0911225,52.4708095421,0.00484612241084,32.0568,20.4091634197
 09/14  13:00:00,212.202766769,16.0759822691,38.0089304378,0.0,80.527626,75.0917375,36.4755666422,0.0173254627096,16.0284,20.4298411795
 09/14  14:00:00,215.391533614,17.5111907069,39.7612717486,0.0,80.527626,75.0917375,30.554196194,0.00398367768173,16.0284,14.5218125164
 09/14  15:00:00,219.101230495,19.1239754685,43.8537035594,0.0,80.527626,73.092045,20.666523744,0.0255436797729,3.20568,17.4353000643
 09/14  16:00:00,210.76328917,15.5081825288,39.2511686208,0.0,80.527626,73.092045,6.11084387856,0.0183475043792,3.20568,2.88681637418
 09/14  17:00:00,151.94270782,10.9630892588,28.2831126583,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 09/14  18:00:00,145.534581459,10.0468557924,22.8277099398,0.0,80.527626,29.818365,8.9713888465,0.0,3.20568,5.7657088465
 09/14  19:00:00,138.323439064,8.87522216626,15.1622027815,0.0,80.527626,29.818365,9.08820512538,0.109606545981,3.20568,5.77291857939
 09/14  20:00:00,138.617427392,8.08509863467,9.17796243909,0.0,80.527626,29.818365,12.3718391919,3.39656244013,3.20568,5.7695967518
 09/14  21:00:00,55.7689948429,0.0,0.0,0.0,15.863942322,29.242365,8.97540564066,0.0,3.20568,5.76972564066
 09/14  22:00:00,55.6336975917,0.0,0.0,0.0,15.863942322,29.242365,6.09407485381,0.0,3.20568,2.88839485381
 09/14  23:00:00,56.3499626525,0.0,0.0,0.0,15.863942322,29.242365,6.09190901401,0.0,3.20568,2.88622901401
 09/14  24:00:00,55.6253528226,0.0,0.0,0.0,15.863942322,29.242365,6.08931796832,0.0,3.20568,2.88363796832
 09/15  01:00:00,55.6143364282,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/15  02:00:00,55.592951149,0.0,0.0,0.0,15.863942322,29.242365,6.08939603912,0.0,3.20568,2.88371603912
 09/15  03:00:00,55.5709346912,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/15  04:00:00,56.6104916239,0.0,0.0,0.0,15.863942322,29.242365,6.08947323605,0.0,3.20568,2.88379323605
 09/15  05:00:00,56.4352475406,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/15  06:00:00,64.174845164,7.39079536451,0.0,0.0,15.863942322,29.818365,205.915565931,199.826214384,3.20568,2.8836715471
 09/15  07:00:00,122.890690786,7.39079536451,0.0,0.0,80.527626,29.818365,166.216548906,160.124096997,3.20568,2.88677190959
 09/15  08:00:00,165.278319588,7.40296898564,0.00548251987129,0.0,80.527626,75.0917375,120.395044834,87.6838806464,24.0426,8.6685641875
 09/15  09:00:00,165.722530943,7.63748118853,0.217775206167,0.0,80.527626,75.0917375,71.0964366239,32.5357696878,24.0426,14.5180669362
 09/15  10:00:00,176.593205408,8.39410645873,6.27840141726,0.0,80.527626,79.0911225,57.8414593695,11.2564447274,32.0568,14.5282146421
 09/15  11:00:00,185.627156347,9.49609903293,13.43788666,0.0,80.527626,79.0911225,49.5291280547,0.0,32.0568,17.4723280547
 09/15  12:00:00,193.383650375,11.181117186,20.1729128629,0.0,80.527626,79.0911225,52.4646445292,0.0,32.0568,20.4078445292
 09/15  13:00:00,197.139117439,13.5105605101,25.5625841383,0.0,80.527626,75.0917375,36.4636640466,0.00720396544943,16.0284,20.4280600811
 09/15  14:00:00,204.965259227,15.7666052219,31.1186120327,0.0,80.527626,75.0917375,30.5525266429,0.00315380487697,16.0284,14.520972838
 09/15  15:00:00,208.687520516,17.5172915965,35.098094905,0.0,80.527626,73.092045,20.663567788,0.0161890861051,3.20568,17.4416987018
 09/15  16:00:00,201.170653491,13.0897038875,32.1186770756,0.0,80.527626,73.092045,6.14021627173,0.0474388552082,3.20568,2.88709741652
 09/15  17:00:00,147.777011819,9.7838103624,25.3173917421,0.0,80.527626,29.818365,6.0926426428,0.0,3.20568,2.8869626428
 09/15  18:00:00,144.064337365,9.1758056676,22.2345235314,0.0,80.527626,29.818365,8.97144963236,0.0,3.20568,5.76576963236
 09/15  19:00:00,138.598193974,8.3784401837,16.1732389776,0.0,80.527626,29.818365,9.22206703539,0.242588248083,3.20568,5.77379878731
 09/15  20:00:00,139.230502898,7.88102552128,10.2035842297,0.0,80.527626,29.818365,13.2178751196,4.24210410173,3.20568,5.7700910179
 09/15  21:00:00,55.6253198075,0.0,0.0,0.0,15.863942322,29.242365,8.97558251016,0.0,3.20568,5.76990251016
 09/15  22:00:00,55.6655158337,0.0,0.0,0.0,15.863942322,29.242365,6.09409307106,0.0,3.20568,2.88841307106
 09/15  23:00:00,56.3895639816,0.0,0.0,0.0,15.863942322,29.242365,6.09196125196,0.0,3.20568,2.88628125196
 09/15  24:00:00,55.6735565525,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  01:00:00,55.6625221344,0.0,0.0,0.0,15.863942322,29.242365,6.08804885467,0.0,3.20568,2.88236885467
 09/16  02:00:00,55.6380898363,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  03:00:00,55.621791921,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  04:00:00,55.8311173201,0.0,0.0,0.0,15.863942322,29.242365,6.08814053556,0.0,3.20568,2.88246053556
 09/16  05:00:00,55.8065688348,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  06:00:00,55.8097405619,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  07:00:00,50.0302111507,0.0,0.0,0.0,15.863942322,29.242365,6.08809919513,0.0,3.20568,2.88241919513
 09/16  08:00:00,47.199144939,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  09:00:00,47.25334825,0.0,0.0,0.0,15.863942322,29.242365,6.0893190913,0.0,3.20568,2.8836390913
 09/16  10:00:00,47.2914130353,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  11:00:00,48.0039130306,0.0,0.0,0.0,15.863942322,29.242365,6.08940019568,0.0,3.20568,2.88372019568
 09/16  12:00:00,47.3441985091,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  13:00:00,47.4049137007,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  14:00:00,47.4139199774,0.0,0.0,0.0,15.863942322,29.242365,6.08808670886,0.0,3.20568,2.88240670886
 09/16  15:00:00,47.3985289298,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  16:00:00,47.3096835503,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  17:00:00,47.3152699578,0.0,0.0,0.0,15.863942322,29.242365,6.08804562868,0.0,3.20568,2.88236562868
 09/16  18:00:00,47.3054690789,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  19:00:00,48.9791440862,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  20:00:00,56.0688043426,0.0,0.0,0.0,15.863942322,29.242365,6.08813783863,0.0,3.20568,2.88245783863
 09/16  21:00:00,55.8953788071,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  22:00:00,55.6970787351,0.0,0.0,0.0,15.863942322,29.242365,6.08809676919,0.0,3.20568,2.88241676919
 09/16  23:00:00,56.3725908492,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  24:00:00,55.6701440034,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  01:00:00,55.6627428425,0.0,0.0,0.0,15.863942322,29.242365,6.08805761062,0.0,3.20568,2.88237761062
 09/17  02:00:00,55.6860313731,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  03:00:00,55.7136425722,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  04:00:00,55.9737018921,0.0,0.0,0.0,15.863942322,29.242365,6.08815290044,0.0,3.20568,2.88247290044
 09/17  05:00:00,55.9566637755,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  06:00:00,55.9593566156,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  07:00:00,51.5919321664,0.0,0.0,0.0,15.863942322,29.242365,6.08811497324,0.0,3.20568,2.88243497324
 09/17  08:00:00,47.3163753037,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  09:00:00,47.3510462962,0.0,0.0,0.0,15.863942322,29.242365,6.08933709945,0.0,3.20568,2.88365709945
