Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/17  10:00:00,47.3543514901,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  11:00:00,48.0410805798,0.0,0.0,0.0,15.863942322,29.242365,6.0894222345,0.0,3.20568,2.8837422345
 09/17  12:00:00,47.3656519078,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  13:00:00,47.420708329,0.0,0.0,0.0,15.863942322,29.242365,6.08930781201,0.0,3.20568,2.88362781201
 09/17  14:00:00,58.1128707218,0.84361439258,9.83876948927,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  15:00:00,61.5364741504,1.08750749805,13.0108564039,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  16:00:00,65.3577965653,1.33410526742,16.6418543037,0.0,15.863942322,29.242365,6.08813226212,0.0,3.20568,2.88245226212
 09/17  17:00:00,61.1295243722,1.06453950575,12.6852548985,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  18:00:00,64.0029977726,1.28441450966,15.3422213627,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  19:00:00,59.6630870806,0.697918807656,8.47147916698,0.0,15.863942322,29.242365,6.08816136925,0.0,3.20568,2.88248136925
 09/17  20:00:00,56.1626719357,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  21:00:00,55.9872272986,0.0,0.0,0.0,15.863942322,29.242365,6.08812311208,0.0,3.20568,2.88244311208
 09/17  22:00:00,55.7738054505,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  23:00:00,56.4335243385,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  24:00:00,55.7340656951,0.0,0.0,0.0,15.863942322,29.242365,6.08808547425,0.0,3.20568,2.88240547425
 09/18  01:00:00,55.7259671311,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/18  02:00:00,55.7161631695,0.0,0.0,0.0,15.863942322,29.242365,6.08937949251,0.0,3.20568,2.88369949251
 09/18  03:00:00,55.7127656037,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/18  04:00:00,55.9631095491,0.0,0.0,0.0,15.863942322,29.242365,6.08946882415,0.0,3.20568,2.88378882415
 09/18  05:00:00,55.9489580727,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/18  06:00:00,85.967448925,7.39079536451,22.0834983101,0.0,15.863942322,29.818365,7.24678464611,1.15742644164,3.20568,2.88367820447
 09/18  07:00:00,149.429799901,7.39079536451,24.9785484826,0.0,80.527626,29.818365,6.09281994307,0.0,3.20568,2.88713994307
 09/18  08:00:00,203.388657679,8.70476012528,36.5892477419,0.0,80.527626,75.0917375,32.7199867504,0.0093622104326,24.0426,8.66802453996
 09/18  09:00:00,214.296662107,9.54216236775,46.6248562851,0.0,80.527626,75.0917375,38.5624370141,0.0,24.0426,14.5198370141
 09/18  10:00:00,225.703436756,10.0893693531,53.4655645312,0.0,80.527626,79.0911225,46.5871768502,0.0,32.0568,14.5303768502
 09/18  11:00:00,228.094644688,10.6982343822,54.5683510916,0.0,80.527626,79.0911225,49.5297759766,0.0,32.0568,17.4729759766
 09/18  12:00:00,228.712542184,11.442763845,55.1464322081,0.0,80.527626,79.0911225,52.4664025562,0.0,32.0568,20.4096025562
 09/18  13:00:00,228.569611374,12.2804716092,58.1598577363,0.0,80.527626,75.0917375,36.4735497796,0.0152449115898,16.0284,20.4299048681
 09/18  14:00:00,251.331155057,15.434394292,77.7416826757,0.0,80.527626,75.0917375,33.4507951774,0.0,16.0284,17.4223951774
 09/18  15:00:00,255.974736582,16.7502014346,83.0499646904,0.0,80.527626,73.092045,17.7639653629,0.0183769665473,3.20568,14.5399083964
 09/18  16:00:00,233.973232075,11.3576332829,66.4399893016,0.0,80.527626,73.092045,6.10611373513,0.0134361083212,3.20568,2.88699762681
 09/18  17:00:00,173.398663063,8.88665134388,51.6161574682,0.0,80.527626,29.818365,6.0925559688,0.0,3.20568,2.8868759688
 09/18  18:00:00,166.695096422,8.52673124937,45.3015194296,0.0,80.527626,29.818365,8.97145711532,0.0,3.20568,5.76577711532
 09/18  19:00:00,163.442084747,8.22785414881,39.3018966806,0.0,80.527626,29.818365,8.97939187403,0.0,3.20568,5.77371187403
 09/18  20:00:00,163.63615616,7.9652461262,34.080511347,0.0,80.527626,29.818365,8.9750487852,0.0,3.20568,5.7693687852
 09/18  21:00:00,55.948061316,0.0,0.0,0.0,15.863942322,29.242365,8.97531651813,0.0,3.20568,5.76963651813
 09/18  22:00:00,55.7833292184,0.0,0.0,0.0,15.863942322,29.242365,6.09407213044,0.0,3.20568,2.88839213044
 09/18  23:00:00,56.5008178647,0.0,0.0,0.0,15.863942322,29.242365,6.0920398603,0.0,3.20568,2.8863598603
 09/18  24:00:00,55.7888157358,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/19  01:00:00,55.7836302203,0.0,0.0,0.0,15.863942322,29.242365,6.08944984115,0.0,3.20568,2.88376984115
 09/19  02:00:00,55.7826071792,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/19  03:00:00,55.7636474003,0.0,0.0,0.0,15.863942322,29.242365,6.08934329127,0.0,3.20568,2.88366329127
 09/19  04:00:00,57.012890228,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/19  05:00:00,56.8315351753,0.0,0.0,0.0,15.863942322,29.242365,6.08943691049,0.0,3.20568,2.88375691049
 09/19  06:00:00,87.8544910241,7.3944590439,23.5319989652,0.0,15.863942322,29.818365,6.12922583246,0.0398956366167,3.20568,2.88365019584
 09/19  07:00:00,145.519287984,7.39079536451,21.0848162292,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 09/19  08:00:00,194.528256002,8.95513963236,27.5310385023,0.0,80.527626,75.0917375,32.7124200084,0.0,24.0426,8.66982000837
 09/19  09:00:00,199.802206237,9.59109361843,32.1386599675,0.0,80.527626,75.0917375,41.4636081999,0.0,24.0426,17.4210081999
 09/19  10:00:00,208.27885404,10.0619123297,36.1263840796,0.0,80.527626,79.0911225,46.5897684127,0.0,32.0568,14.5329684127
 09/19  11:00:00,219.806120673,10.8472466857,46.1427849236,0.0,80.527626,79.0911225,49.5286908188,0.0,32.0568,17.4718908188
 09/19  12:00:00,223.366973455,11.2596567427,49.9902082259,0.0,80.527626,79.0911225,52.4675641866,0.0,32.0568,20.4107641866
 09/19  13:00:00,220.858200333,12.0509597861,50.6840651758,0.0,80.527626,75.0917375,36.4797345249,0.0200251791053,16.0284,20.4313093458
 09/19  14:00:00,224.30621969,12.4480679797,53.7276716277,0.0,80.527626,75.0917375,30.5501193007,0.0,16.0284,14.5217193007
 09/19  15:00:00,221.201977169,12.7216576857,52.3560636191,0.0,80.527626,73.092045,20.6643131679,0.0152955214734,3.20568,17.4433376465
 09/19  16:00:00,204.810595115,9.35174789199,39.352253902,0.0,80.527626,73.092045,6.11159421646,0.0187791994011,3.20568,2.88713501705
 09/19  17:00:00,152.518121981,7.86861998532,31.8926858724,0.0,80.527626,29.818365,6.09269644652,0.0,3.20568,2.88701644652
 09/19  18:00:00,151.405447737,7.68285480908,30.9992819161,0.0,80.527626,29.818365,8.97170953306,0.0,3.20568,5.76602953306
 09/19  19:00:00,155.260117684,7.57335888321,32.0972291891,0.0,80.527626,29.818365,8.97988084598,0.0,3.20568,5.77420084598
 09/19  20:00:00,153.798999729,7.47419078668,25.0314437175,0.0,80.527626,29.818365,8.97481881867,0.0,3.20568,5.76913881867
 09/19  21:00:00,55.6954987837,0.0,0.0,0.0,15.863942322,29.242365,8.97609860307,0.0,3.20568,5.77041860307
 09/19  22:00:00,55.7001657836,0.0,0.0,0.0,15.863942322,29.242365,6.09388893295,0.0,3.20568,2.88820893295
 09/19  23:00:00,56.3970465242,0.0,0.0,0.0,15.863942322,29.242365,6.09219033377,0.0,3.20568,2.88651033377
 09/19  24:00:00,55.7055048128,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/20  01:00:00,55.7006202556,0.0,0.0,0.0,15.863942322,29.242365,6.08946685627,0.0,3.20568,2.88378685627
 09/20  02:00:00,55.6739675243,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/20  03:00:00,55.6533082762,0.0,0.0,0.0,15.863942322,29.242365,6.08936428549,0.0,3.20568,2.88368428549
 09/20  04:00:00,55.8620409153,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/20  05:00:00,55.8343083872,0.0,0.0,0.0,15.863942322,29.242365,6.08946224185,0.0,3.20568,2.88378224185
 09/20  06:00:00,65.1207862005,7.39079536451,1.38468679755,0.0,15.863942322,29.818365,36.9514555931,33.7257755931,3.20568,0.02
 09/20  07:00:00,126.902949924,7.39079536451,2.63994494948,0.0,80.527626,29.818365,29.4018815497,23.3091590719,3.20568,2.88704247777
 09/20  08:00:00,168.657095715,7.75855169497,3.01420527342,0.0,80.527626,75.0917375,49.6799579604,16.967676573,24.0426,8.66968138734
 09/20  09:00:00,171.24501107,8.46527115603,4.86085222116,0.0,80.527626,75.0917375,57.7978433432,16.3345729103,24.0426,17.4206704329
 09/20  10:00:00,178.064861874,8.94322143406,7.18798707998,0.0,80.527626,79.0911225,59.6489605581,13.0582597943,32.0568,14.5339007638
 09/20  11:00:00,180.254314675,9.31206412865,8.2973327227,0.0,80.527626,79.0911225,49.5280849284,0.0,32.0568,17.4712849284
 09/20  12:00:00,180.21533424,9.63325425675,8.63249612426,0.0,80.527626,79.0911225,52.4706583032,0.0,32.0568,20.4138583032
 09/20  13:00:00,176.667430746,9.84716802893,8.85631283081,0.0,80.527626,75.0917375,44.2829339909,7.82159095778,16.0284,20.4329430331
 09/20  14:00:00,176.12934437,10.0384681404,8.13554946182,0.0,80.527626,75.0917375,40.6177410052,10.0671757134,16.0284,14.5221652918
 09/20  15:00:00,173.763923529,10.2187448232,7.61581615941,0.0,80.527626,73.092045,34.9573188867,14.3075378729,3.20568,17.4441010138
 09/20  16:00:00,169.454327416,8.19003193459,5.45220502527,0.0,80.527626,73.092045,20.914298037,14.8214235611,3.20568,2.88719447593
 09/20  17:00:00,124.339393457,7.39574071023,4.4148832453,0.0,80.527626,29.818365,21.2946468079,15.2018866347,3.20568,2.88708017314
 09/20  18:00:00,124.381019172,7.39079968026,4.46063897097,0.0,80.527626,29.818365,24.6064098654,15.634603878,3.20568,5.76612598741
 09/20  19:00:00,126.502869453,7.39079536451,3.50020841258,0.0,80.527626,29.818365,26.290352959,17.3111336094,3.20568,5.77353934966
 09/20  20:00:00,131.498508427,7.39079536451,2.80174432874,0.0,80.527626,29.818365,27.5356930019,18.5607974851,3.20568,5.76921551687
 09/20  21:00:00,55.7449197195,0.0,0.0,0.0,15.863942322,29.242365,8.97480346962,0.0,3.20568,5.76912346962
 09/20  22:00:00,55.6192159918,0.0,0.0,0.0,15.863942322,29.242365,6.09400097115,0.0,3.20568,2.88832097115
 09/20  23:00:00,56.3342871672,0.0,0.0,0.0,15.863942322,29.242365,6.09196968177,0.0,3.20568,2.88628968177
 09/20  24:00:00,55.6305780357,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/21  01:00:00,55.6259980247,0.0,0.0,0.0,15.863942322,29.242365,6.08937736901,0.0,3.20568,2.88369736901
 09/21  02:00:00,55.6194951147,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/21  03:00:00,55.6164712475,0.0,0.0,0.0,15.863942322,29.242365,6.08947990478,0.0,3.20568,2.88379990478
 09/21  04:00:00,55.8407969681,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/21  05:00:00,55.8237053659,0.0,0.0,0.0,15.863942322,29.242365,6.08938131329,0.0,3.20568,2.88370131329
 09/21  06:00:00,64.9737218084,7.39079536451,1.24266267026,0.0,15.863942322,29.818365,45.9222933167,42.6966133167,3.20568,0.02
 09/21  07:00:00,125.464481783,7.39079536451,1.21852175248,0.0,80.527626,29.818365,35.9674100613,29.8745565634,3.20568,2.88717349788
 09/21  08:00:00,166.599905213,7.50961095731,1.22775022427,0.0,80.527626,75.0917375,54.4084311191,21.6958425156,24.0426,8.66998860347
 09/21  09:00:00,167.550898684,8.14587201616,1.51739939131,0.0,80.527626,75.0917375,63.4841435586,22.019460763,24.0426,17.4220827956
 09/21  10:00:00,173.316933317,8.65947777807,2.75613092025,0.0,80.527626,79.0911225,65.0169294396,18.4259164109,32.0568,14.5342130287
 09/21  11:00:00,175.281211201,9.02785262865,3.64663080125,0.0,80.527626,79.0911225,49.6238169691,0.0938075324133,32.0568,17.4732094367
 09/21  12:00:00,177.373068485,9.39420626261,6.05778922894,0.0,80.527626,79.0911225,52.4704088312,0.0,32.0568,20.4136088312
 09/21  13:00:00,175.927733735,9.85916622363,8.11776735636,0.0,80.527626,75.0917375,44.9422793768,8.48007509433,16.0284,20.4338042824
 09/21  14:00:00,177.214524393,10.3878830289,8.87521291373,0.0,80.527626,75.0917375,42.4328445307,8.98031581265,16.0284,17.424128718
 09/21  15:00:00,176.06287628,10.8799167193,9.25324212454,0.0,80.527626,73.092045,29.9183382107,12.1707184144,3.20568,14.5419397962
 09/21  16:00:00,172.586814346,8.67508833618,8.09429943168,0.0,80.527626,73.092045,17.1893909372,11.0965214319,3.20568,2.88718950528
 09/21  17:00:00,125.46260057,7.51417283638,5.41880474214,0.0,80.527626,29.818365,18.9033965611,12.8106355783,3.20568,2.88708098283
 09/21  18:00:00,123.133185972,7.40377668842,3.21532953419,0.0,80.527626,29.818365,25.0863093953,16.1149869014,3.20568,5.76564249386
 09/21  19:00:00,125.540763515,7.39222270028,2.55284391098,0.0,80.527626,29.818365,26.4262217929,17.4470565328,3.20568,5.77348526009
 09/21  20:00:00,130.505191726,7.39079536451,1.82380179317,0.0,80.527626,29.818365,27.9099531227,18.9342272882,3.20568,5.77004583452
 09/21  21:00:00,55.7314759019,0.0,0.0,0.0,15.863942322,29.242365,8.97565129831,0.0,3.20568,5.76997129831
 09/21  22:00:00,55.6054823362,0.0,0.0,0.0,15.863942322,29.242365,6.09398390531,0.0,3.20568,2.88830390531
 09/21  23:00:00,56.3266454154,0.0,0.0,0.0,15.863942322,29.242365,6.09205181898,0.0,3.20568,2.88637181898
 09/21  24:00:00,55.6149250181,0.0,0.0,0.0,15.863942322,29.242365,6.08938691827,0.0,3.20568,2.88370691827
 09/22  01:00:00,55.6087819829,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/22  02:00:00,55.6047277364,0.0,0.0,0.0,15.863942322,29.242365,6.08949604593,0.0,3.20568,2.88381604593
 09/22  03:00:00,55.6008468926,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/22  04:00:00,56.7056219236,0.0,0.0,0.0,15.863942322,29.242365,6.08940164295,0.0,3.20568,2.88372164295
 09/22  05:00:00,56.5419637135,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/22  06:00:00,64.0889138859,7.39079536451,0.00310703664572,0.0,15.863942322,29.818365,54.2513662867,48.161857746,3.20568,2.88382854073
 09/22  07:00:00,124.249547777,7.39079536451,0.0,0.0,80.527626,29.818365,40.6592270297,34.5664095986,3.20568,2.88713743106
 09/22  08:00:00,166.034163087,7.47750273308,0.680656569736,0.0,80.527626,75.0917375,56.3786124819,23.667457805,24.0426,8.66855467686
 09/22  09:00:00,168.86966377,8.04103752349,2.91580033101,0.0,80.527626,75.0917375,59.9541212745,21.3897416978,24.0426,14.5217795768
 09/22  10:00:00,176.070171061,8.49155272454,5.64837286716,0.0,80.527626,79.0911225,63.4219299766,16.8342064112,32.0568,14.5309235654
 09/22  11:00:00,178.414755933,8.84487698296,6.93339686238,0.0,80.527626,79.0911225,52.4413834111,0.0,32.0568,20.3845834111
 09/22  12:00:00,180.169136982,9.27414611198,8.94655398048,0.0,80.527626,79.0911225,49.5554528339,0.0,32.0568,17.4986528339
 09/22  13:00:00,182.826969869,9.74609196836,15.0850600438,0.0,80.527626,75.0917375,44.6955554256,5.31661084379,16.0284,23.3505445818
 09/22  14:00:00,192.700368394,10.5122849335,24.1569486814,0.0,80.527626,75.0917375,31.1084406867,0.553718181673,16.0284,14.526322505
 09/22  15:00:00,197.983003553,11.1883507339,30.7620314553,0.0,80.527626,73.092045,17.873131145,0.13264639698,3.20568,14.534804748
 09/22  16:00:00,189.588236317,8.70598332627,24.9576113188,0.0,80.527626,73.092045,6.4610231515,0.368181765727,3.20568,2.88716138578
 09/22  17:00:00,142.865947759,7.59487357689,22.6112743305,0.0,80.527626,29.818365,6.09274155876,0.0,3.20568,2.88706155876
 09/22  18:00:00,145.786249475,7.50453985501,25.5954632306,0.0,80.527626,29.818365,8.97145023973,0.0,3.20568,5.76577023973
 09/22  19:00:00,148.482396392,7.43883677706,25.4931707498,0.0,80.527626,29.818365,8.9798100386,0.0,3.20568,5.7741300386
 09/22  20:00:00,154.937895328,7.40794525457,26.2608627079,0.0,80.527626,29.818365,8.97570900335,0.0,3.20568,5.77002900335
 09/22  21:00:00,55.7211368218,0.0,0.0,0.0,15.863942322,29.242365,8.97593442458,0.0,3.20568,5.77025442458
 09/22  22:00:00,55.7353337597,0.0,0.0,0.0,15.863942322,29.242365,6.0938779843,0.0,3.20568,2.8881979843
 09/22  23:00:00,56.429284581,0.0,0.0,0.0,15.863942322,29.242365,6.09214693024,0.0,3.20568,2.88646693024
 09/22  24:00:00,55.7154972232,0.0,0.0,0.0,15.863942322,29.242365,6.08934496432,0.0,3.20568,2.88366496432
 09/23  01:00:00,55.7066585476,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  02:00:00,55.7029261048,0.0,0.0,0.0,15.863942322,29.242365,6.08817759285,0.0,3.20568,2.88249759285
 09/23  03:00:00,55.6955745185,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  04:00:00,55.9282600353,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  05:00:00,55.8925215372,0.0,0.0,0.0,15.863942322,29.242365,6.08816189887,0.0,3.20568,2.88248189887
 09/23  06:00:00,55.8837270333,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  07:00:00,51.5122716164,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  08:00:00,47.2372704947,0.0,0.0,0.0,15.863942322,29.242365,6.08814643337,0.0,3.20568,2.88246643337
 09/23  09:00:00,47.2845536932,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  10:00:00,47.296249352,0.0,0.0,0.0,15.863942322,29.242365,6.0894101811,0.0,3.20568,2.8837301811
 09/23  11:00:00,47.9762858929,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  12:00:00,47.2948364709,0.0,0.0,0.0,15.863942322,29.242365,6.08952171836,0.0,3.20568,2.88384171836
 09/23  13:00:00,47.333259992,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  14:00:00,51.3869923102,0.854690019066,3.19639128639,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  15:00:00,50.4140631738,0.631908443843,2.4459164117,0.0,15.863942322,29.242365,6.08816545424,0.0,3.20568,2.88248545424
 09/23  16:00:00,51.5105877338,0.880874549653,3.38284635487,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  17:00:00,50.0750505501,0.620765075684,2.21684936951,0.0,15.863942322,29.242365,6.08813654736,0.0,3.20568,2.88245654736
 09/23  18:00:00,48.5434618397,0.308614927886,1.00693128267,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  19:00:00,51.7303842446,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  20:00:00,55.9506820385,0.0,0.0,0.0,15.863942322,29.242365,6.08762317357,0.0,3.20568,2.88194317357
 09/23  21:00:00,55.774979693,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  22:00:00,55.5932578839,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  23:00:00,56.2802784899,0.0,0.0,0.0,15.863942322,29.242365,6.08817315566,0.0,3.20568,2.88249315566
 09/23  24:00:00,55.5662177358,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  01:00:00,55.5505883157,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  02:00:00,55.5441153337,0.0,0.0,0.0,15.863942322,29.242365,6.08816114879,0.0,3.20568,2.88248114879
 09/24  03:00:00,55.5331872366,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  04:00:00,55.7363717392,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  05:00:00,55.7137977291,0.0,0.0,0.0,15.863942322,29.242365,6.08814949621,0.0,3.20568,2.88246949621
 09/24  06:00:00,55.717112937,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  07:00:00,51.3586196696,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  08:00:00,47.0852481731,0.0,0.0,0.0,15.863942322,29.242365,6.08935738933,0.0,3.20568,2.88367738933
 09/24  09:00:00,47.1456986678,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  10:00:00,47.2017778682,0.0,0.0,0.0,15.863942322,29.242365,6.08947384088,0.0,3.20568,2.88379384088
 09/24  11:00:00,47.9474562893,0.0,0.0,0.0,15.863942322,29.242365,6.08938802178,0.0,3.20568,2.88370802178
 09/24  12:00:00,47.2850826705,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  13:00:00,47.3459670635,0.0,0.0,0.0,15.863942322,29.242365,6.089504366,0.0,3.20568,2.883824366
 09/24  14:00:00,47.3633247082,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  15:00:00,49.9691876054,0.403565498369,2.21334178012,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  16:00:00,51.4690350219,0.677108797803,3.53521288767,0.0,15.863942322,29.242365,6.08813703256,0.0,3.20568,2.88245703256
 09/24  17:00:00,48.6640309104,0.232639602552,1.17848651034,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  18:00:00,47.2410428282,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  19:00:00,51.7362498567,0.0,0.0,0.0,15.863942322,29.242365,6.08775080548,0.0,3.20568,2.88207080548
 09/24  20:00:00,55.9463583695,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  21:00:00,55.7700026856,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  22:00:00,55.5893824932,0.0,0.0,0.0,15.863942322,29.242365,6.08818192349,0.0,3.20568,2.88250192349
 09/24  23:00:00,56.2717087167,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  24:00:00,55.5638366438,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/25  01:00:00,55.5483899747,0.0,0.0,0.0,15.863942322,29.242365,6.08939313865,0.0,3.20568,2.88371313865
 09/25  02:00:00,55.5346471293,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/25  03:00:00,55.5228465506,0.0,0.0,0.0,15.863942322,29.242365,6.08951464181,0.0,3.20568,2.88383464181
 09/25  04:00:00,55.7257830149,0.0,0.0,0.0,15.863942322,29.242365,6.08943336607,0.0,3.20568,2.88375336607
 09/25  05:00:00,55.7044716767,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/25  06:00:00,63.8786314006,7.39079536451,0.0,0.0,15.863942322,29.818365,233.814437155,227.724882568,3.20568,2.88387458694
 09/25  07:00:00,124.362377785,7.39079536451,0.0,0.0,80.527626,29.818365,193.800788195,187.708089437,3.20568,2.88701875796
 09/25  08:00:00,165.296673353,7.39079536451,0.00997531609535,0.0,80.527626,75.0917375,143.887892502,111.176651262,24.0426,8.66864123922
 09/25  09:00:00,166.341310327,7.4643573717,0.999700745374,0.0,80.527626,75.0917375,74.8547993033,36.2861692584,24.0426,14.5260300449
 09/25  10:00:00,182.436943765,8.07951681758,12.3835363709,0.0,80.527626,79.0911225,51.5471277297,4.95454217978,32.0568,14.53578555
 09/25  11:00:00,193.746273175,9.49475352302,21.4964613203,0.0,80.527626,79.0911225,52.4568952175,0.0148611862944,32.0568,20.3852340312
 09/25  12:00:00,201.395971301,11.6885514231,27.6383079572,0.0,80.527626,79.0911225,49.5592161694,0.0,32.0568,17.5024161694
 09/25  13:00:00,202.39094278,14.0232547777,30.282538432,0.0,80.527626,75.0917375,39.4109091469,0.0253623908715,16.0284,23.3571467561
 09/25  14:00:00,206.675334652,15.2208026951,33.3701180487,0.0,80.527626,75.0917375,30.561025652,0.00472753584589,16.0284,14.5278981161
 09/25  15:00:00,209.241211209,16.7676426509,36.4052337333,0.0,80.527626,73.092045,20.6608471076,0.0124831274569,3.20568,17.4426839801
 09/25  16:00:00,201.553931133,13.6084578026,32.0025562783,0.0,80.527626,73.092045,6.11889893353,0.0267099752424,3.20568,2.88650895828
 09/25  17:00:00,146.700829802,9.6759869352,24.3739851119,0.0,80.527626,29.818365,6.09287099679,0.0,3.20568,2.88719099679
 09/25  18:00:00,143.17130235,8.88285411009,21.6484301467,0.0,80.527626,29.818365,6.09908105951,0.0,3.20568,2.89340105951
 09/25  19:00:00,139.738056542,8.09422340445,14.5055421903,0.0,80.527626,29.818365,14.6881358269,2.8308307505,3.20568,8.6516250764
 09/25  20:00:00,136.192344642,7.63474759509,7.20163536662,0.0,80.527626,29.818365,20.1088532769,11.133217188,3.20568,5.76995608888
 09/25  21:00:00,55.7571851584,0.0,0.0,0.0,15.863942322,29.242365,8.97564624261,0.0,3.20568,5.76996624261
 09/25  22:00:00,55.6164114835,0.0,0.0,0.0,15.863942322,29.242365,6.09405158787,0.0,3.20568,2.88837158787
 09/25  23:00:00,56.3318582339,0.0,0.0,0.0,15.863942322,29.242365,6.09225640113,0.0,3.20568,2.88657640113
 09/25  24:00:00,55.6189461045,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/26  01:00:00,55.6020331065,0.0,0.0,0.0,15.863942322,29.242365,6.08938878116,0.0,3.20568,2.88370878116
 09/26  02:00:00,55.5932948401,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/26  03:00:00,55.5856076256,0.0,0.0,0.0,15.863942322,29.242365,6.08951520672,0.0,3.20568,2.88383520672
 09/26  04:00:00,56.6482815365,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/26  05:00:00,56.4714578622,0.0,0.0,0.0,15.863942322,29.242365,6.08943845722,0.0,3.20568,2.88375845722
 09/26  06:00:00,64.0757373489,7.39079536451,0.0,0.0,15.863942322,29.818365,91.1318973019,87.9062173019,3.20568,0.02
 09/26  07:00:00,125.66868029,7.39079536451,0.0,0.0,80.527626,29.818365,84.0669947387,77.9740571665,3.20568,2.88725757222
 09/26  08:00:00,165.271236153,7.4135262974,0.00646693722205,0.0,80.527626,75.0917375,82.8430076617,50.1300405503,24.0426,8.67036711144
 09/26  09:00:00,165.993278259,7.73562416014,0.370701590129,0.0,80.527626,75.0917375,68.2769244595,26.8104613099,24.0426,17.4238631496
 09/26  10:00:00,176.548014253,8.42774437053,6.19219546848,0.0,80.527626,79.0911225,60.663600617,14.0702264365,32.0568,14.5365741805
 09/26  11:00:00,190.34955135,9.6568365416,17.9653182288,0.0,80.527626,79.0911225,49.5349428821,0.0,32.0568,17.4781428821
 09/26  12:00:00,206.139258609,11.5010313613,32.5454247382,0.0,80.527626,79.0911225,52.4751884249,0.000983629002179,32.0568,20.4174047959
 09/26  13:00:00,202.893984785,12.4151026666,32.3533472468,0.0,80.527626,75.0917375,37.3624512486,0.0135696689953,16.0284,21.3204815796
 09/26  14:00:00,209.248324489,15.0239546014,36.1010373903,0.0,80.527626,75.0917375,32.5885200219,0.00557269779777,16.0284,16.5545473241
 09/26  15:00:00,210.562417306,15.0503795903,39.3946059068,0.0,80.527626,73.092045,20.672276549,0.0259871959133,3.20568,17.4406093531
 09/26  16:00:00,203.196462977,11.2065676002,35.982289327,0.0,80.527626,73.092045,6.1086489762,0.0160423618044,3.20568,2.8869266144
 09/26  17:00:00,152.604751648,9.07141471732,30.8012589491,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 09/26  18:00:00,148.12485129,8.53349096929,26.8743612689,0.0,80.527626,29.818365,8.97210585304,0.0,3.20568,5.76642585304
 09/26  19:00:00,148.784044235,8.04136730433,23.7542831771,0.0,80.527626,29.818365,8.97974991369,0.0,3.20568,5.77406991369
 09/26  20:00:00,149.468118953,7.75974511491,20.4580353778,0.0,80.527626,29.818365,8.97658184732,0.0,3.20568,5.77090184732
 09/26  21:00:00,55.7175108267,0.0,0.0,0.0,15.863942322,29.242365,8.97663110717,0.0,3.20568,5.77095110717
 09/26  22:00:00,55.7604705762,0.0,0.0,0.0,15.863942322,29.242365,8.96283474022,0.0,3.20568,5.75715474022
 09/26  23:00:00,56.4788241874,0.0,0.0,0.0,15.863942322,29.242365,6.09196453064,0.0,3.20568,2.88628453064
 09/26  24:00:00,55.7641382081,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/27  01:00:00,55.7537410958,0.0,0.0,0.0,15.863942322,29.242365,6.08950277631,0.0,3.20568,2.88382277631
 09/27  02:00:00,55.7403996236,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/27  03:00:00,55.7372878795,0.0,0.0,0.0,15.863942322,29.242365,6.08943077368,0.0,3.20568,2.88375077368
 09/27  04:00:00,55.993347386,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/27  05:00:00,55.9736211512,0.0,0.0,0.0,15.863942322,29.242365,6.08956210768,0.0,3.20568,2.88388210768
 09/27  06:00:00,80.6798266801,7.39079536451,16.816978257,0.0,15.863942322,29.818365,3.57359004899,0.34791004899,3.20568,0.02
 09/27  07:00:00,142.636727019,7.39079536451,16.8142088602,0.0,80.527626,29.818365,6.09266839291,0.0,3.20568,2.88698839291
 09/27  08:00:00,189.080585602,8.76512646017,22.2910874874,0.0,80.527626,75.0917375,32.7208434068,0.00832271245166,24.0426,8.66992069433
 09/27  09:00:00,192.237237267,9.44959267054,24.7351886485,0.0,80.527626,75.0917375,39.3604308788,0.0,24.0426,15.3178308788
 09/27  10:00:00,198.521021647,10.1008948176,26.3632746587,0.0,80.527626,79.0911225,48.7015848606,0.0,32.0568,16.6447848606
 09/27  11:00:00,203.736610212,11.2110913453,29.7482985511,0.0,80.527626,79.0911225,49.5349379144,0.0,32.0568,17.4781379144
 09/27  12:00:00,211.418292682,12.495663591,36.8263859921,0.0,80.527626,79.0911225,52.476846646,0.0,32.0568,20.420046646
 09/27  13:00:00,210.440224993,13.6350386996,38.6984604002,0.0,80.527626,75.0917375,36.4917561393,0.0229786932617,16.0284,20.440377446
 09/27  14:00:00,219.561917407,16.5472978263,44.9039165834,0.0,80.527626,75.0917375,33.4661917663,0.00668121818291,16.0284,17.4311105481
 09/27  15:00:00,224.326322926,18.5657431006,49.6465095085,0.0,80.527626,73.092045,20.66872997,0.0208603966209,3.20568,17.4421895734
 09/27  16:00:00,211.870787511,14.0497737078,41.7982571751,0.0,80.527626,73.092045,3.2486938516,0.0230138516038,3.20568,0.02
 09/27  17:00:00,154.631560074,10.1518610671,31.7813853044,0.0,80.527626,29.818365,6.09297632634,0.0,3.20568,2.88729632634
 09/27  18:00:00,148.356789081,9.26105125663,26.4193356501,0.0,80.527626,29.818365,8.97214702956,0.0,3.20568,5.76646702956
 09/27  19:00:00,146.427507473,8.44384922977,20.7968901136,0.0,80.527626,29.818365,8.97983324098,0.0,3.20568,5.77415324098
 09/27  20:00:00,146.372361065,7.9584554452,16.9785031597,0.0,80.527626,29.818365,9.08754146345,0.110861662542,3.20568,5.77099980091
 09/27  21:00:00,55.8373475491,0.0,0.0,0.0,15.863942322,29.242365,11.6088722948,0.0,3.20568,8.40319229477
 09/27  22:00:00,55.6831731498,0.0,0.0,0.0,15.863942322,29.242365,6.33618260862,0.0,3.20568,3.13050260862
 09/27  23:00:00,56.3863135361,0.0,0.0,0.0,15.863942322,29.242365,6.09201534498,0.0,3.20568,2.88633534498
 09/27  24:00:00,55.6562589884,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/28  01:00:00,55.6299114432,0.0,0.0,0.0,15.863942322,29.242365,6.08955221703,0.0,3.20568,2.88387221703
 09/28  02:00:00,55.6149429688,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/28  03:00:00,55.6002532863,0.0,0.0,0.0,15.863942322,29.242365,6.08948492484,0.0,3.20568,2.88380492484
 09/28  04:00:00,55.8009412987,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/28  05:00:00,55.7756295258,0.0,0.0,0.0,15.863942322,29.242365,6.08941759091,0.0,3.20568,2.88373759091
 09/28  06:00:00,63.7330830281,7.39079536451,0.00403928455584,0.0,15.863942322,29.818365,103.963402707,100.737722707,3.20568,0.02
 09/28  07:00:00,125.672033722,7.39079536451,0.0,0.0,80.527626,29.818365,104.853601085,98.7608603641,3.20568,2.88706072057
 09/28  08:00:00,165.298332575,7.43286946429,0.00525951640802,0.0,80.527626,75.0917375,111.405893547,78.6923722156,24.0426,8.67092133138
 09/28  09:00:00,165.775001611,7.89492584487,0.00424421489235,0.0,80.527626,75.0917375,96.0450085886,54.5782397968,24.0426,17.4241687918
 09/28  10:00:00,170.872746482,8.65902179462,0.334048924307,0.0,80.527626,79.0911225,71.4658920264,24.8707867447,32.0568,14.5383052817
 09/28  11:00:00,177.108194064,9.71906312814,4.77098342493,0.0,80.527626,79.0911225,49.5356225243,0.0,32.0568,17.4788225243
 09/28  12:00:00,183.061547393,11.0184652056,10.1003688313,0.0,80.527626,79.0911225,52.4764213828,0.0,32.0568,20.4196213828
 09/28  13:00:00,182.847190738,11.6206617551,13.2518340799,0.0,80.527626,75.0917375,41.2813168282,1.8949017929,16.0284,23.3580150353
 09/28  14:00:00,188.129340529,13.1875122491,16.9589217825,0.0,80.527626,75.0917375,30.9381152344,0.379254087004,16.0284,14.5304611474
 09/28  15:00:00,186.313870077,12.9561579243,17.3959684375,0.0,80.527626,73.092045,23.314529317,2.66538873976,3.20568,17.4434605773
 09/28  16:00:00,176.8386442,9.42827462946,11.5804413041,0.0,80.527626,73.092045,12.0549736687,5.96203399768,3.20568,2.88725967101
 09/28  17:00:00,127.280430175,7.7051206651,7.04325488979,0.0,80.527626,29.818365,15.3908247536,9.29795970041,3.20568,2.8871850532
 09/28  18:00:00,125.266783795,7.48165281303,5.26735485154,0.0,80.527626,29.818365,18.0237987891,11.9246606386,3.20568,2.89345815053
 09/28  19:00:00,129.808166375,7.39487025496,3.95692600973,0.0,80.527626,29.818365,26.2835160405,14.4258494885,3.20568,8.65198655199
 09/28  20:00:00,129.986091636,7.39079536451,1.3247635617,0.0,80.527626,29.818365,28.3486956788,19.3727689215,3.20568,5.77024675733
 09/28  21:00:00,55.6933819082,0.0,0.0,0.0,15.863942322,29.242365,8.9760029613,0.0,3.20568,5.7703229613
 09/28  22:00:00,55.5696023066,0.0,0.0,0.0,15.863942322,29.242365,6.0942042474,0.0,3.20568,2.8885242474
 09/28  23:00:00,56.3044925278,0.0,0.0,0.0,15.863942322,29.242365,6.09207153824,0.0,3.20568,2.88639153824
 09/28  24:00:00,55.5922455024,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/29  01:00:00,55.5952301577,0.0,0.0,0.0,15.863942322,29.242365,6.08953669198,0.0,3.20568,2.88385669198
 09/29  02:00:00,55.5892368929,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/29  03:00:00,55.5764560483,0.0,0.0,0.0,15.863942322,29.242365,6.08947428012,0.0,3.20568,2.88379428012
 09/29  04:00:00,56.6279576036,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/29  05:00:00,56.4625759636,0.0,0.0,0.0,15.863942322,29.242365,6.08941180479,0.0,3.20568,2.88373180479
 09/29  06:00:00,64.0653342357,7.39079536451,0.0,0.0,15.863942322,29.818365,98.376654568,95.150974568,3.20568,0.02
 09/29  07:00:00,125.651442601,7.39079536451,0.0,0.0,80.527626,29.818365,85.390439732,79.2974662815,3.20568,2.88729345044
 09/29  08:00:00,165.246097065,7.40310666466,0.00533972055818,0.0,80.527626,75.0917375,93.2893768935,60.5755090639,24.0426,8.67126782965
 09/29  09:00:00,165.551207833,7.67755358251,0.00483809764662,0.0,80.527626,75.0917375,77.313249571,35.8432544968,24.0426,17.4273950742
 09/29  10:00:00,174.329738538,8.51067516465,3.91274231113,0.0,80.527626,79.0911225,61.6757960234,15.0831538037,32.0568,14.5358422198
 09/29  11:00:00,184.971472599,9.71512858817,12.5763114395,0.0,80.527626,79.0911225,52.4451572922,0.0,32.0568,20.3883572922
 09/29  12:00:00,193.941251326,11.3970056073,20.5261388046,0.0,80.527626,79.0911225,52.4784719034,0.0,32.0568,20.4216719034
 09/29  13:00:00,200.872690888,13.4099674899,29.3938734384,0.0,80.527626,75.0917375,36.4984070965,0.0280262067623,16.0284,20.4419808897
 09/29  14:00:00,215.01077221,15.371660662,41.5319205698,0.0,80.527626,75.0917375,30.5623584807,0.00606812910594,16.0284,14.5278903516
 09/29  15:00:00,222.971968052,16.489778612,50.3570747113,0.0,80.527626,73.092045,20.6606906366,0.0069093931807,3.20568,17.4481012434
 09/29  16:00:00,215.975554123,12.6049164603,47.3427400927,0.0,80.527626,73.092045,6.13628868412,0.0433946192879,3.20568,2.88721406483
 09/29  17:00:00,160.676575885,9.47550258794,38.4437304641,0.0,80.527626,29.818365,6.09282350887,0.0,3.20568,2.88714350887
 09/29  18:00:00,154.240643679,8.74056511315,32.7600525615,0.0,80.527626,29.818365,8.97241350253,0.0,3.20568,5.76673350253
 09/29  19:00:00,151.229843325,8.150839664,24.6704005647,0.0,80.527626,29.818365,9.01300047386,0.0328890788264,3.20568,5.77443139503
 09/29  20:00:00,148.439887327,7.80798456726,19.4051777601,0.0,80.527626,29.818365,8.99229230021,0.0164059191264,3.20568,5.77020638109
 09/29  21:00:00,55.6748701597,0.0,0.0,0.0,15.863942322,29.242365,8.9763931554,0.0,3.20568,5.7707131554
 09/29  22:00:00,55.6886137791,0.0,0.0,0.0,15.863942322,29.242365,6.09408376185,0.0,3.20568,2.88840376185
 09/29  23:00:00,56.3951857701,0.0,0.0,0.0,15.863942322,29.242365,6.09215517338,0.0,3.20568,2.88647517338
 09/29  24:00:00,55.6870708805,0.0,0.0,0.0,15.863942322,29.242365,6.08947722245,0.0,3.20568,2.88379722245
 09/30  01:00:00,55.6824718507,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  02:00:00,55.6661724556,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  03:00:00,55.65317637,0.0,0.0,0.0,15.863942322,29.242365,6.08818765385,0.0,3.20568,2.88250765385
 09/30  04:00:00,55.8799224027,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  05:00:00,55.8600669188,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  06:00:00,55.8663478118,0.0,0.0,0.0,15.863942322,29.242365,6.08820219207,0.0,3.20568,2.88252219207
 09/30  07:00:00,52.954319195,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  08:00:00,47.2678284677,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  09:00:00,47.3091736996,0.0,0.0,0.0,15.863942322,29.242365,6.08952373603,0.0,3.20568,2.88384373603
 09/30  10:00:00,47.3093170529,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  11:00:00,47.9757662015,0.0,0.0,0.0,15.863942322,29.242365,6.08946607785,0.0,3.20568,2.88378607785
 09/30  12:00:00,47.2835896268,0.0,0.0,0.0,15.863942322,29.242365,6.08940843358,0.0,3.20568,2.88372843358
 09/30  13:00:00,47.3298225665,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  14:00:00,47.3598269582,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  15:00:00,47.3564741947,0.0,0.0,0.0,15.863942322,29.242365,6.08811514841,0.0,3.20568,2.88243514841
 09/30  16:00:00,47.2627600847,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  17:00:00,47.271501173,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  18:00:00,47.2711358058,0.0,0.0,0.0,15.863942322,29.242365,6.0881302296,0.0,3.20568,2.8824502296
 09/30  19:00:00,53.2308508608,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  20:00:00,56.0537972849,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  21:00:00,55.9125925141,0.0,0.0,0.0,15.863942322,29.242365,6.08814527912,0.0,3.20568,2.88246527912
 09/30  22:00:00,55.7200431683,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  23:00:00,56.3816685237,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  24:00:00,55.6770508354,0.0,0.0,0.0,15.863942322,29.242365,6.08816030373,0.0,3.20568,2.88248030373
 10/01  01:00:00,55.6559931011,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  02:00:00,55.6337038827,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  03:00:00,55.6097817918,0.0,0.0,0.0,15.863942322,29.242365,6.08817962719,0.0,3.20568,2.88249962719
 10/01  04:00:00,55.8056414764,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  05:00:00,55.7766639669,0.0,0.0,0.0,15.863942322,29.242365,6.08819871027,0.0,3.20568,2.88251871027
 10/01  06:00:00,55.7859460792,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  07:00:00,52.8625551845,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  08:00:00,47.137414239,0.0,0.0,0.0,15.863942322,29.242365,6.08946006062,0.0,3.20568,2.88378006062
 10/01  09:00:00,47.1440883507,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  10:00:00,47.1304807642,0.0,0.0,0.0,15.863942322,29.242365,6.08940745227,0.0,3.20568,2.88372745227
 10/01  11:00:00,47.8074168419,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  12:00:00,47.1275422554,0.0,0.0,0.0,15.863942322,29.242365,6.08956006042,0.0,3.20568,2.88388006042
 10/01  13:00:00,47.1733095464,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  14:00:00,47.1811707168,0.0,0.0,0.0,15.863942322,29.242365,6.0881280608,0.0,3.20568,2.8824480608
 10/01  15:00:00,47.171671824,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  16:00:00,47.0680864668,0.0,0.0,0.0,15.863942322,29.242365,6.08814779246,0.0,3.20568,2.88246779246
 10/01  17:00:00,47.0646759366,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  18:00:00,47.0619747956,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  19:00:00,52.9893708468,0.0,0.0,0.0,15.863942322,29.242365,6.08816747513,0.0,3.20568,2.88248747513
 10/01  20:00:00,55.8233434892,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  21:00:00,55.6985576036,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  22:00:00,55.5374508984,0.0,0.0,0.0,15.863942322,29.242365,6.08818712069,0.0,3.20568,2.88250712069
 10/01  23:00:00,56.2253990753,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  24:00:00,55.5278328204,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/02  01:00:00,55.522237479,0.0,0.0,0.0,15.863942322,29.242365,6.08952098447,0.0,3.20568,2.88384098447
 10/02  02:00:00,55.5106367231,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/02  03:00:00,55.5024112298,0.0,0.0,0.0,15.863942322,29.242365,6.08947365962,0.0,3.20568,2.88379365962
 10/02  04:00:00,55.7098548483,0.0,0.0,0.0,15.863942322,29.242365,6.08942622802,0.0,3.20568,2.88374622802
 10/02  05:00:00,55.6871031546,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/02  06:00:00,63.9203159822,7.39079536451,0.0,0.0,15.863942322,29.818365,251.461723756,245.372139337,3.20568,2.88390441954
 10/02  07:00:00,125.739427135,7.39079536451,0.00124972344762,0.0,80.527626,29.818365,178.045740712,171.952916283,3.20568,2.88714442957
 10/02  08:00:00,165.258550608,7.39079536451,0.00793801542153,0.0,80.527626,75.0917375,147.237519415,114.524785277,24.0426,8.67013413893
 10/02  09:00:00,165.249352759,7.39079536451,0.00443020282451,0.0,80.527626,75.0917375,112.356992969,73.7864939342,24.0426,14.5278990351
 10/02  10:00:00,169.310673454,7.45698979107,0.00540278523375,0.0,80.527626,79.0911225,90.3946516964,40.8988196137,32.0568,17.4390320827
 10/02  11:00:00,170.793465629,7.93219029134,0.297746232733,0.0,80.527626,79.0911225,57.3456166895,7.81361833083,32.0568,17.4751983587
 10/02  12:00:00,171.401505218,8.42579104941,1.12059966733,0.0,80.527626,79.0911225,55.7559288527,3.27340034373,32.0568,20.425728509
 10/02  13:00:00,169.187939354,9.14454901195,2.16048123606,0.0,80.527626,75.0917375,52.7329164632,16.2595241345,16.0284,20.4449923286
 10/02  14:00:00,171.681715371,10.3904755678,3.39638061402,0.0,80.527626,75.0917375,48.6061918761,15.1451377232,16.0284,17.4326541529
 10/02  15:00:00,172.05533778,11.3215790747,4.85274962536,0.0,80.527626,73.092045,37.5987380043,16.9492792338,3.20568,17.4437787705
 10/02  16:00:00,168.616894606,8.72950950853,4.12345166372,0.0,80.527626,73.092045,19.3607275734,16.1350475734,3.20568,0.02
 10/02  17:00:00,121.248270176,7.52774859376,1.25839871249,0.0,80.527626,29.818365,26.0488978151,19.9558443923,3.20568,2.88737342281
 10/02  18:00:00,119.835234338,7.39079536451,0.0,0.0,80.527626,29.818365,38.954943645,29.9824066355,3.20568,5.7668570095
 10/02  19:00:00,125.764015329,7.39079536451,0.0,0.0,80.527626,29.818365,56.2164620677,44.3590004344,3.20568,8.65178163329
 10/02  20:00:00,128.613817419,7.39079536451,0.0,0.0,80.527626,29.818365,71.9357732815,62.9599098811,3.20568,5.77018340039
 10/02  21:00:00,55.6122116596,0.0,0.0,0.0,15.863942322,29.242365,8.97603327194,0.0,3.20568,5.77035327194
 10/02  22:00:00,55.499506288,0.0,0.0,0.0,15.863942322,29.242365,6.09418383592,0.0,3.20568,2.88850383592
 10/02  23:00:00,56.2473462964,0.0,0.0,0.0,15.863942322,29.242365,6.09205119779,0.0,3.20568,2.88637119779
 10/02  24:00:00,55.5275767061,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/03  01:00:00,55.5238232781,0.0,0.0,0.0,15.863942322,29.242365,6.08951033989,0.0,3.20568,2.88383033989
 10/03  02:00:00,55.5130068286,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/03  03:00:00,55.5113521954,0.0,0.0,0.0,15.863942322,29.242365,6.08946814938,0.0,3.20568,2.88378814938
 10/03  04:00:00,56.5704467383,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/03  05:00:00,56.4016404739,0.0,0.0,0.0,15.863942322,29.242365,6.08942586804,0.0,3.20568,2.88374586804
 10/03  06:00:00,64.1771470997,7.39079536451,0.0,0.0,15.863942322,29.818365,192.542106842,189.316426842,3.20568,0.02
 10/03  07:00:00,125.698310651,7.39079536451,0.0012697367861,0.0,80.527626,29.818365,144.180220412,138.087173746,3.20568,2.88736666662
 10/03  08:00:00,165.237882822,7.39079536451,0.00901376252289,0.0,80.527626,75.0917375,118.187394289,85.4726474237,24.0426,8.67214686493
 10/03  09:00:00,165.260426931,7.39823071146,0.00491418301861,0.0,80.527626,75.0917375,89.1555278304,47.6819099101,24.0426,17.4310179203
 10/03  10:00:00,170.482575461,7.67904881391,0.927674350595,0.0,80.527626,79.0911225,68.5113500036,21.9193460286,32.0568,14.535203975
 10/03  11:00:00,175.124965575,8.42731837799,4.09365252279,0.0,80.527626,79.0911225,52.5473224728,0.103194787957,32.0568,20.3873276848
 10/03  12:00:00,178.563601198,9.69480651469,6.95847478844,0.0,80.527626,79.0911225,52.4814783433,0.0,32.0568,20.4246783433
 10/03  13:00:00,180.805883891,11.2927638667,11.5616126055,0.0,80.527626,75.0917375,40.8448707232,4.37118913704,16.0284,20.4452815862
 10/03  14:00:00,185.349696882,12.300551075,15.0835764193,0.0,80.527626,75.0917375,34.5882513512,1.12776426053,16.0284,17.4320870907
 10/03  15:00:00,181.081462998,11.8098747402,13.3405012825,0.0,80.527626,73.092045,24.4960058292,6.74824833475,3.20568,14.5420774945
 10/03  16:00:00,174.739090988,9.27958888152,9.65096296516,0.0,80.527626,73.092045,15.3587354644,9.26574176538,3.20568,2.88731369903
 10/03  17:00:00,126.387798605,7.73472187675,6.13769415534,0.0,80.527626,29.818365,18.100982723,12.0080328039,3.20568,2.88726991907
 10/03  18:00:00,122.556292436,7.46093282494,2.60530611704,0.0,80.527626,29.818365,26.5426533769,17.5702724404,3.20568,5.7667009365
 10/03  19:00:00,125.639769646,7.39079536451,0.0654444237671,0.0,80.527626,29.818365,36.9442878546,27.9639518635,3.20568,5.77465599107
 10/03  20:00:00,128.425592969,7.39079536451,0.0,0.0,80.527626,29.818365,56.8869181694,45.0353616115,3.20568,8.64587655787
 10/03  21:00:00,55.4863322304,0.0,0.0,0.0,15.863942322,29.242365,8.97597624833,0.0,3.20568,5.77029624833
 10/03  22:00:00,55.5031369551,0.0,0.0,0.0,15.863942322,29.242365,6.09414634408,0.0,3.20568,2.88846634408
 10/03  23:00:00,56.2427635446,0.0,0.0,0.0,15.863942322,29.242365,6.09235727437,0.0,3.20568,2.88667727437
 10/03  24:00:00,55.4985808131,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/04  01:00:00,55.4894482097,0.0,0.0,0.0,15.863942322,29.242365,6.08947123206,0.0,3.20568,2.88379123206
 10/04  02:00:00,55.4779375933,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/04  03:00:00,55.4678710495,0.0,0.0,0.0,15.863942322,29.242365,6.08943432775,0.0,3.20568,2.88375432775
 10/04  04:00:00,55.6723625685,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/04  05:00:00,55.6463908452,0.0,0.0,0.0,15.863942322,29.242365,6.08960396421,0.0,3.20568,2.88392396421
 10/04  06:00:00,64.3217543391,7.39079536451,0.0,0.0,15.863942322,29.818365,397.889578866,394.663898866,3.20568,0.02
 10/04  07:00:00,126.156877545,7.39079536451,0.000979205214589,0.0,80.527626,29.818365,279.543539807,273.450506297,3.20568,2.88735350999
 10/04  08:00:00,165.430916422,7.39079536451,0.0120660094816,0.0,80.527626,75.0917375,177.261429937,144.546491496,24.0426,8.67233844056
 10/04  09:00:00,166.065388249,7.39079536451,0.804524624958,0.0,80.527626,75.0917375,87.4508347842,45.9764616644,24.0426,17.4317731198
 10/04  10:00:00,176.11339513,7.52713203653,6.65745859125,0.0,80.527626,79.0911225,59.18086316,12.5880512752,32.0568,14.5360118848
 10/04  11:00:00,180.950308904,8.25023088608,10.0352693462,0.0,80.527626,79.0911225,52.4452078024,0.0,32.0568,20.3884078024
 10/04  12:00:00,183.738318197,9.43004330353,12.3383530415,0.0,80.527626,79.0911225,52.4834324694,0.0,32.0568,20.4266324694
 10/04  13:00:00,184.502969561,11.4261893207,15.0965843196,0.0,80.527626,75.0917375,38.3576113287,1.88131621255,16.0284,20.4478951161
 10/04  14:00:00,187.002755904,13.056613864,15.9766301236,0.0,80.527626,75.0917375,37.1509279712,3.68848800137,16.0284,17.4340399699
 10/04  15:00:00,187.184969099,14.1069189085,17.1287769855,0.0,80.527626,73.092045,26.9518406091,6.3004946597,3.20568,17.4456659494
 10/04  16:00:00,179.534828078,10.4174934446,13.2885621176,0.0,80.527626,73.092045,12.7362090666,6.64338436225,3.20568,2.8871447044
 10/04  17:00:00,129.534586801,8.1458688753,8.85412926268,0.0,80.527626,29.818365,14.7342517423,8.6414668567,3.20568,2.88710488565
 10/04  18:00:00,124.125328157,7.66707657067,3.95755090927,0.0,80.527626,29.818365,21.5684398589,15.4692466518,3.20568,2.89351320708
 10/04  19:00:00,127.397150137,7.44216444444,0.111833480998,0.0,80.527626,29.818365,35.0411385915,23.1828904663,3.20568,8.65256812516
