Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/04  20:00:00,128.640277257,7.39079536451,0.0,0.0,80.527626,29.818365,38.3344754653,29.3580512767,3.20568,5.77074418859
 10/04  21:00:00,55.6630029079,0.0,0.0,0.0,15.863942322,29.242365,8.97664551016,0.0,3.20568,5.77096551016
 10/04  22:00:00,55.5414388322,0.0,0.0,0.0,15.863942322,29.242365,6.09446927937,0.0,3.20568,2.88878927937
 10/04  23:00:00,56.2690765481,0.0,0.0,0.0,15.863942322,29.242365,6.09233538261,0.0,3.20568,2.88665538261
 10/04  24:00:00,55.5756824776,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/05  01:00:00,55.6018267134,0.0,0.0,0.0,15.863942322,29.242365,6.08958356661,0.0,3.20568,2.88390356661
 10/05  02:00:00,55.600529778,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/05  03:00:00,55.6005142945,0.0,0.0,0.0,15.863942322,29.242365,6.08955192413,0.0,3.20568,2.88387192413
 10/05  04:00:00,55.8362579062,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/05  05:00:00,55.8047719112,0.0,0.0,0.0,15.863942322,29.242365,6.08952016779,0.0,3.20568,2.88384016779
 10/05  06:00:00,63.7359424276,7.39079536451,0.0,0.0,15.863942322,29.818365,61.1946670891,55.1051787315,3.20568,2.88380835757
 10/05  07:00:00,127.730789081,7.39079536451,0.622723020839,0.0,80.527626,29.818365,41.4619176017,35.3691447454,3.20568,2.88709285628
 10/05  08:00:00,166.654727948,7.39342986411,1.38723870488,0.0,80.527626,75.0917375,57.9984725945,25.2853712157,24.0426,8.67050137884
 10/05  09:00:00,166.753992913,7.45663601533,1.39951197202,0.0,80.527626,75.0917375,64.2387512448,25.666476606,24.0426,14.5296746388
 10/05  10:00:00,172.325083618,7.84994511557,2.56831259032,0.0,80.527626,79.0911225,71.9062543455,22.4076034382,32.0568,17.4418509072
 10/05  11:00:00,174.385383604,8.26891065362,3.50687147674,0.0,80.527626,79.0911225,52.7915874718,3.25567570454,32.0568,17.4791117672
 10/05  12:00:00,174.442929311,8.73038719708,3.80328738934,0.0,80.527626,79.0911225,53.5325654001,1.04715234805,32.0568,20.428613052
 10/05  13:00:00,173.928044151,9.70338817466,6.28601762547,0.0,80.527626,75.0917375,52.0636904456,12.6673355043,16.0284,23.3679549413
 10/05  14:00:00,175.413965852,10.5595094333,6.92393119558,0.0,80.527626,75.0917375,42.8412582349,12.278148076,16.0284,14.5347101589
 10/05  15:00:00,172.37848574,10.495383409,5.98407682756,0.0,80.527626,73.092045,36.6218018796,15.9659440132,3.20568,17.4501778664
 10/05  16:00:00,167.264179686,8.19303939905,3.2997217934,0.0,80.527626,73.092045,23.4616176266,17.368500511,3.20568,2.88743711557
 10/05  17:00:00,122.856442436,7.44227676737,2.9271486212,0.0,80.527626,29.818365,23.3057343037,17.2126542455,3.20568,2.88740005815
 10/05  18:00:00,121.136588432,7.39079536451,1.27383672597,0.0,80.527626,29.818365,29.274319125,20.3018412598,3.20568,5.76679786523
 10/05  19:00:00,127.210357176,7.39079536451,0.0,0.0,80.527626,29.818365,35.1447843366,26.164331714,3.20568,5.77477262256
 10/05  20:00:00,128.620199799,7.39079536451,0.0,0.0,80.527626,29.818365,34.8489320353,25.8726296298,3.20568,5.77062240541
 10/05  21:00:00,55.6733843238,0.0,0.0,0.0,15.863942322,29.242365,8.97654998178,0.0,3.20568,5.77086998178
 10/05  22:00:00,55.5611810812,0.0,0.0,0.0,15.863942322,29.242365,6.09430807952,0.0,3.20568,2.88862807952
 10/05  23:00:00,56.2836126795,0.0,0.0,0.0,15.863942322,29.242365,6.09238220954,0.0,3.20568,2.88670220954
 10/05  24:00:00,55.5670891139,0.0,0.0,0.0,15.863942322,29.242365,6.08948555688,0.0,3.20568,2.88380555688
 10/06  01:00:00,55.5600463152,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/06  02:00:00,55.5473932779,0.0,0.0,0.0,15.863942322,29.242365,6.08946146524,0.0,3.20568,2.88378146524
 10/06  03:00:00,55.536714413,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/06  04:00:00,56.586831556,0.0,0.0,0.0,15.863942322,29.242365,6.08964286577,0.0,3.20568,2.88396286577
 10/06  05:00:00,56.4158130168,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/06  06:00:00,64.1242691184,7.39079536451,0.0,0.0,15.863942322,29.818365,155.001501309,148.911884941,3.20568,2.88393636801
 10/06  07:00:00,127.125492995,7.39079536451,0.0,0.0,80.527626,29.818365,145.948240268,139.855860326,3.20568,2.88669994214
 10/06  08:00:00,165.251779977,7.39079536451,0.00839180369847,0.0,80.527626,75.0917375,134.632574756,101.917566978,24.0426,8.6724077778
 10/06  09:00:00,165.259020431,7.39407019827,0.00399961237176,0.0,80.527626,75.0917375,112.076108974,73.5055950636,24.0426,14.5279139105
 10/06  10:00:00,169.328485011,7.47448755049,0.00223319182577,0.0,80.527626,79.0911225,99.8405352799,50.3373511193,32.0568,17.4463841606
 10/06  11:00:00,170.510884839,7.9454715571,0.0,0.0,80.527626,79.0911225,64.6419004106,15.0995677661,32.0568,17.4855326445
 10/06  12:00:00,170.48703752,8.62751125219,0.0,0.0,80.527626,79.0911225,62.8148512777,7.41127022574,32.0568,23.346781052
 10/06  13:00:00,167.173150163,9.29382326807,0.0,0.0,80.527626,75.0917375,58.0319931406,21.5533546176,16.0284,20.450238523
 10/06  14:00:00,168.027854286,10.1507347813,0.0,0.0,80.527626,75.0917375,51.7195673531,21.1615951491,16.0284,14.529572204
 10/06  15:00:00,166.230201102,10.3808790496,0.0,0.0,80.527626,73.092045,44.679272154,24.0163359621,3.20568,17.4572561918
 10/06  16:00:00,163.777717738,8.04693674951,0.0,0.0,80.527626,73.092045,36.3539873961,30.2609471903,3.20568,2.88736020576
 10/06  17:00:00,119.842477195,7.39906325079,0.0,0.0,80.527626,29.818365,49.0684788298,42.9754715309,3.20568,2.88732729896
 10/06  18:00:00,119.835674598,7.39079536451,0.0,0.0,80.527626,29.818365,65.3095203949,56.3369252127,3.20568,5.76691518218
 10/06  19:00:00,126.992797695,7.39079536451,0.0,0.0,80.527626,29.818365,81.7988275376,72.8179321495,3.20568,5.77521538811
 10/06  20:00:00,128.450094248,7.39079536451,0.0,0.0,80.527626,29.818365,109.675195889,100.698224776,3.20568,5.77129111272
 10/06  21:00:00,55.426535994,0.0,0.0,0.0,15.863942322,29.242365,8.97726640465,0.0,3.20568,5.77158640465
 10/06  22:00:00,55.4559359683,0.0,0.0,0.0,15.863942322,29.242365,8.96333346637,0.0,3.20568,5.75765346637
 10/06  23:00:00,56.2169427789,0.0,0.0,0.0,15.863942322,29.242365,6.0922369386,0.0,3.20568,2.8865569386
 10/06  24:00:00,55.4615927103,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  01:00:00,55.451962079,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  02:00:00,55.4402615948,0.0,0.0,0.0,15.863942322,29.242365,6.0881505618,0.0,3.20568,2.8824705618
 10/07  03:00:00,55.4275059076,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  04:00:00,55.6277944456,0.0,0.0,0.0,15.863942322,29.242365,6.08819890966,0.0,3.20568,2.88251890966
 10/07  05:00:00,55.606245719,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  06:00:00,55.6148076655,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  07:00:00,54.1189742586,0.0,0.0,0.0,15.863942322,29.242365,6.08824750194,0.0,3.20568,2.88256750194
 10/07  08:00:00,46.9858985736,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  09:00:00,47.0323631281,0.0,0.0,0.0,15.863942322,29.242365,6.08949171488,0.0,3.20568,2.88381171488
 10/07  10:00:00,47.0421125409,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  11:00:00,47.7464323399,0.0,0.0,0.0,15.863942322,29.242365,6.08947077236,0.0,3.20568,2.88379077236
 10/07  12:00:00,47.0465550121,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  13:00:00,47.092244653,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  14:00:00,47.1092632852,0.0,0.0,0.0,15.863942322,29.242365,6.08825436753,0.0,3.20568,2.88257436753
 10/07  15:00:00,47.1026077378,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  16:00:00,47.0061330979,0.0,0.0,0.0,15.863942322,29.242365,6.08816466887,0.0,3.20568,2.88248466887
 10/07  17:00:00,47.0052154109,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  18:00:00,47.0050555634,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  19:00:00,54.3602217358,0.0,0.0,0.0,15.863942322,29.242365,6.08821368197,0.0,3.20568,2.88253368197
 10/07  20:00:00,55.7711600136,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  21:00:00,55.653772249,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  22:00:00,55.4973544695,0.0,0.0,0.0,15.863942322,29.242365,6.08826263549,0.0,3.20568,2.88258263549
 10/07  23:00:00,56.1947305907,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  24:00:00,55.4928104292,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  01:00:00,55.4908741495,0.0,0.0,0.0,15.863942322,29.242365,6.088174797,0.0,3.20568,2.882494797
 10/08  02:00:00,55.4891196525,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  03:00:00,55.4875646509,0.0,0.0,0.0,15.863942322,29.242365,6.08822808325,0.0,3.20568,2.88254808325
 10/08  04:00:00,55.7041249763,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  05:00:00,55.6951389969,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  06:00:00,55.7149349517,0.0,0.0,0.0,15.863942322,29.242365,6.08814280104,0.0,3.20568,2.88246280104
 10/08  07:00:00,54.241592272,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  08:00:00,47.1188123418,0.0,0.0,0.0,15.863942322,29.242365,6.08953491871,0.0,3.20568,2.88385491871
 10/08  09:00:00,47.1463402919,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  10:00:00,47.1412362093,0.0,0.0,0.0,15.863942322,29.242365,6.0895195072,0.0,3.20568,2.8838395072
 10/08  11:00:00,47.8116465037,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  12:00:00,47.11433043,0.0,0.0,0.0,15.863942322,29.242365,6.08950408723,0.0,3.20568,2.88382408723
 10/08  13:00:00,47.154508051,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  14:00:00,47.1642481708,0.0,0.0,0.0,15.863942322,29.242365,6.08822019054,0.0,3.20568,2.88254019054
 10/08  15:00:00,47.1373504588,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  16:00:00,47.0345774969,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  17:00:00,47.0296475377,0.0,0.0,0.0,15.863942322,29.242365,6.08813535908,0.0,3.20568,2.88245535908
 10/08  18:00:00,47.020941063,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  19:00:00,54.3731087096,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  20:00:00,55.7799646693,0.0,0.0,0.0,15.863942322,29.242365,6.08818959241,0.0,3.20568,2.88250959241
 10/08  21:00:00,55.6590780394,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  22:00:00,55.5022161547,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  23:00:00,56.1992115593,0.0,0.0,0.0,15.863942322,29.242365,6.08824374298,0.0,3.20568,2.88256374298
 10/08  24:00:00,55.497050179,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  01:00:00,55.4918092288,0.0,0.0,0.0,15.863942322,29.242365,6.0881617347,0.0,3.20568,2.8824817347
 10/09  02:00:00,55.4838636573,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  03:00:00,55.4827769511,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  04:00:00,55.6979966929,0.0,0.0,0.0,15.863942322,29.242365,6.08822037155,0.0,3.20568,2.88254037155
 10/09  05:00:00,55.6857216652,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  06:00:00,55.7012649105,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  07:00:00,54.2089218754,0.0,0.0,0.0,15.863942322,29.242365,6.0881400505,0.0,3.20568,2.8824600505
 10/09  08:00:00,47.0628886276,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  09:00:00,47.0761302838,0.0,0.0,0.0,15.863942322,29.242365,6.08961142953,0.0,3.20568,2.88393142953
 10/09  10:00:00,47.0657324836,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  11:00:00,47.7492327778,0.0,0.0,0.0,15.863942322,29.242365,6.08960157505,0.0,3.20568,2.88392157505
 10/09  12:00:00,47.0535415404,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  13:00:00,47.0933856072,0.0,0.0,0.0,15.863942322,29.242365,6.08959170694,0.0,3.20568,2.88391170694
 10/09  14:00:00,47.111310345,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  15:00:00,47.0972818835,0.0,0.0,0.0,15.863942322,29.242365,6.08823907353,0.0,3.20568,2.88255907353
 10/09  16:00:00,47.0032609604,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  17:00:00,47.0218750667,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  18:00:00,47.028271486,0.0,0.0,0.0,15.863942322,29.242365,6.08815911349,0.0,3.20568,2.88247911349
 10/09  19:00:00,55.8083036003,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  20:00:00,55.7874660262,0.0,0.0,0.0,15.863942322,29.242365,6.08821851055,0.0,3.20568,2.88253851055
 10/09  21:00:00,55.6667135705,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  22:00:00,55.5111280643,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  23:00:00,56.2024443498,0.0,0.0,0.0,15.863942322,29.242365,6.08772797291,0.0,3.20568,2.88204797291
 10/09  24:00:00,55.5052793575,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/10  01:00:00,55.4980422178,0.0,0.0,0.0,15.863942322,29.242365,6.08954686013,0.0,3.20568,2.88386686013
 10/10  02:00:00,55.4943734193,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/10  03:00:00,55.4858556492,0.0,0.0,0.0,15.863942322,29.242365,6.08954298612,0.0,3.20568,2.88386298612
 10/10  04:00:00,56.5243332982,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/10  05:00:00,56.3318244947,0.0,0.0,0.0,15.863942322,29.242365,6.08953899091,0.0,3.20568,2.88385899091
 10/10  06:00:00,64.5729153679,7.39079536451,0.0017573603906,0.0,15.863942322,29.818365,351.848649845,348.622969845,3.20568,0.02
 10/10  07:00:00,127.321295655,7.39079536451,0.00124483715443,0.0,80.527626,29.818365,238.724740594,232.631698846,3.20568,2.88736174848
 10/10  08:00:00,165.351397189,7.39079536451,0.00606744880138,0.0,80.527626,75.0917375,192.246564809,159.530963028,24.0426,8.673001781
 10/10  09:00:00,165.285051204,7.39079536451,0.00480179051413,0.0,80.527626,75.0917375,139.453851955,97.9753289158,24.0426,17.4359230387
 10/10  10:00:00,169.256598317,7.39079536451,0.00653074877925,0.0,80.527626,79.0911225,99.8676040572,50.3665866287,32.0568,17.4442174286
 10/10  11:00:00,169.999541106,7.42916343335,0.0,0.0,80.527626,79.0911225,67.674381098,18.134426225,32.0568,17.483154873
 10/10  12:00:00,169.442469273,7.57840507925,0.0,0.0,80.527626,79.0911225,73.3844972089,20.8950070698,32.0568,20.4326901391
 10/10  13:00:00,166.566461679,8.31595745093,0.36364680897,0.0,80.527626,75.0917375,66.6762017662,27.2765552409,16.0284,23.3712465253
 10/10  14:00:00,171.9480636,9.3342272434,4.70234192098,0.0,80.527626,75.0917375,46.6884599724,16.1254943663,16.0284,14.5345656061
 10/10  15:00:00,174.243871618,10.0521710492,8.28622754147,0.0,80.527626,73.092045,35.0040055818,14.3391675859,3.20568,17.4591579959
 10/10  16:00:00,169.465157759,7.81850227222,5.85910947377,0.0,80.527626,73.092045,20.6768279692,14.5836377064,3.20568,2.88751026286
 10/10  17:00:00,124.592170693,7.39079536451,4.69988799302,0.0,80.527626,29.818365,21.5534728,15.4602879666,3.20568,2.88750483337
 10/10  18:00:00,123.842650425,7.39079536451,3.95644206754,0.0,80.527626,29.818365,25.6150695151,16.6422926985,3.20568,5.76709681665
 10/10  19:00:00,131.197836357,7.39079536451,2.74881124434,0.0,80.527626,29.818365,27.8932315818,18.9119535301,3.20568,5.77559805175
 10/10  20:00:00,130.071751586,7.39079536451,1.62804901728,0.0,80.527626,29.818365,30.2474348608,21.2700226745,3.20568,5.77173218631
 10/10  21:00:00,55.5273482272,0.0,0.0,0.0,15.863942322,29.242365,11.8523868583,0.0,3.20568,8.6467068583
 10/10  22:00:00,55.5585168724,0.0,0.0,0.0,15.863942322,29.242365,6.09426839221,0.0,3.20568,2.88858839221
 10/10  23:00:00,56.2922016845,0.0,0.0,0.0,15.863942322,29.242365,6.09248523216,0.0,3.20568,2.88680523216
 10/10  24:00:00,55.5786684187,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/11  01:00:00,55.5711991372,0.0,0.0,0.0,15.863942322,29.242365,6.08958077841,0.0,3.20568,2.88390077841
 10/11  02:00:00,55.5670862629,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/11  03:00:00,55.5496598865,0.0,0.0,0.0,15.863942322,29.242365,6.08958269595,0.0,3.20568,2.88390269595
 10/11  04:00:00,55.7382653087,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/11  05:00:00,55.707696885,0.0,0.0,0.0,15.863942322,29.242365,6.08958446096,0.0,3.20568,2.88390446096
 10/11  06:00:00,63.8265997042,7.39079536451,0.0,0.0,15.863942322,29.818365,175.706830934,172.481150934,3.20568,0.02
 10/11  07:00:00,127.143994109,7.39079536451,0.0,0.0,80.527626,29.818365,150.682448125,144.589306915,3.20568,2.88746120993
 10/11  08:00:00,165.267597214,7.39079536451,0.00442395313403,0.0,80.527626,75.0917375,156.605026584,121.006511058,24.0426,11.5559155264
 10/11  09:00:00,165.296177607,7.39079536451,0.00279305848483,0.0,80.527626,75.0917375,163.063239746,124.48678452,24.0426,14.5338552257
 10/11  10:00:00,169.307247964,7.40533038883,0.00185590720997,0.0,80.527626,79.0911225,165.31713803,115.813132224,32.0568,17.4472058062
 10/11  11:00:00,170.174250393,7.57024482033,0.0,0.0,80.527626,79.0911225,129.225936782,79.6811320942,32.0568,17.4880046876
 10/11  12:00:00,169.827697831,7.94442804282,0.0,0.0,80.527626,79.0911225,129.53939802,74.1298084535,32.0568,23.3527895666
 10/11  13:00:00,166.091944192,8.17840689806,0.0,0.0,80.527626,75.0917375,128.117474053,91.6345400792,16.0284,20.4545339733
 10/11  14:00:00,166.225798721,8.31057036958,0.0,0.0,80.527626,75.0917375,126.816484349,93.351145022,16.0284,17.4369393272
 10/11  15:00:00,164.243194728,8.35112518901,0.0,0.0,80.527626,73.092045,117.751768778,97.0956192979,3.20568,17.4504694801
 10/11  16:00:00,163.143656576,7.39244401571,0.0,0.0,80.527626,73.092045,94.2009706654,88.1079518952,3.20568,2.8873387702
 10/11  17:00:00,119.873350547,7.39079536451,0.0,0.0,80.527626,29.818365,101.17291823,95.0798968184,3.20568,2.88734141144
 10/11  18:00:00,119.91096051,7.39079536451,0.0,0.0,80.527626,29.818365,123.137082187,117.037473323,3.20568,2.89392886423
 10/11  19:00:00,128.718326773,7.39079536451,0.0,0.0,80.527626,29.818365,136.126313672,124.267219296,3.20568,8.65341437625
 10/11  20:00:00,128.667202043,7.39079536451,0.0,0.0,80.527626,29.818365,115.253692538,106.275948335,3.20568,5.77206420302
 10/11  21:00:00,55.5750076799,0.0,0.0,0.0,15.863942322,29.242365,8.9765255541,0.0,3.20568,5.7708455541
 10/11  22:00:00,55.4624390807,0.0,0.0,0.0,15.863942322,29.242365,6.09404516446,0.0,3.20568,2.88836516446
 10/11  23:00:00,56.218578925,0.0,0.0,0.0,15.863942322,29.242365,6.09231042973,0.0,3.20568,2.88663042973
 10/11  24:00:00,55.4871588424,0.0,0.0,0.0,15.863942322,29.242365,6.08960942743,0.0,3.20568,2.88392942743
 10/12  01:00:00,55.4916266429,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/12  02:00:00,55.4873956306,0.0,0.0,0.0,15.863942322,29.242365,6.08961993073,0.0,3.20568,2.88393993073
 10/12  03:00:00,55.4835831672,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/12  04:00:00,55.6944257477,0.0,0.0,0.0,15.863942322,29.242365,6.08962755621,0.0,3.20568,2.88394755621
 10/12  05:00:00,55.6775833903,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/12  06:00:00,63.9521356984,7.39079536451,0.0,0.0,15.863942322,29.818365,235.091440867,229.001805808,3.20568,2.88395505827
 10/12  07:00:00,127.178420068,7.39079536451,0.00110790373043,0.0,80.527626,29.818365,183.084408838,176.991130365,3.20568,2.88759847249
 10/12  08:00:00,165.283875557,7.39079536451,0.00464900396777,0.0,80.527626,75.0917375,172.931387797,140.214879882,24.0426,8.67390791504
 10/12  09:00:00,165.308183545,7.39079536451,0.00314071131608,0.0,80.527626,75.0917375,172.684391036,131.209632715,24.0426,17.4321583206
 10/12  10:00:00,169.312368344,7.39082996452,0.0019629534741,0.0,80.527626,79.0911225,170.2413228,123.636307151,32.0568,14.5482156496
 10/12  11:00:00,170.029288772,7.40468936319,0.0,0.0,80.527626,79.0911225,142.057190296,89.6000630731,32.0568,20.4003272224
 10/12  12:00:00,169.320556634,7.42531091158,0.0,0.0,80.527626,79.0911225,136.845732797,84.3527580197,32.0568,20.4361747777
 10/12  13:00:00,165.473900428,7.55584682468,0.0,0.0,80.527626,75.0917375,138.294599,98.8894865216,16.0284,23.3767124789
 10/12  14:00:00,165.797879263,7.87315906982,0.0,0.0,80.527626,75.0917375,129.86943779,99.3008259508,16.0284,14.5402118387
 10/12  15:00:00,163.978277469,8.06937684695,0.0,0.0,80.527626,73.092045,125.363107541,104.698859778,3.20568,17.4585677631
 10/12  16:00:00,163.150806845,7.3930769488,0.0,0.0,80.527626,73.092045,95.979099852,89.8860012168,3.20568,2.88741863518
 10/12  17:00:00,119.874670476,7.39079536451,0.0,0.0,80.527626,29.818365,103.764293555,97.6711889935,3.20568,2.88742456147
 10/12  18:00:00,119.882302456,7.39079536451,0.0,0.0,80.527626,29.818365,112.93465123,103.961597651,3.20568,5.76737357901
 10/12  19:00:00,128.737788576,7.39079536451,0.0,0.0,80.527626,29.818365,146.498184184,137.516308097,3.20568,5.77619608677
 10/12  20:00:00,129.016479883,7.39079536451,0.0,0.0,80.527626,29.818365,224.687780078,215.710668464,3.20568,5.77143161385
 10/12  21:00:00,55.5053477848,0.0,0.0,0.0,15.863942322,29.242365,8.97784198706,0.0,3.20568,5.77216198706
 10/12  22:00:00,55.3900246485,0.0,0.0,0.0,15.863942322,29.242365,8.96354695918,0.0,3.20568,5.75786695918
 10/12  23:00:00,56.1796329369,0.0,0.0,0.0,15.863942322,29.242365,6.0923596267,0.0,3.20568,2.8866796267
 10/12  24:00:00,55.4156787435,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/13  01:00:00,55.4140460694,0.0,0.0,0.0,15.863942322,29.242365,6.08966137884,0.0,3.20568,2.88398137884
 10/13  02:00:00,55.406789618,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/13  03:00:00,55.4001923028,0.0,0.0,0.0,15.863942322,29.242365,6.08967493311,0.0,3.20568,2.88399493311
 10/13  04:00:00,56.4565123331,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/13  05:00:00,56.2827881834,0.0,0.0,0.0,15.863942322,29.242365,6.08968833199,0.0,3.20568,2.88400833199
 10/13  06:00:00,65.7378326866,7.39079536451,0.000724403392673,0.0,15.863942322,29.818365,478.757732593,475.532052593,3.20568,0.02
 10/13  07:00:00,128.294493807,7.39079536451,0.000874971653804,0.0,80.527626,29.818365,375.032206821,368.938945437,3.20568,2.88758138427
 10/13  08:00:00,166.3036999,7.39079536451,0.0065826102047,0.0,80.527626,75.0917375,292.153054643,256.553449881,24.0426,11.5570047615
 10/13  09:00:00,165.709614159,7.39079536451,0.00363919814243,0.0,80.527626,75.0917375,195.996917516,157.41922064,24.0426,14.5350968758
 10/13  10:00:00,169.314868793,7.39079536451,0.00532657704281,0.0,80.527626,79.0911225,140.943411281,91.4374422979,32.0568,17.4491689828
 10/13  11:00:00,170.062015416,7.49383380084,0.0,0.0,80.527626,79.0911225,93.0124170657,43.4648206526,32.0568,17.490796413
 10/13  12:00:00,169.961885133,8.11741364647,0.0,0.0,80.527626,79.0911225,82.7568254697,27.3426876332,32.0568,23.3573378365
 10/13  13:00:00,166.486027877,8.61820430745,0.0,0.0,80.527626,75.0917375,73.3945333609,36.9066955488,16.0284,20.459437812
 10/13  14:00:00,167.27365693,9.40643869113,0.0,0.0,80.527626,75.0917375,66.1680333037,32.6985770271,16.0284,17.4410562766
 10/13  15:00:00,166.277520971,10.4370876483,0.0,0.0,80.527626,73.092045,52.7222887694,32.0614428722,3.20568,17.4551658972
 10/13  16:00:00,164.173849827,8.45154307669,0.0,0.0,80.527626,73.092045,38.0331750609,31.9399514022,3.20568,2.8875436587
 10/13  17:00:00,119.9164176,7.48031596997,0.0,0.0,80.527626,29.818365,46.9966443839,40.9034078977,3.20568,2.88755648627
 10/13  18:00:00,119.839620714,7.39079536451,0.0,0.0,80.527626,29.818365,70.3758457988,61.4026113506,3.20568,5.76755444817
 10/13  19:00:00,128.47005327,7.39079536451,0.0,0.0,80.527626,29.818365,112.333270747,103.351659054,3.20568,5.77593169382
 10/13  20:00:00,128.575258603,7.39079536451,0.0,0.0,80.527626,29.818365,160.089647882,151.112070606,3.20568,5.7718972763
 10/13  21:00:00,55.3917699713,0.0,0.0,0.0,15.863942322,29.242365,8.97699168112,0.0,3.20568,5.77131168112
 10/13  22:00:00,55.4306385895,0.0,0.0,0.0,15.863942322,29.242365,6.09450580241,0.0,3.20568,2.88882580241
 10/13  23:00:00,56.2007903987,0.0,0.0,0.0,15.863942322,29.242365,6.09233833403,0.0,3.20568,2.88665833403
 10/13  24:00:00,55.442121427,0.0,0.0,0.0,15.863942322,29.242365,6.08970469346,0.0,3.20568,2.88402469346
 10/14  01:00:00,55.436794464,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  02:00:00,55.432537242,0.0,0.0,0.0,15.863942322,29.242365,6.08822102757,0.0,3.20568,2.88254102757
 10/14  03:00:00,55.4287695964,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  04:00:00,55.6335057541,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  05:00:00,55.6049149096,0.0,0.0,0.0,15.863942322,29.242365,6.08795756247,0.0,3.20568,2.88227756247
 10/14  06:00:00,55.6092533824,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  07:00:00,55.5462427406,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  08:00:00,46.9827068448,0.0,0.0,0.0,15.863942322,29.242365,6.08825183739,0.0,3.20568,2.88257183739
 10/14  09:00:00,47.0457782648,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  10:00:00,47.099968497,0.0,0.0,0.0,15.863942322,29.242365,6.08956205427,0.0,3.20568,2.88388205427
 10/14  11:00:00,47.8151650257,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  12:00:00,47.1331321101,0.0,0.0,0.0,15.863942322,29.242365,6.08958142388,0.0,3.20568,2.88390142388
 10/14  13:00:00,47.1767374386,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  14:00:00,47.1937350316,0.0,0.0,0.0,15.863942322,29.242365,6.08823614932,0.0,3.20568,2.88255614932
 10/14  15:00:00,47.1874251745,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  16:00:00,47.0891207314,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  17:00:00,47.0776803504,0.0,0.0,0.0,15.863942322,29.242365,6.08818159517,0.0,3.20568,2.88250159517
 10/14  18:00:00,47.0707505487,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  19:00:00,55.8628940894,0.0,0.0,0.0,15.863942322,29.242365,6.08826801081,0.0,3.20568,2.88258801081
 10/14  20:00:00,55.8420760757,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  21:00:00,55.7247459237,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  22:00:00,55.5511181134,0.0,0.0,0.0,15.863942322,29.242365,6.08821348961,0.0,3.20568,2.88253348961
 10/14  23:00:00,56.2139762509,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  24:00:00,55.5228056725,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  01:00:00,55.5273530037,0.0,0.0,0.0,15.863942322,29.242365,6.08830232733,0.0,3.20568,2.88262232733
 10/15  02:00:00,55.5208800284,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  03:00:00,55.5146482447,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  04:00:00,55.7207277917,0.0,0.0,0.0,15.863942322,29.242365,6.08825221331,0.0,3.20568,2.88257221331
 10/15  05:00:00,55.6986523792,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  06:00:00,55.7051999349,0.0,0.0,0.0,15.863942322,29.242365,6.0882024796,0.0,3.20568,2.8825224796
 10/15  07:00:00,55.6390050289,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  08:00:00,47.0705867873,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  09:00:00,47.0980719395,0.0,0.0,0.0,15.863942322,29.242365,6.08973415781,0.0,3.20568,2.88405415781
 10/15  10:00:00,47.1116438317,0.0,0.0,0.0,15.863942322,29.242365,6.08954697166,0.0,3.20568,2.88386697166
 10/15  11:00:00,47.8075359039,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  12:00:00,47.1145579583,0.0,0.0,0.0,15.863942322,29.242365,6.08957237355,0.0,3.20568,2.88389237355
 10/15  13:00:00,47.1490434377,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  14:00:00,47.158325138,0.0,0.0,0.0,15.863942322,29.242365,6.08830081276,0.0,3.20568,2.88262081276
 10/15  15:00:00,47.1386715881,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  16:00:00,47.0340360912,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  17:00:00,47.0251960262,0.0,0.0,0.0,15.863942322,29.242365,6.08825152831,0.0,3.20568,2.88257152831
 10/15  18:00:00,48.4388955142,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  19:00:00,55.7864099416,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  20:00:00,55.7613407558,0.0,0.0,0.0,15.863942322,29.242365,6.08820227413,0.0,3.20568,2.88252227413
 10/15  21:00:00,55.6314222713,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  22:00:00,55.4651090247,0.0,0.0,0.0,15.863942322,29.242365,6.08829427409,0.0,3.20568,2.88261427409
 10/15  23:00:00,56.1722825683,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  24:00:00,55.4456060941,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/16  01:00:00,55.4365713641,0.0,0.0,0.0,15.863942322,29.242365,6.08968769217,0.0,3.20568,2.88400769217
 10/16  02:00:00,55.4278072445,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/16  03:00:00,55.4252677976,0.0,0.0,0.0,15.863942322,29.242365,6.08971938298,0.0,3.20568,2.88403938298
 10/16  04:00:00,55.6289532053,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/16  05:00:00,55.611369496,0.0,0.0,0.0,15.863942322,29.242365,6.08975086098,0.0,3.20568,2.88407086098
 10/16  06:00:00,64.383072512,7.39079536451,0.0021717025735,0.0,15.863942322,29.818365,349.96158689,343.872017662,3.20568,2.8838892271
 10/16  07:00:00,128.774623318,7.39079536451,0.00114200386004,0.0,80.527626,29.818365,246.472466768,240.379219692,3.20568,2.88756707602
 10/16  08:00:00,165.382362401,7.39079536451,0.00527957824343,0.0,80.527626,75.0917375,211.635122557,178.918486987,24.0426,8.67403556967
 10/16  09:00:00,165.358205846,7.39079536451,0.00360547636507,0.0,80.527626,75.0917375,180.815435301,142.239074093,24.0426,14.5337612086
 10/16  10:00:00,169.317582651,7.39079536451,0.00428105021071,0.0,80.527626,79.0911225,166.590178991,117.077104016,32.0568,17.4562749749
 10/16  11:00:00,170.029766295,7.39079536451,0.0,0.0,80.527626,79.0911225,148.763838614,96.3022583312,32.0568,20.4047802829
 10/16  12:00:00,169.300416041,7.39217030817,0.0,0.0,80.527626,79.0911225,147.356493002,94.8601167067,32.0568,20.439576295
 10/16  13:00:00,165.428213561,7.53783208287,0.0,0.0,80.527626,75.0917375,127.299352619,87.8865636928,16.0284,23.3843889257
 10/16  14:00:00,165.614390808,7.71575478216,0.0,0.0,80.527626,75.0917375,123.154333156,92.5889414492,16.0284,14.5369917063
 10/16  15:00:00,163.83746455,7.96776150584,0.0,0.0,80.527626,73.092045,114.27283235,93.6004558047,3.20568,17.4666965454
 10/16  16:00:00,163.124161507,7.39079536451,0.0,0.0,80.527626,73.092045,93.40276258,87.3100477166,3.20568,2.88703486347
 10/16  17:00:00,119.882303201,7.39079536451,0.0,0.0,80.527626,29.818365,120.094441908,114.001168368,3.20568,2.88759353982
 10/16  18:00:00,121.374787404,7.39079536451,0.0,0.0,80.527626,29.818365,148.526218983,139.552462935,3.20568,5.76807604863
 10/16  19:00:00,128.838644992,7.39079536451,0.0,0.0,80.527626,29.818365,177.412369856,165.552826563,3.20568,8.65386329271
 10/16  20:00:00,128.950103749,7.39079536451,0.0,0.0,80.527626,29.818365,193.482328609,184.504170414,3.20568,5.77247819499
 10/16  21:00:00,55.4980453649,0.0,0.0,0.0,15.863942322,29.242365,8.9774858056,0.0,3.20568,5.7718058056
 10/16  22:00:00,55.3784403814,0.0,0.0,0.0,15.863942322,29.242365,6.09444335995,0.0,3.20568,2.88876335995
 10/16  23:00:00,56.1737116004,0.0,0.0,0.0,15.863942322,29.242365,6.09252369947,0.0,3.20568,2.88684369947
 10/16  24:00:00,55.407324675,0.0,0.0,0.0,15.863942322,29.242365,6.0895985247,0.0,3.20568,2.8839185247
 10/17  01:00:00,55.4076856054,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/17  02:00:00,55.4005315521,0.0,0.0,0.0,15.863942322,29.242365,6.08963873177,0.0,3.20568,2.88395873177
 10/17  03:00:00,55.3937697684,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/17  04:00:00,56.4500902496,0.0,0.0,0.0,15.863942322,29.242365,6.08967651177,0.0,3.20568,2.88399651177
 10/17  05:00:00,56.2760268315,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/17  06:00:00,65.8109661441,7.39079536451,0.00159520097292,0.0,15.863942322,29.818365,488.10789077,482.018175039,3.20568,2.88403573124
 10/17  07:00:00,129.732983121,7.39079536451,0.000875377930025,0.0,80.527626,29.818365,372.472025787,366.378759011,3.20568,2.8875867766
 10/17  08:00:00,166.294925074,7.39079536451,0.00637475088448,0.0,80.527626,75.0917375,287.480725072,254.764592159,24.0426,8.67353291301
 10/17  09:00:00,165.643506451,7.39079536451,0.00372834193797,0.0,80.527626,75.0917375,194.871627049,153.38993159,24.0426,17.4390954585
 10/17  10:00:00,169.273229914,7.39079536451,0.00840665533036,0.0,80.527626,79.0911225,123.008745188,73.5025728361,32.0568,17.4493723524
 10/17  11:00:00,169.943557326,7.39079536451,0.0,0.0,80.527626,79.0911225,75.7501480407,26.2022854183,32.0568,17.4910626223
 10/17  12:00:00,169.41763579,7.573073154,0.0,0.0,80.527626,79.0911225,72.0547911188,16.6359945806,32.0568,23.3619965382
 10/17  13:00:00,166.010801628,8.14388114178,0.0,0.0,80.527626,75.0917375,62.9481979451,26.4560306624,16.0284,20.4637672826
 10/17  14:00:00,167.26404413,8.7316956839,0.660547172864,0.0,80.527626,75.0917375,57.216685284,23.7436403626,16.0284,17.4446449214
 10/17  15:00:00,166.502068048,9.19860498681,1.45032278759,0.0,80.527626,73.092045,45.6603982185,24.9947477554,3.20568,17.4599704631
 10/17  16:00:00,163.606474994,7.58867815762,0.289394518728,0.0,80.527626,73.092045,29.492890655,23.3996515376,3.20568,2.88755911745
 10/17  17:00:00,119.835133285,7.39079536451,0.0,0.0,80.527626,29.818365,30.8509389907,24.7576611987,3.20568,2.88759779194
 10/17  18:00:00,121.696135413,7.39079536451,0.426118815307,0.0,80.527626,29.818365,32.4660253551,23.4923963566,3.20568,5.76794899846
 10/17  19:00:00,129.416727999,7.39079536451,0.993013119268,0.0,80.527626,29.818365,31.9036016766,22.921601197,3.20568,5.77632047959
 10/17  20:00:00,128.526924189,7.39079536451,0.103172674078,0.0,80.527626,29.818365,35.8916001124,26.9142900067,3.20568,5.77163010573
 10/17  21:00:00,55.5029411139,0.0,0.0,0.0,15.863942322,29.242365,8.97790684081,0.0,3.20568,5.77222684081
 10/17  22:00:00,55.5366629416,0.0,0.0,0.0,15.863942322,29.242365,8.96380611461,0.0,3.20568,5.75812611461
 10/17  23:00:00,56.273225816,0.0,0.0,0.0,15.863942322,29.242365,6.09250336011,0.0,3.20568,2.88682336011
 10/17  24:00:00,55.5583562303,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/18  01:00:00,55.5521761903,0.0,0.0,0.0,15.863942322,29.242365,6.08957901149,0.0,3.20568,2.88389901149
 10/18  02:00:00,55.547850305,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/18  03:00:00,55.5442534673,0.0,0.0,0.0,15.863942322,29.242365,6.08962315002,0.0,3.20568,2.88394315002
 10/18  04:00:00,55.7512050775,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/18  05:00:00,55.7259721417,0.0,0.0,0.0,15.863942322,29.242365,6.08966707913,0.0,3.20568,2.88398707913
 10/18  06:00:00,63.7860275733,7.39079536451,0.0,0.0,15.863942322,29.818365,121.487456811,118.261776811,3.20568,0.02
 10/18  07:00:00,128.538690123,7.39079536451,0.0,0.0,80.527626,29.818365,110.375175877,104.28183257,3.20568,2.88766330681
 10/18  08:00:00,165.244401865,7.39079536451,0.00524403922326,0.0,80.527626,75.0917375,126.649367843,91.0478611153,24.0426,11.5589067272
 10/18  09:00:00,165.276220477,7.39079536451,0.00369219692169,0.0,80.527626,75.0917375,134.619476938,96.0407034215,24.0426,14.5361735166
 10/18  10:00:00,169.28981241,7.40020935054,0.00249186062464,0.0,80.527626,79.0911225,141.005773285,91.4918645032,32.0568,17.457108782
 10/18  11:00:00,170.019924607,7.42216158245,0.0,0.0,80.527626,79.0911225,121.635477824,69.1719484614,32.0568,20.4067293627
 10/18  12:00:00,169.485135835,7.60628844972,0.0,0.0,80.527626,79.0911225,109.501235728,57.0020119321,32.0568,20.4424237955
 10/18  13:00:00,165.845373657,7.94531281644,0.0,0.0,80.527626,75.0917375,105.621856029,66.2063808462,16.0284,23.3870751831
 10/18  14:00:00,166.007753296,8.1073333637,0.0,0.0,80.527626,75.0917375,101.203375046,67.7345288985,16.0284,17.440446147
 10/18  15:00:00,164.209476092,8.32964455814,0.0,0.0,80.527626,73.092045,92.6557930268,71.9940876785,3.20568,17.4560253482
 10/18  16:00:00,163.151339658,7.39838459179,0.0,0.0,80.527626,73.092045,71.6220146184,65.5287231049,3.20568,2.88761151357
 10/18  17:00:00,119.866556023,7.39079536451,0.0,0.0,80.527626,29.818365,77.0295718151,70.9362318989,3.20568,2.88765991622
 10/18  18:00:00,121.297042921,7.39079536451,0.0,0.0,80.527626,29.818365,78.8767352004,72.7773357697,3.20568,2.89371943074
 10/18  19:00:00,128.658730068,7.39079536451,0.0,0.0,80.527626,29.818365,86.4199426597,74.558758948,3.20568,8.65550371173
 10/18  20:00:00,128.644987586,7.39079536451,0.0,0.0,80.527626,29.818365,84.9689185177,75.9912878777,3.20568,5.77195064001
 10/18  21:00:00,55.6236449563,0.0,0.0,0.0,15.863942322,29.242365,8.97824594051,0.0,3.20568,5.77256594051
 10/18  22:00:00,55.5069256452,0.0,0.0,0.0,15.863942322,29.242365,6.09454474076,0.0,3.20568,2.88886474076
 10/18  23:00:00,56.2459510529,0.0,0.0,0.0,15.863942322,29.242365,6.09237631397,0.0,3.20568,2.88669631397
 10/18  24:00:00,55.532053654,0.0,0.0,0.0,15.863942322,29.242365,6.08973317041,0.0,3.20568,2.88405317041
 10/19  01:00:00,55.5217109337,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/19  02:00:00,55.5087665079,0.0,0.0,0.0,15.863942322,29.242365,6.08978451537,0.0,3.20568,2.88410451537
 10/19  03:00:00,55.4988895761,0.0,0.0,0.0,15.863942322,29.242365,6.08961993749,0.0,3.20568,2.88393993749
 10/19  04:00:00,55.7029983897,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/19  05:00:00,55.6892512237,0.0,0.0,0.0,15.863942322,29.242365,6.08967011276,0.0,3.20568,2.88399011276
 10/19  06:00:00,63.9042911255,7.39079536451,0.0,0.0,15.863942322,29.818365,221.021886854,217.796206854,3.20568,0.02
 10/19  07:00:00,128.579137792,7.39079536451,0.0013912957249,0.0,80.527626,29.818365,153.382261051,147.289148983,3.20568,2.88743206844
 10/19  08:00:00,165.248804102,7.39079536451,0.00539459217557,0.0,80.527626,75.0917375,133.592992223,100.875264193,24.0426,8.67512803013
 10/19  09:00:00,165.263656825,7.39079536451,0.00458801749125,0.0,80.527626,75.0917375,121.842982041,80.3554511735,24.0426,17.4449308671
 10/19  10:00:00,169.261479756,7.39477930173,0.00247674053878,0.0,80.527626,79.0911225,114.506361412,64.9950364615,32.0568,17.4545249502
 10/19  11:00:00,169.987596558,7.42004318108,0.0,0.0,80.527626,79.0911225,86.0018317712,33.5353681823,32.0568,20.4096635889
 10/19  12:00:00,169.398380162,7.54090244209,0.0,0.0,80.527626,79.0911225,77.9188597472,25.4189139065,32.0568,20.4431458408
 10/19  13:00:00,165.77320283,7.89422743521,0.0,0.0,80.527626,75.0917375,75.0323561875,35.6156817949,16.0284,23.3882743926
 10/19  14:00:00,166.078287236,8.19830110838,0.0,0.0,80.527626,75.0917375,68.0909442579,37.5224228856,16.0284,14.5401213722
 10/19  15:00:00,164.265088536,8.40525115222,0.0,0.0,80.527626,73.092045,65.4668292331,44.7917620818,3.20568,17.4693871513
 10/19  16:00:00,163.14439757,7.40764431377,0.0,0.0,80.527626,73.092045,47.3228200583,41.2294525063,3.20568,2.88768755198
 10/19  17:00:00,119.846799581,7.39079536451,0.0,0.0,80.527626,29.818365,59.7800107154,50.8191867741,3.20568,5.75514394129
 10/19  18:00:00,121.279664958,7.39079536451,0.0,0.0,80.527626,29.818365,72.565880845,66.4659940738,3.20568,2.89420677126
 10/19  19:00:00,128.665051479,7.39079536451,0.0,0.0,80.527626,29.818365,107.178241309,95.3176788205,3.20568,8.65488248837
 10/19  20:00:00,128.674314926,7.39079536451,0.0,0.0,80.527626,29.818365,125.468005859,116.491009628,3.20568,5.77131623049
 10/19  21:00:00,55.5782105255,0.0,0.0,0.0,15.863942322,29.242365,8.97788393035,0.0,3.20568,5.77220393035
 10/19  22:00:00,55.4533789248,0.0,0.0,0.0,15.863942322,29.242365,6.09482172653,0.0,3.20568,2.88914172653
 10/19  23:00:00,56.2077483748,0.0,0.0,0.0,15.863942322,29.242365,6.09254394569,0.0,3.20568,2.88686394569
 10/19  24:00:00,55.4534648375,0.0,0.0,0.0,15.863942322,29.242365,6.08975443194,0.0,3.20568,2.88407443194
 10/20  01:00:00,55.440232018,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/20  02:00:00,55.423853848,0.0,0.0,0.0,15.863942322,29.242365,6.08959737914,0.0,3.20568,2.88391737914
 10/20  03:00:00,55.4122580787,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/20  04:00:00,56.4678963245,0.0,0.0,0.0,15.863942322,29.242365,6.0896540295,0.0,3.20568,2.8839740295
 10/20  05:00:00,56.2949380487,0.0,0.0,0.0,15.863942322,29.242365,6.08971047842,0.0,3.20568,2.88403047842
 10/20  06:00:00,65.5382035222,7.39079536451,0.0,0.0,15.863942322,29.818365,504.369148665,501.143468665,3.20568,0.02
 10/20  07:00:00,129.679628278,7.39079536451,0.00094022900629,0.0,80.527626,29.818365,331.551467045,325.458116208,3.20568,2.88767083619
 10/20  08:00:00,166.298945051,7.39079536451,0.00693126349766,0.0,80.527626,75.0917375,271.010213691,238.292525771,24.0426,8.6750879201
 10/20  09:00:00,165.864893999,7.39079536451,0.00345435686029,0.0,80.527626,75.0917375,216.958217966,175.470664149,24.0426,17.4449538168
 10/20  10:00:00,169.371759776,7.39079536451,0.00922308998533,0.0,80.527626,79.0911225,146.459245532,96.9475704781,32.0568,17.4548750543
 10/20  11:00:00,170.314559969,7.72944903799,0.0,0.0,80.527626,79.0911225,79.1775213959,26.7101698983,32.0568,20.4105514976
 10/20  12:00:00,171.012389164,8.44947879182,0.690562860443,0.0,80.527626,79.0911225,61.1975251804,8.69622474091,32.0568,20.4445004395
 10/20  13:00:00,169.88277565,9.30527153685,2.67830820079,0.0,80.527626,75.0917375,58.9821756264,19.5634196706,16.0284,23.3903559558
 10/20  14:00:00,172.398109866,10.5431707144,3.94977995872,0.0,80.527626,75.0917375,48.3315776464,17.7651306865,16.0284,14.5380469599
 10/20  15:00:00,171.824393069,11.5189911317,4.42282927016,0.0,80.527626,73.092045,43.8325080659,20.2532737978,3.20568,20.3735542681
 10/20  16:00:00,167.681361978,8.78643003049,3.12890950453,0.0,80.527626,73.092045,25.5908848098,19.4976820656,3.20568,2.88752274421
 10/20  17:00:00,120.922578706,7.57889824509,0.869569352203,0.0,80.527626,29.818365,27.9272764446,21.8340104887,3.20568,2.88758595583
 10/20  18:00:00,121.286577612,7.39290024358,0.0,0.0,80.527626,29.818365,36.7910426696,30.6916639189,3.20568,2.89369875076
 10/20  19:00:00,128.427755505,7.39079536451,0.0,0.0,80.527626,29.818365,49.5289359398,37.667640918,3.20568,8.65561502171
 10/20  20:00:00,128.423251791,7.39079536451,0.0,0.0,80.527626,29.818365,45.1401553328,36.1624068568,3.20568,5.77206847607
 10/20  21:00:00,55.5057368702,0.0,0.0,0.0,15.863942322,29.242365,8.97842282856,0.0,3.20568,5.77274282856
 10/20  22:00:00,55.5488727721,0.0,0.0,0.0,15.863942322,29.242365,6.09460683171,0.0,3.20568,2.88892683171
 10/20  23:00:00,56.2832198456,0.0,0.0,0.0,15.863942322,29.242365,6.09243814178,0.0,3.20568,2.88675814178
 10/20  24:00:00,55.5671610626,0.0,0.0,0.0,15.863942322,29.242365,6.08979113211,0.0,3.20568,2.88411113211
 10/21  01:00:00,55.5572824859,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  02:00:00,55.5521531874,0.0,0.0,0.0,15.863942322,29.242365,6.08831512189,0.0,3.20568,2.88263512189
 10/21  03:00:00,55.5479815545,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  04:00:00,55.7495649993,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  05:00:00,55.7258482661,0.0,0.0,0.0,15.863942322,29.242365,6.08829771307,0.0,3.20568,2.88261771307
 10/21  06:00:00,55.7370404222,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  07:00:00,55.6763387618,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  08:00:00,47.1125283065,0.0,0.0,0.0,15.863942322,29.242365,6.08828061711,0.0,3.20568,2.88260061711
 10/21  09:00:00,47.156150531,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  10:00:00,47.171829378,0.0,0.0,0.0,15.863942322,29.242365,6.08980551655,0.0,3.20568,2.88412551655
 10/21  11:00:00,47.8626413563,0.0,0.0,0.0,15.863942322,29.242365,6.08965219167,0.0,3.20568,2.88397219167
 10/21  12:00:00,47.1751835463,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  13:00:00,47.2261768063,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  14:00:00,47.2633242834,0.0,0.0,0.0,15.863942322,29.242365,6.08824682839,0.0,3.20568,2.88256682839
 10/21  15:00:00,47.2711246251,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  16:00:00,47.1748019789,0.0,0.0,0.0,15.863942322,29.242365,6.08823011564,0.0,3.20568,2.88255011564
 10/21  17:00:00,47.1513898397,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  18:00:00,49.9888565194,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  19:00:00,55.9277683763,0.0,0.0,0.0,15.863942322,29.242365,6.08774182033,0.0,3.20568,2.88206182033
 10/21  20:00:00,55.8925067615,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  21:00:00,55.7500258434,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  22:00:00,55.5808608322,0.0,0.0,0.0,15.863942322,29.242365,6.08834000741,0.0,3.20568,2.88266000741
 10/21  23:00:00,56.2613622599,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  24:00:00,55.5665633451,0.0,0.0,0.0,15.863942322,29.242365,6.08832327078,0.0,3.20568,2.88264327078
 10/22  01:00:00,55.5635408,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  02:00:00,55.5557462001,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  03:00:00,55.5401244666,0.0,0.0,0.0,15.863942322,29.242365,6.08831291307,0.0,3.20568,2.88263291307
 10/22  04:00:00,55.7449432624,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  05:00:00,55.7184835702,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  06:00:00,55.7159260585,0.0,0.0,0.0,15.863942322,29.242365,6.08830122353,0.0,3.20568,2.88262122353
 10/22  07:00:00,55.6439032373,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  08:00:00,48.4931237136,0.0,0.0,0.0,15.863942322,29.242365,6.08968953179,0.0,3.20568,2.88400953179
 10/22  09:00:00,47.081697324,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  10:00:00,47.0855476253,0.0,0.0,0.0,15.863942322,29.242365,6.08975864669,0.0,3.20568,2.88407864669
 10/22  11:00:00,47.7654342242,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  12:00:00,47.0731620224,0.0,0.0,0.0,15.863942322,29.242365,6.08982764062,0.0,3.20568,2.88414764062
 10/22  13:00:00,47.1275018584,0.0,0.0,0.0,15.863942322,29.242365,6.08968009785,0.0,3.20568,2.88400009785
 10/22  14:00:00,47.1550250341,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  15:00:00,47.1492444343,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  16:00:00,47.053828639,0.0,0.0,0.0,15.863942322,29.242365,6.08827195007,0.0,3.20568,2.88259195007
 10/22  17:00:00,47.049258988,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  18:00:00,49.8930022057,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  19:00:00,55.8084007259,0.0,0.0,0.0,15.863942322,29.242365,6.08826090126,0.0,3.20568,2.88258090126
 10/22  20:00:00,55.7840001621,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
