Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/22  21:00:00,55.6563435283,0.0,0.0,0.0,15.863942322,29.242365,6.08824985045,0.0,3.20568,2.88256985045
 10/22  22:00:00,55.4976997053,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  23:00:00,56.1965748457,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  24:00:00,55.4806531121,0.0,0.0,0.0,15.863942322,29.242365,6.08823880281,0.0,3.20568,2.88255880281
 10/23  01:00:00,55.4699590896,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/23  02:00:00,55.4717571256,0.0,0.0,0.0,15.863942322,29.242365,6.08978559024,0.0,3.20568,2.88410559024
 10/23  03:00:00,55.4703425118,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/23  04:00:00,55.676391604,0.0,0.0,0.0,15.863942322,29.242365,6.08964418418,0.0,3.20568,2.88396418418
 10/23  05:00:00,55.6609956676,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/23  06:00:00,64.0024343979,7.39079536451,0.0,0.0,15.863942322,29.818365,230.160165831,224.070357175,3.20568,2.88412865504
 10/23  07:00:00,128.616214884,7.39079536451,0.00112981816743,0.0,80.527626,29.818365,184.834469928,178.74127216,3.20568,2.88751776776
 10/23  08:00:00,166.707851291,7.39079536451,0.00508634512322,0.0,80.527626,75.0917375,168.389643261,135.671571239,24.0426,8.67547202252
 10/23  09:00:00,165.276817711,7.39079536451,0.00331313896674,0.0,80.527626,75.0917375,158.178110678,116.688478185,24.0426,17.4470324928
 10/23  10:00:00,169.271849517,7.39079536451,0.0020003996243,0.0,80.527626,79.0911225,156.255421811,106.740746599,32.0568,17.457875212
 10/23  11:00:00,169.983082646,7.39091816351,0.0,0.0,80.527626,79.0911225,133.105179823,80.6352020831,32.0568,20.4131777404
 10/23  12:00:00,169.261511504,7.4065567669,0.0,0.0,80.527626,79.0911225,115.311856898,62.8041065899,32.0568,20.4509503084
 10/23  13:00:00,165.296023058,7.42401332909,0.0,0.0,80.527626,75.0917375,109.683077355,70.2585734764,16.0284,23.3961038786
 10/23  14:00:00,165.382625985,7.51189098362,0.0,0.0,80.527626,75.0917375,100.233433754,66.7579517206,16.0284,17.4470820336
 10/23  15:00:00,163.623286307,7.77742096555,0.0,0.0,80.527626,73.092045,83.6236708919,62.9536702494,3.20568,17.4643206424
 10/23  16:00:00,163.112232216,7.39079536451,0.0,0.0,80.527626,73.092045,58.0868836661,51.9935272306,3.20568,2.88767643549
 10/23  17:00:00,119.837690332,7.39079536451,0.0,0.0,80.527626,29.818365,66.291318213,60.1978814187,3.20568,2.88775679434
 10/23  18:00:00,122.701171459,7.39079536451,0.0,0.0,80.527626,29.818365,75.2278416533,66.2542528793,3.20568,5.76790877397
 10/23  19:00:00,128.635862881,7.39079536451,0.0,0.0,80.527626,29.818365,76.9072726448,67.9242384047,3.20568,5.77735424002
 10/23  20:00:00,128.621611945,7.39079536451,0.0,0.0,80.527626,29.818365,78.2864534479,69.3080374859,3.20568,5.77273596203
 10/23  21:00:00,55.6098716838,0.0,0.0,0.0,15.863942322,29.242365,11.8545474994,0.0,3.20568,8.64886749944
 10/23  22:00:00,55.4939377975,0.0,0.0,0.0,15.863942322,29.242365,6.09487885449,0.0,3.20568,2.88919885449
 10/23  23:00:00,56.2369445983,0.0,0.0,0.0,15.863942322,29.242365,6.09274356352,0.0,3.20568,2.88706356352
 10/23  24:00:00,55.5185453311,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/24  01:00:00,55.5185523699,0.0,0.0,0.0,15.863942322,29.242365,6.08972736811,0.0,3.20568,2.88404736811
 10/24  02:00:00,55.5117760556,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/24  03:00:00,55.506170527,0.0,0.0,0.0,15.863942322,29.242365,6.08980978982,0.0,3.20568,2.88412978982
 10/24  04:00:00,56.564347519,0.0,0.0,0.0,15.863942322,29.242365,6.08967423418,0.0,3.20568,2.88399423418
 10/24  05:00:00,56.3925623542,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/24  06:00:00,64.2523112241,7.39079536451,0.0,0.0,15.863942322,29.818365,233.439699876,227.349943482,3.20568,2.8840763934
 10/24  07:00:00,128.602012269,7.39079536451,0.00128350043771,0.0,80.527626,29.818365,173.917842315,167.824442165,3.20568,2.88772015004
 10/24  08:00:00,166.689515261,7.39079536451,0.00500890692065,0.0,80.527626,75.0917375,148.711502571,115.993416844,24.0426,8.67548572773
 10/24  09:00:00,165.260773235,7.39079536451,0.00392027612418,0.0,80.527626,75.0917375,130.168769473,88.6818350535,24.0426,17.4443344198
 10/24  10:00:00,169.327358387,7.46434166353,0.00679724603155,0.0,80.527626,79.0911225,99.6408608771,50.1273336136,32.0568,17.4567272635
 10/24  11:00:00,175.458948617,8.0888926675,4.7540396702,0.0,80.527626,79.0911225,55.6415859134,3.1699502275,32.0568,20.4148356859
 10/24  12:00:00,185.258009956,9.20290500878,14.0797817397,0.0,80.527626,79.0911225,52.5061186479,0.0,32.0568,20.4493186479
 10/24  13:00:00,191.10591025,10.8921710621,22.1745224796,0.0,80.527626,75.0917375,39.4476727275,0.0237427073835,16.0284,23.3955300201
 10/24  14:00:00,196.175260301,11.4547725501,26.6505270618,0.0,80.527626,75.0917375,33.4744396973,0.0,16.0284,17.4460396973
 10/24  15:00:00,199.914441826,12.0592573524,31.7811685798,0.0,80.527626,73.092045,20.6856694633,0.0164203327679,3.20568,17.4635691305
 10/24  16:00:00,191.280912918,8.81369862823,26.5010085419,0.0,80.527626,73.092045,6.11060933291,0.0170692064109,3.20568,2.8878601265
 10/24  17:00:00,140.476359956,7.60034684804,20.2109356028,0.0,80.527626,29.818365,6.09322685765,0.0,3.20568,2.88754685765
 10/24  18:00:00,140.992448967,7.43993655232,18.0457741881,0.0,80.527626,29.818365,8.97396333329,0.0,3.20568,5.76828333329
 10/24  19:00:00,143.539096615,7.39079536451,14.9539097703,0.0,80.527626,29.818365,9.34422596501,0.361495713821,3.20568,5.77705025119
 10/24  20:00:00,140.429397473,7.39079536451,11.8772474175,0.0,80.527626,29.818365,13.2343233646,4.25618954247,3.20568,5.77245382209
 10/24  21:00:00,55.6112952658,0.0,0.0,0.0,15.863942322,29.242365,11.8550307858,0.0,3.20568,8.64935078582
 10/24  22:00:00,55.6515266711,0.0,0.0,0.0,15.863942322,29.242365,6.09474603867,0.0,3.20568,2.88906603867
 10/24  23:00:00,56.3970918766,0.0,0.0,0.0,15.863942322,29.242365,6.09261122462,0.0,3.20568,2.88693122462
 10/24  24:00:00,55.6873141082,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/25  01:00:00,55.6744351621,0.0,0.0,0.0,15.863942322,29.242365,6.0898106419,0.0,3.20568,2.8841306419
 10/25  02:00:00,55.6517126791,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/25  03:00:00,55.6369526938,0.0,0.0,0.0,15.863942322,29.242365,6.08968121125,0.0,3.20568,2.88400121125
 10/25  04:00:00,55.8495943544,0.0,0.0,0.0,15.863942322,29.242365,6.08977003187,0.0,3.20568,2.88409003187
 10/25  05:00:00,55.8237224641,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/25  06:00:00,66.5842938748,7.39079536451,2.83103674222,0.0,15.863942322,29.818365,50.9823386697,44.8924800502,3.20568,2.88417861952
 10/25  07:00:00,132.324130612,7.39079536451,3.76321417889,0.0,80.527626,29.818365,33.5398670237,27.4465648167,3.20568,2.88762220702
 10/25  08:00:00,170.292000162,7.40538063658,3.56717162967,0.0,80.527626,75.0917375,52.3789546857,19.6596538262,24.0426,8.6767008595
 10/25  09:00:00,167.804546511,7.70278813857,2.19475563119,0.0,80.527626,75.0917375,64.5081314419,23.0207851352,24.0426,17.4447463067
 10/25  10:00:00,174.269014881,8.16513690677,4.18611940229,0.0,80.527626,79.0911225,68.5913408793,19.0770960269,32.0568,17.4574448523
 10/25  11:00:00,179.802569127,8.53866187314,8.61692162133,0.0,80.527626,79.0911225,52.4741686437,0.0,32.0568,20.4173686437
 10/25  12:00:00,186.123748947,9.06412480347,15.0702553048,0.0,80.527626,79.0911225,52.507867502,0.0,32.0568,20.451067502
 10/25  13:00:00,184.478687492,9.21051982764,17.248940464,0.0,80.527626,75.0917375,40.5119208888,1.08539385749,16.0284,23.3981270313
 10/25  14:00:00,183.391767107,9.3958038277,15.9947513027,0.0,80.527626,75.0917375,37.1882679313,3.71189425477,16.0284,17.4479736766
 10/25  15:00:00,182.055292004,9.52229623813,16.5542367706,0.0,80.527626,73.092045,27.3896556111,6.71811257989,3.20568,17.4658630312
 10/25  16:00:00,173.231326154,7.78074057841,9.60677590331,0.0,80.527626,73.092045,17.1107667523,11.0173608221,3.20568,2.88772593022
 10/25  17:00:00,125.330521715,7.39079536451,5.40060475941,0.0,80.527626,29.818365,22.0146186032,15.9211179891,3.20568,2.8878206141
 10/25  18:00:00,126.633454286,7.39079536451,3.85450624929,0.0,80.527626,29.818365,27.2953498158,18.3215103237,3.20568,5.76815949206
 10/25  19:00:00,131.821633258,7.39079536451,3.10170005015,0.0,80.527626,29.818365,28.5429453006,19.560497808,3.20568,5.77676749264
 10/25  20:00:00,130.840601395,7.39079536451,2.14406450793,0.0,80.527626,29.818365,32.8190403401,20.9641878174,3.20568,8.64917252272
 10/25  21:00:00,55.7328728943,0.0,0.0,0.0,15.863942322,29.242365,8.97835992839,0.0,3.20568,5.77267992839
 10/25  22:00:00,55.6036786672,0.0,0.0,0.0,15.863942322,29.242365,6.09462052861,0.0,3.20568,2.88894052861
 10/25  23:00:00,56.3376051435,0.0,0.0,0.0,15.863942322,29.242365,6.09259511991,0.0,3.20568,2.88691511991
 10/25  24:00:00,55.6335662942,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/26  01:00:00,55.6243146504,0.0,0.0,0.0,15.863942322,29.242365,6.08971894548,0.0,3.20568,2.88403894548
 10/26  02:00:00,55.6030786675,0.0,0.0,0.0,15.863942322,29.242365,6.08981457589,0.0,3.20568,2.88413457589
 10/26  03:00:00,55.5941519485,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/26  04:00:00,55.8027908711,0.0,0.0,0.0,15.863942322,29.242365,6.08969096792,0.0,3.20568,2.88401096792
 10/26  05:00:00,55.7431127706,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/26  06:00:00,63.7752333831,7.39079536451,0.0,0.0,15.863942322,29.818365,150.435499538,144.345713261,3.20568,2.88410627689
 10/26  07:00:00,128.559024686,7.39079536451,0.0,0.0,80.527626,29.818365,132.956365635,126.863082427,3.20568,2.88760320725
 10/26  08:00:00,166.692535661,7.39079536451,0.00547557758562,0.0,80.527626,75.0917375,135.021664176,102.303590083,24.0426,8.67547409321
 10/26  09:00:00,165.282509371,7.40485318717,0.00439902144567,0.0,80.527626,75.0917375,114.382438363,72.891704295,24.0426,17.4481340681
 10/26  10:00:00,169.314968355,7.43503638966,0.00281219172072,0.0,80.527626,79.0911225,108.767949185,59.2500291182,32.0568,17.4611200669
 10/26  11:00:00,170.208486423,7.62638128512,0.0,0.0,80.527626,79.0911225,95.6814485225,43.2079793754,32.0568,20.4166691471
 10/26  12:00:00,169.796058266,7.91534151326,0.0,0.0,80.527626,79.0911225,95.7007565014,43.1905239774,32.0568,20.453432524
 10/26  13:00:00,166.187553651,8.2871563717,0.0,0.0,80.527626,75.0917375,92.2862493135,52.8610747815,16.0284,23.396774532
 10/26  14:00:00,166.412828909,8.51357942475,0.0,0.0,80.527626,75.0917375,82.7277787096,49.2464642926,16.0284,17.4529144169
 10/26  15:00:00,164.52803417,8.65473565909,0.0,0.0,80.527626,73.092045,73.4502512738,52.7733537682,3.20568,17.4712175056
 10/26  16:00:00,163.155885263,7.40840670068,0.0,0.0,80.527626,73.092045,54.8682603092,48.7747088268,3.20568,2.88787148235
 10/26  17:00:00,119.856194787,7.39079536451,0.0,0.0,80.527626,29.818365,59.7789209616,53.6854690292,3.20568,2.88777193241
 10/26  18:00:00,122.71788162,7.39079536451,0.0,0.0,80.527626,29.818365,69.6210846002,60.6471468481,3.20568,5.76825775208
 10/26  19:00:00,128.651556565,7.39079536451,0.0,0.0,80.527626,29.818365,78.2588864335,66.3971929899,3.20568,8.65601344361
 10/26  20:00:00,128.643690687,7.39079536451,0.0,0.0,80.527626,29.818365,81.6829169513,72.7037181665,3.20568,5.77351878479
 10/26  21:00:00,55.6313071619,0.0,0.0,0.0,15.863942322,29.242365,8.97834896982,0.0,3.20568,5.77266896982
 10/26  22:00:00,55.5174863809,0.0,0.0,0.0,15.863942322,29.242365,6.09496939559,0.0,3.20568,2.88928939559
 10/26  23:00:00,56.2532778961,0.0,0.0,0.0,15.863942322,29.242365,6.09268858152,0.0,3.20568,2.88700858152
 10/26  24:00:00,55.5430585111,0.0,0.0,0.0,15.863942322,29.242365,6.08917599181,0.0,3.20568,2.88349599181
 10/27  01:00:00,55.5395860655,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/27  02:00:00,55.5355841913,0.0,0.0,0.0,15.863942322,29.242365,6.08976620177,0.0,3.20568,2.88408620177
 10/27  03:00:00,55.531986766,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/27  04:00:00,56.5896603256,0.0,0.0,0.0,15.863942322,29.242365,6.08986824622,0.0,3.20568,2.88418824622
 10/27  05:00:00,56.4223993824,0.0,0.0,0.0,15.863942322,29.242365,6.08975053651,0.0,3.20568,2.88407053651
 10/27  06:00:00,64.1370461666,7.39079536451,0.0,0.0,15.863942322,29.818365,148.282971883,145.057291883,3.20568,0.02
 10/27  07:00:00,128.543269763,7.39079536451,0.00162340704874,0.0,80.527626,29.818365,101.524324094,95.4309894192,3.20568,2.88765467488
 10/27  08:00:00,166.6714449,7.39079536451,0.00620472221868,0.0,80.527626,75.0917375,101.301804819,65.6967963089,24.0426,11.5624085101
 10/27  09:00:00,165.269872665,7.39427605077,0.00464136053408,0.0,80.527626,75.0917375,98.1781890043,59.5900208769,24.0426,14.5455681274
 10/27  10:00:00,169.298459006,7.41777425437,0.0029257759656,0.0,80.527626,79.0911225,103.016872478,53.493414576,32.0568,17.4666579019
 10/27  11:00:00,170.096838834,7.51645344217,0.0,0.0,80.527626,79.0911225,88.5795305628,36.1062764274,32.0568,20.4164541354
 10/27  12:00:00,169.76829937,7.88484595363,0.0,0.0,80.527626,79.0911225,91.1088945895,35.6760914015,32.0568,23.376003188
 10/27  13:00:00,166.142463636,8.23503596591,0.0,0.0,80.527626,75.0917375,90.6953496039,51.2637717699,16.0284,23.4031778341
 10/27  14:00:00,166.414240371,8.50499689803,0.0,0.0,80.527626,75.0917375,84.2781326714,51.9070015077,16.0284,16.3427311637
 10/27  15:00:00,164.562597005,8.6731556187,0.0,0.0,80.527626,73.092045,84.1175584233,62.3409089616,3.20568,18.5709694616
 10/27  16:00:00,163.167680786,7.40889754456,0.0,0.0,80.527626,73.092045,60.8191483486,54.7257010403,3.20568,2.88776730835
 10/27  17:00:00,119.867355825,7.39079536451,0.0,0.0,80.527626,29.818365,61.631539241,55.5379811022,3.20568,2.88787813877
 10/27  18:00:00,122.725130519,7.39079536451,0.0,0.0,80.527626,29.818365,65.3039086453,56.3291615937,3.20568,5.76906705164
 10/27  19:00:00,128.446787637,7.39079536451,0.0,0.0,80.527626,29.818365,73.0879419888,64.1049901607,3.20568,5.77727182806
 10/27  20:00:00,128.467996379,7.39079536451,0.0,0.0,80.527626,29.818365,104.933258467,95.9548611978,3.20568,5.77271726882
 10/27  21:00:00,55.4513618696,0.0,0.0,0.0,15.863942322,29.242365,11.8555948178,0.0,3.20568,8.64991481776
 10/27  22:00:00,55.4701512754,0.0,0.0,0.0,15.863942322,29.242365,6.09490407079,0.0,3.20568,2.88922407079
 10/27  23:00:00,56.2146528022,0.0,0.0,0.0,15.863942322,29.242365,6.09276878971,0.0,3.20568,2.88708878971
 10/27  24:00:00,55.4934627544,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  01:00:00,55.4995320114,0.0,0.0,0.0,15.863942322,29.242365,6.0883163771,0.0,3.20568,2.8826363771
 10/28  02:00:00,55.4879291937,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  03:00:00,55.4735921397,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  04:00:00,55.6682990413,0.0,0.0,0.0,15.863942322,29.242365,6.08833870624,0.0,3.20568,2.88265870624
 10/28  05:00:00,55.6360794964,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  06:00:00,55.6411240133,0.0,0.0,0.0,15.863942322,29.242365,6.08836140184,0.0,3.20568,2.88268140184
 10/28  07:00:00,55.5753510229,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  08:00:00,48.4359385032,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  09:00:00,47.0553942565,0.0,0.0,0.0,15.863942322,29.242365,6.08980995684,0.0,3.20568,2.88412995684
 10/28  10:00:00,47.0889958555,0.0,0.0,0.0,15.863942322,29.242365,6.08969827582,0.0,3.20568,2.88401827582
 10/28  11:00:00,47.8149094724,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  12:00:00,47.1505856151,0.0,0.0,0.0,15.863942322,29.242365,6.08980680996,0.0,3.20568,2.88412680996
 10/28  13:00:00,47.1936308491,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  14:00:00,47.2024590362,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  15:00:00,47.185291396,0.0,0.0,0.0,15.863942322,29.242365,6.08833334057,0.0,3.20568,2.88265334057
 10/28  16:00:00,47.0788598987,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  17:00:00,47.0439205699,0.0,0.0,0.0,15.863942322,29.242365,6.08835654069,0.0,3.20568,2.88267654069
 10/28  18:00:00,51.3019053854,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  19:00:00,55.7940067286,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  20:00:00,55.7696065884,0.0,0.0,0.0,15.863942322,29.242365,6.08837972474,0.0,3.20568,2.88269972474
 10/28  21:00:00,55.643339489,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  22:00:00,55.4868713345,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  23:00:00,56.1924160733,0.0,0.0,0.0,15.863942322,29.242365,6.08840288588,0.0,3.20568,2.88272288588
 10/28  24:00:00,55.4700277377,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  01:00:00,55.4628229693,0.0,0.0,0.0,15.863942322,29.242365,6.08828349935,0.0,3.20568,2.88260349935
 10/29  02:00:00,55.4551783561,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  03:00:00,55.4486518859,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  04:00:00,55.6526099884,0.0,0.0,0.0,15.863942322,29.242365,6.08831176467,0.0,3.20568,2.88263176467
 10/29  05:00:00,55.6304847015,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  06:00:00,55.6560381629,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  07:00:00,55.6050356332,0.0,0.0,0.0,15.863942322,29.242365,6.08834036731,0.0,3.20568,2.88266036731
 10/29  08:00:00,48.4604306665,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  09:00:00,47.04370914,0.0,0.0,0.0,15.863942322,29.242365,6.08973349729,0.0,3.20568,2.88405349729
 10/29  10:00:00,47.0355358085,0.0,0.0,0.0,15.863942322,29.242365,6.08984871198,0.0,3.20568,2.88416871198
 10/29  11:00:00,47.7313925329,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  12:00:00,47.0446556233,0.0,0.0,0.0,15.863942322,29.242365,6.08974302844,0.0,3.20568,2.88406302844
 10/29  13:00:00,47.105267135,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  14:00:00,47.134202706,0.0,0.0,0.0,15.863942322,29.242365,6.08835250562,0.0,3.20568,2.88267250562
 10/29  15:00:00,47.1249523341,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  16:00:00,47.0232485396,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  17:00:00,47.0128452263,0.0,0.0,0.0,15.863942322,29.242365,6.08838154042,0.0,3.20568,2.88270154042
 10/29  18:00:00,51.2821701575,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  19:00:00,55.7635366071,0.0,0.0,0.0,15.863942322,29.242365,6.08841054646,0.0,3.20568,2.88273054646
 10/29  20:00:00,55.7299157953,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  21:00:00,55.5994919916,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  22:00:00,55.437996805,0.0,0.0,0.0,15.863942322,29.242365,6.0882933745,0.0,3.20568,2.8826133745
 10/29  23:00:00,56.1558690716,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  24:00:00,55.4235647405,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/30  01:00:00,55.4164775855,0.0,0.0,0.0,15.863942322,29.242365,6.0898284767,0.0,3.20568,2.8841484767
 10/30  02:00:00,55.4105129896,0.0,0.0,0.0,15.863942322,29.242365,6.08972941195,0.0,3.20568,2.88404941195
 10/30  03:00:00,55.4106495015,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/30  04:00:00,55.6276075164,0.0,0.0,0.0,15.863942322,29.242365,6.08985161688,0.0,3.20568,2.88417161688
 10/30  05:00:00,55.6171920946,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/30  06:00:00,64.3442066294,7.39079536451,0.00383951215066,0.0,15.863942322,29.818365,415.517979857,409.428078525,3.20568,2.88422133194
 10/30  07:00:00,128.791029525,7.39079536451,0.00130523461865,0.0,80.527626,29.818365,256.046160528,249.952616411,3.20568,2.88786411764
 10/30  08:00:00,168.233107471,7.39079536451,0.00600620647279,0.0,80.527626,75.0917375,205.313759232,172.59444899,24.0426,8.67671024163
 10/30  09:00:00,165.345372517,7.39079536451,0.00390273854604,0.0,80.527626,75.0917375,178.696598569,137.200047759,24.0426,17.4539508093
 10/30  10:00:00,169.312112868,7.39079536451,0.00230678451587,0.0,80.527626,79.0911225,163.86196306,114.338169532,32.0568,17.4669935279
 10/30  11:00:00,170.002287585,7.39079536451,0.0,0.0,80.527626,79.0911225,132.070811219,79.5928259669,32.0568,20.4211852518
 10/30  12:00:00,169.267349808,7.39079536451,0.0,0.0,80.527626,79.0911225,121.65291873,66.2122455057,32.0568,23.3838732243
 10/30  13:00:00,165.374877511,7.48877871525,0.0,0.0,80.527626,75.0917375,108.084338882,68.6471203714,16.0284,23.408818511
 10/30  14:00:00,166.53210214,8.40379994363,0.24981165932,0.0,80.527626,75.0917375,72.1633821496,38.680898676,16.0284,17.4540834736
 10/30  15:00:00,168.504830701,9.04961404644,3.58071609546,0.0,80.527626,73.092045,44.053928553,23.3782812292,3.20568,17.4699673238
 10/30  16:00:00,166.6092941,7.79053884008,3.05881302179,0.0,80.527626,73.092045,26.1226367975,20.0290761089,3.20568,2.88788068854
 10/30  17:00:00,121.372887762,7.39079536451,1.51475113577,0.0,80.527626,29.818365,27.937682302,21.8439903303,3.20568,2.88801197172
 10/30  18:00:00,124.198120578,7.39079536451,0.0654611000761,0.0,80.527626,29.818365,38.8631792984,29.888642677,3.20568,5.76885662139
 10/30  19:00:00,128.635936985,7.39079536451,0.0,0.0,80.527626,29.818365,50.6896268334,41.7061927831,3.20568,5.77775405033
 10/30  20:00:00,128.623074893,7.39079536451,0.0,0.0,80.527626,29.818365,66.8552938887,54.999643073,3.20568,8.6499708157
 10/30  21:00:00,55.6240896058,0.0,0.0,0.0,15.863942322,29.242365,8.97965459856,0.0,3.20568,5.77397459856
 10/30  22:00:00,55.5052062825,0.0,0.0,0.0,15.863942322,29.242365,6.09519240102,0.0,3.20568,2.88951240102
 10/30  23:00:00,56.2434753705,0.0,0.0,0.0,15.863942322,29.242365,6.09279708675,0.0,3.20568,2.88711708675
 10/30  24:00:00,55.5254081539,0.0,0.0,0.0,15.863942322,29.242365,6.08983089526,0.0,3.20568,2.88415089526
 10/31  01:00:00,55.5163952247,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/31  02:00:00,55.5058989114,0.0,0.0,0.0,15.863942322,29.242365,6.08974028269,0.0,3.20568,2.88406028269
 10/31  03:00:00,55.4959232519,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/31  04:00:00,56.5540493992,0.0,0.0,0.0,15.863942322,29.242365,6.08986928563,0.0,3.20568,2.88418928563
 10/31  05:00:00,56.3873045952,0.0,0.0,0.0,15.863942322,29.242365,6.08977598979,0.0,3.20568,2.88409598979
 10/31  06:00:00,64.2460635849,7.39079536451,0.0,0.0,15.863942322,29.818365,215.603192878,212.377512878,3.20568,0.02
 10/31  07:00:00,128.588685351,7.39079536451,0.00131174663287,0.0,80.527626,29.818365,163.203219076,157.109597224,3.20568,2.88794185261
 10/31  08:00:00,168.10401491,7.39079536451,0.00506260835614,0.0,80.527626,75.0917375,140.413992426,104.808095073,24.0426,11.5632973536
 10/31  09:00:00,165.244150556,7.39079536451,0.00408303100275,0.0,80.527626,75.0917375,113.577260227,74.9852489527,24.0426,14.5494112744
 10/31  10:00:00,169.240472341,7.39203566351,0.00245793703904,0.0,80.527626,79.0911225,101.570504527,52.0422142843,32.0568,17.4714902423
 10/31  11:00:00,170.687128387,7.41498582228,0.702293025574,0.0,80.527626,79.0911225,66.591399719,14.1106885199,32.0568,20.423911199
 10/31  12:00:00,175.538084117,7.57723690748,6.05180012733,0.0,80.527626,79.0911225,56.9191655581,1.48072938839,32.0568,23.3816361697
 10/31  13:00:00,177.535401307,8.06020385502,11.5004396359,0.0,80.527626,75.0917375,45.2250988426,5.78782621566,16.0284,23.4088726269
 10/31  14:00:00,181.175771234,8.45488198001,14.7272604319,0.0,80.527626,75.0917375,36.9564486064,3.47186238119,16.0284,17.4561862252
 10/31  15:00:00,182.073095499,8.83763203546,17.2509950339,0.0,80.527626,73.092045,25.0155825873,4.33366982546,3.20568,17.4762327618
 10/31  16:00:00,176.741120886,7.48360830381,13.3878537569,0.0,80.527626,73.092045,10.8661588129,4.77253605359,3.20568,2.88794275931
 10/31  17:00:00,131.3113882,7.39079536451,11.3441928534,0.0,80.527626,29.818365,14.2169883119,8.12343130561,3.20568,2.88787700632
 10/31  18:00:00,133.239993261,7.39079536451,9.00229656825,0.0,80.527626,29.818365,21.2201994135,12.2453235913,3.20568,5.76919582225
 10/31  19:00:00,135.645678844,7.39079536451,7.13130108401,0.0,80.527626,29.818365,27.3098296318,15.4471966292,3.20568,8.65695300258
 10/31  20:00:00,136.240805983,7.39079536451,7.72132226819,0.0,80.527626,29.818365,24.6403067857,15.6614435318,3.20568,5.77318325399
 10/31  21:00:00,55.6065573287,0.0,0.0,0.0,15.863942322,29.242365,8.97902199451,0.0,3.20568,5.77334199451
 10/31  22:00:00,55.6232878855,0.0,0.0,0.0,15.863942322,29.242365,8.96430795644,0.0,3.20568,5.75862795644
 10/31  23:00:00,56.3135774319,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/31  24:00:00,55.5802564303,0.0,0.0,0.0,15.863942322,29.242365,6.08989967323,0.0,3.20568,2.88421967323
 11/01  01:00:00,55.5515424306,0.0,0.0,0.0,15.863942322,29.242365,6.08981249154,0.0,3.20568,2.88413249154
 11/01  02:00:00,55.527166258,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/01  03:00:00,55.5026902958,0.0,0.0,0.0,15.863942322,29.242365,6.08994827429,0.0,3.20568,2.88426827429
 11/01  04:00:00,55.6920300806,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/01  05:00:00,55.6635919637,0.0,0.0,0.0,15.863942322,29.242365,6.08986112168,0.0,3.20568,2.88418112168
 11/01  06:00:00,64.1242917036,7.39079536451,0.0,0.0,15.863942322,29.818365,332.71739498,326.627621035,3.20568,2.88409394472
 11/01  07:00:00,128.791201868,7.39079536451,0.000876526472828,0.0,80.527626,29.818365,241.773903196,235.680369702,3.20568,2.88785349346
 11/01  08:00:00,168.275991555,7.39079536451,0.00353274347782,0.0,80.527626,75.0917375,204.541660339,171.820690187,24.0426,8.67837015268
 11/01  09:00:00,165.364138717,7.39079536451,0.00284041791588,0.0,80.527626,75.0917375,177.749496173,136.255996729,24.0426,17.4508994441
 11/01  10:00:00,169.315396756,7.39079536451,0.00179776955628,0.0,80.527626,79.0911225,164.067565995,114.544953066,32.0568,17.4658129283
 11/01  11:00:00,170.036208624,7.39239264337,0.0,0.0,80.527626,79.0911225,147.224904979,94.7429392472,32.0568,20.4251657322
 11/01  12:00:00,169.327004662,7.40652513701,0.0,0.0,80.527626,79.0911225,153.152617102,97.7096093262,32.0568,23.3862077756
 11/01  13:00:00,165.36502285,7.41717185468,0.0,0.0,80.527626,75.0917375,156.035585678,116.59785576,16.0284,23.4093299174
 11/01  14:00:00,165.378428758,7.42828960177,0.0,0.0,80.527626,75.0917375,151.908379369,118.429160218,16.0284,17.4508191516
 11/01  15:00:00,163.415832634,7.48696343858,0.0,0.0,80.527626,73.092045,143.07236729,122.395806088,3.20568,17.4708812024
 11/01  16:00:00,163.190284358,7.39079536451,0.0,0.0,80.527626,73.092045,121.440666457,115.347159267,3.20568,2.8878271895
 11/01  17:00:00,119.931454093,7.39079536451,0.0,0.0,80.527626,29.818365,133.808243621,127.71458998,3.20568,2.8879736407
 11/01  18:00:00,124.253976549,7.39079536451,0.0,0.0,80.527626,29.818365,151.651198607,142.676609343,3.20568,5.76890926454
 11/01  19:00:00,128.800512815,7.39079536451,0.0,0.0,80.527626,29.818365,165.249637433,156.266032634,3.20568,5.77792479894
 11/01  20:00:00,128.863454674,7.39079536451,0.0,0.0,80.527626,29.818365,185.572525397,173.716551742,3.20568,8.65029365579
 11/01  21:00:00,55.5016015243,0.0,0.0,0.0,15.863942322,29.242365,8.97908245406,0.0,3.20568,5.77340245406
 11/01  22:00:00,55.3868600958,0.0,0.0,0.0,15.863942322,29.242365,6.09482496995,0.0,3.20568,2.88914496995
 11/01  23:00:00,56.1703199126,0.0,0.0,0.0,15.863942322,29.242365,6.09291505256,0.0,3.20568,2.88723505256
 11/01  24:00:00,55.4047119517,0.0,0.0,0.0,15.863942322,29.242365,6.0899424289,0.0,3.20568,2.8842624289
 11/02  01:00:00,55.4056378228,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/02  02:00:00,55.3976469096,0.0,0.0,0.0,15.863942322,29.242365,6.08986412064,0.0,3.20568,2.88418412064
 11/02  03:00:00,55.3897999118,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/02  04:00:00,55.5964728984,0.0,0.0,0.0,15.863942322,29.242365,6.08978336546,0.0,3.20568,2.88410336546
 11/02  05:00:00,57.2443278341,1.66010559046,0.0,0.0,15.863942322,29.242365,8.12022620983,2.03030040545,3.20568,2.88424580438
 11/02  06:00:00,65.7337317952,7.39079536451,0.00119925897649,0.0,15.863942322,29.818365,565.652416738,562.426736738,3.20568,0.02
 11/02  07:00:00,129.829554553,7.39079536451,0.0,0.0,80.527626,29.818365,436.309484792,430.216086889,3.20568,2.88771790257
 11/02  08:00:00,169.177564402,7.39079536451,0.00729177910129,0.0,80.527626,75.0917375,343.199583808,307.592540972,24.0426,11.5644428364
 11/02  09:00:00,166.204279888,7.39079536451,0.00307247284004,0.0,80.527626,75.0917375,262.649480464,224.064197044,24.0426,14.5426834201
 11/02  10:00:00,169.593659938,7.39079536451,0.00419144643436,0.0,80.527626,79.0911225,202.712811931,150.284906687,32.0568,20.3711052442
 11/02  11:00:00,170.104624088,7.39079536451,0.0,0.0,80.527626,79.0911225,154.771530274,102.287693167,32.0568,20.427037107
 11/02  12:00:00,169.315659801,7.41836560317,0.0,0.0,80.527626,79.0911225,135.857037611,83.3353985596,32.0568,20.4648390512
 11/02  13:00:00,165.602143913,7.72035870971,0.0,0.0,80.527626,75.0917375,121.124235018,81.6856282664,16.0284,23.4102067519
 11/02  14:00:00,165.55120511,7.68477555942,0.0,0.0,80.527626,75.0917375,109.69929939,76.2078794271,16.0284,17.463019963
 11/02  15:00:00,163.627891793,7.77801014691,0.0,0.0,80.527626,73.092045,107.720239115,84.1256572373,3.20568,20.3889018777
 11/02  16:00:00,163.113372726,7.39079536451,0.0,0.0,80.527626,73.092045,85.3183565671,79.2248792932,3.20568,2.88779727382
 11/02  17:00:00,119.854282537,7.39079536451,0.0,0.0,80.527626,29.818365,102.182945806,96.0893125682,3.20568,2.88795323779
 11/02  18:00:00,124.185370419,7.39079536451,0.0,0.0,80.527626,29.818365,131.676089098,122.70079411,3.20568,5.76961498845
 11/02  19:00:00,128.749788336,7.39079536451,0.0,0.0,80.527626,29.818365,158.684640695,149.700795594,3.20568,5.77816510085
 11/02  20:00:00,128.741332972,7.39079536451,0.0,0.0,80.527626,29.818365,155.254675808,146.275300866,3.20568,5.77369494256
 11/02  21:00:00,55.537879387,0.0,0.0,0.0,15.863942322,29.242365,11.8565377583,0.0,3.20568,8.65085775832
 11/02  22:00:00,55.437711074,0.0,0.0,0.0,15.863942322,29.242365,6.09495913913,0.0,3.20568,2.88927913913
 11/02  23:00:00,56.2086317514,0.0,0.0,0.0,15.863942322,29.242365,6.0929361122,0.0,3.20568,2.8872561122
 11/02  24:00:00,55.4758218552,0.0,0.0,0.0,15.863942322,29.242365,6.08980913177,0.0,3.20568,2.88412913177
 11/03  01:00:00,55.480250605,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/03  02:00:00,55.4790149536,0.0,0.0,0.0,15.863942322,29.242365,6.08996174499,0.0,3.20568,2.88428174499
 11/03  03:00:00,55.4789373739,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/03  04:00:00,56.5413826011,0.0,0.0,0.0,15.863942322,29.242365,6.08988709693,0.0,3.20568,2.88420709693
 11/03  05:00:00,56.3815901006,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/03  06:00:00,64.2540535731,7.39079536451,0.0,0.0,15.863942322,29.818365,181.708624446,175.618675773,3.20568,2.88426867322
 11/03  07:00:00,128.53102732,7.39079536451,0.00134967534479,0.0,80.527626,29.818365,105.752278852,99.6587865157,3.20568,2.88781233614
 11/03  08:00:00,168.062221964,7.39079536451,0.0055198731926,0.0,80.527626,75.0917375,80.2228399915,47.5020661829,24.0426,8.67817380856
 11/03  09:00:00,165.230405186,7.39079536451,0.00393866695502,0.0,80.527626,75.0917375,79.4256930001,37.9225599031,24.0426,17.460533097
 11/03  10:00:00,169.667081228,7.39079536451,0.427361338262,0.0,80.527626,79.0911225,82.6840797559,30.2456747679,32.0568,20.381604988
 11/03  11:00:00,171.817600158,7.41390911878,1.83063650843,0.0,80.527626,79.0911225,60.6299803731,8.14657249566,32.0568,20.4266078775
 11/03  12:00:00,173.427708639,7.76809976065,3.77848667417,0.0,80.527626,79.0911225,55.0969800934,2.57517097347,32.0568,20.4650091199
 11/03  13:00:00,172.143174028,8.21300300832,6.00991237566,0.0,80.527626,75.0917375,51.7247599809,12.2845518098,16.0284,23.4118081711
 11/03  14:00:00,173.067748259,8.65720039853,6.4897774044,0.0,80.527626,75.0917375,45.6042434645,12.112283822,16.0284,17.4635596425
 11/03  15:00:00,170.082222593,8.78260699714,5.4079874964,0.0,80.527626,73.092045,41.4605153233,17.8643073721,3.20568,20.3905279512
 11/03  16:00:00,166.209040951,7.45827759315,2.9819952676,0.0,80.527626,73.092045,25.2152616979,19.1217449036,3.20568,2.88783679429
 11/03  17:00:00,121.506461122,7.39079536451,1.63581902428,0.0,80.527626,29.818365,27.3248706805,21.2311904425,3.20568,2.88800023799
 11/03  18:00:00,124.457134601,7.39079536451,0.310296164591,0.0,80.527626,29.818365,32.9776721664,24.002215423,3.20568,5.76977674339
 11/03  19:00:00,128.427955924,7.39079536451,0.0,0.0,80.527626,29.818365,39.0227875728,30.0387229495,3.20568,5.77838462331
 11/03  20:00:00,128.425355123,7.39079536451,0.0,0.0,80.527626,29.818365,48.969731735,37.1136086828,3.20568,8.65044305215
 11/03  21:00:00,55.5008583429,0.0,0.0,0.0,15.863942322,29.242365,8.97953880115,0.0,3.20568,5.77385880115
 11/03  22:00:00,55.5336542484,0.0,0.0,0.0,15.863942322,29.242365,6.09508318434,0.0,3.20568,2.88940318434
 11/03  23:00:00,56.2616121861,0.0,0.0,0.0,15.863942322,29.242365,6.09268492209,0.0,3.20568,2.88700492209
 11/03  24:00:00,55.5481872293,0.0,0.0,0.0,15.863942322,29.242365,6.08993006518,0.0,3.20568,2.88425006518
 11/04  01:00:00,55.5396000543,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  02:00:00,55.5327925514,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  03:00:00,55.5287089788,0.0,0.0,0.0,15.863942322,29.242365,6.08839383889,0.0,3.20568,2.88271383889
 11/04  04:00:00,55.7392990583,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  05:00:00,55.7191686171,0.0,0.0,0.0,15.863942322,29.242365,4.71839659245,0.0,3.20568,1.51271659245
 11/04  06:00:00,55.7248015097,0.0,0.0,0.0,15.863942322,29.242365,4.59507404763,0.0,3.20568,1.38939404763
 11/04  07:00:00,55.6550059259,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  08:00:00,49.9328367868,0.0,0.0,0.0,15.863942322,29.242365,6.08837379873,0.0,3.20568,2.88269379873
 11/04  09:00:00,47.0854295323,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  10:00:00,47.0736655066,0.0,0.0,0.0,15.863942322,29.242365,6.08983548834,0.0,3.20568,2.88415548834
 11/04  11:00:00,47.755272265,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  12:00:00,47.0530252522,0.0,0.0,0.0,15.863942322,29.242365,6.08962091615,0.0,3.20568,2.88394091615
 11/04  13:00:00,47.091866666,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  14:00:00,47.1069602557,0.0,0.0,0.0,15.863942322,29.242365,6.08845544717,0.0,3.20568,2.88277544717
 11/04  15:00:00,47.0979396792,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  16:00:00,47.0024942593,0.0,0.0,0.0,15.863942322,29.242365,6.08837156258,0.0,3.20568,2.88269156258
 11/04  17:00:00,47.0016456429,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  18:00:00,52.7143780071,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  19:00:00,55.7821716734,0.0,0.0,0.0,15.863942322,29.242365,6.08843619625,0.0,3.20568,2.88275619625
 11/04  20:00:00,55.7615879838,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  21:00:00,55.6377114755,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  22:00:00,55.4746077092,0.0,0.0,0.0,15.863942322,29.242365,6.08835235852,0.0,3.20568,2.88267235852
 11/04  23:00:00,56.173213441,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  24:00:00,55.4531439356,0.0,0.0,0.0,15.863942322,29.242365,6.08841705339,0.0,3.20568,2.88273705339
 11/05  01:00:00,55.4420449457,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  02:00:00,55.4328702749,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  03:00:00,55.4259883621,0.0,0.0,0.0,15.863942322,29.242365,6.08833937626,0.0,3.20568,2.88265937626
 11/05  04:00:00,55.6331984339,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  05:00:00,55.61182979,0.0,0.0,0.0,15.863942322,29.242365,6.08840947781,0.0,3.20568,2.88272947781
 11/05  06:00:00,55.6195863132,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  07:00:00,55.5502287885,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  08:00:00,49.8366763294,0.0,0.0,0.0,15.863942322,29.242365,6.08979546093,0.0,3.20568,2.88411546093
 11/05  09:00:00,47.0073847389,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  10:00:00,47.0138775091,0.0,0.0,0.0,15.863942322,29.242365,6.08995850103,0.0,3.20568,2.88427850103
 11/05  11:00:00,47.7138204645,0.0,0.0,0.0,15.863942322,29.242365,6.08989614776,0.0,3.20568,2.88421614776
 11/05  12:00:00,46.9991726158,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  13:00:00,47.0383661596,0.0,0.0,0.0,15.863942322,29.242365,6.08983382058,0.0,3.20568,2.88415382058
 11/05  14:00:00,47.0514744983,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  15:00:00,47.0395005745,0.0,0.0,0.0,15.863942322,29.242365,6.08837192763,0.0,3.20568,2.88269192763
 11/05  16:00:00,46.9419863689,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  17:00:00,46.9340266827,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  18:00:00,52.6365052775,0.0,0.0,0.0,15.863942322,29.242365,6.08844258105,0.0,3.20568,2.88276258105
 11/05  19:00:00,55.6936969852,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  20:00:00,55.6634149826,0.0,0.0,0.0,15.863942322,29.242365,6.08836437366,0.0,3.20568,2.88268437366
 11/05  21:00:00,55.5352861902,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  22:00:00,55.3752021633,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  23:00:00,56.1128885808,0.0,0.0,0.0,15.863942322,29.242365,6.08843506767,0.0,3.20568,2.88275506767
 11/05  24:00:00,55.389553688,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/06  01:00:00,55.4162507914,0.0,0.0,0.0,15.863942322,29.242365,6.08990874258,0.0,3.20568,2.88422874258
 11/06  02:00:00,55.4302431214,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/06  03:00:00,55.4331890215,0.0,0.0,0.0,15.863942322,29.242365,6.08985305482,0.0,3.20568,2.88417305482
 11/06  04:00:00,55.4370261397,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/06  05:00:00,55.6535607214,0.0,0.0,0.0,15.863942322,29.242365,6.08979723589,0.0,3.20568,2.88411723589
 11/06  06:00:00,55.6404431131,0.0,0.0,0.0,15.863942322,29.242365,6.08996721033,0.0,3.20568,2.88428721033
 11/06  07:00:00,64.2316235086,7.39079536451,0.00771397111024,0.0,15.863942322,29.818365,380.292790118,377.067110118,3.20568,0.02
 11/06  08:00:00,124.343154133,7.39079536451,0.00135160581758,0.0,80.527626,29.818365,194.123380924,188.029868275,3.20568,2.88783264949
 11/06  09:00:00,165.221924795,7.39079536451,0.0089252084327,0.0,80.527626,75.0917375,134.254351235,98.6469173411,24.0426,11.5648338937
 11/06  10:00:00,165.225962221,7.39079536451,0.0041394525342,0.0,80.527626,75.0917375,115.005462413,73.5108210872,24.0426,17.4520413257
 11/06  11:00:00,169.225258854,7.39079536451,0.00212398517227,0.0,80.527626,79.0911225,113.515221333,63.9899462833,32.0568,17.4684750493
 11/06  12:00:00,169.929125774,7.39079536451,0.0,0.0,80.527626,79.0911225,98.7473555295,46.2595934708,32.0568,20.4309620587
 11/06  13:00:00,169.228405033,7.39385990053,0.0,0.0,80.527626,79.0911225,99.9738352027,44.5241942454,32.0568,23.3928409572
 11/06  14:00:00,165.330528641,7.47425137763,0.0,0.0,80.527626,75.0917375,93.0660707749,53.6182901321,16.0284,23.4193806428
 11/06  15:00:00,165.397630221,7.53998976529,0.0,0.0,80.527626,75.0917375,79.3807253568,45.8924129685,16.0284,17.4599123882
 11/06  16:00:00,163.463060183,7.62623561659,0.0,0.0,80.527626,73.092045,61.8826216285,41.1948205786,3.20568,17.48212105
 11/06  17:00:00,163.112704294,7.39079536451,0.0,0.0,80.527626,73.092045,35.7476111395,29.6538317839,3.20568,2.88809935567
 11/06  18:00:00,125.556344427,7.39079536451,0.0,0.0,80.527626,29.818365,35.1303655462,29.0366816143,3.20568,2.88800393191
 11/06  19:00:00,129.066400079,7.39079536451,0.642522535496,0.0,80.527626,29.818365,36.8139618964,27.8380118717,3.20568,5.77027002468
 11/06  20:00:00,128.93873636,7.39079536451,0.287591887266,0.0,80.527626,29.818365,41.5466995774,29.6828604072,3.20568,8.65815917015
 11/06  21:00:00,128.631917003,7.39079536451,0.0,0.0,80.527626,29.818365,45.1049021713,36.1253187527,3.20568,5.77390341855
 11/06  22:00:00,55.6525091755,0.0,0.0,0.0,15.863942322,29.242365,11.8570641456,0.0,3.20568,8.65138414556
 11/06  23:00:00,55.5253119548,0.0,0.0,0.0,15.863942322,29.242365,6.09514812558,0.0,3.20568,2.88946812558
 11/06  24:00:00,56.2597411529,0.0,0.0,0.0,15.863942322,29.242365,6.09301184903,0.0,3.20568,2.88733184903
 11/07  01:00:00,55.5470807495,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/07  02:00:00,55.5351094026,0.0,0.0,0.0,15.863942322,29.242365,6.08995200445,0.0,3.20568,2.88427200445
 11/07  03:00:00,55.5202454333,0.0,0.0,0.0,15.863942322,29.242365,6.08990254036,0.0,3.20568,2.88422254036
 11/07  04:00:00,55.5062204777,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/07  05:00:00,56.5554837413,0.0,0.0,0.0,15.863942322,29.242365,6.08985296123,0.0,3.20568,2.88417296123
 11/07  06:00:00,56.3778682795,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/07  07:00:00,64.3259181345,7.39079536451,0.0,0.0,15.863942322,29.818365,297.330911295,291.241510588,3.20568,2.88372070693
 11/07  08:00:00,124.341029739,7.39079536451,0.00136365109304,0.0,80.527626,29.818365,194.10010649,188.006355329,3.20568,2.88807116147
 11/07  09:00:00,165.263190317,7.39079536451,0.00585231987156,0.0,80.527626,75.0917375,149.239122072,116.517279204,24.0426,8.67924286848
 11/07  10:00:00,165.262364503,7.39079536451,0.00407070424711,0.0,80.527626,75.0917375,131.047954072,89.5414581867,24.0426,17.4638958856
 11/07  11:00:00,169.252665352,7.39079536451,0.00253205981209,0.0,80.527626,79.0911225,122.436447599,69.997626748,32.0568,20.3820208506
 11/07  12:00:00,169.969731988,7.4079216287,0.0,0.0,80.527626,79.0911225,89.9943600227,37.5061278369,32.0568,20.4314321858
 11/07  13:00:00,169.286655949,7.43131782706,0.0,0.0,80.527626,79.0911225,78.5080375333,23.0573440217,32.0568,23.3938935116
 11/07  14:00:00,165.545319498,7.66685491184,0.0,0.0,80.527626,75.0917375,79.3665169324,39.9176124713,16.0284,23.420504461
 11/07  15:00:00,165.7792168,7.89625405867,0.0,0.0,80.527626,75.0917375,88.9687784448,55.4815274874,16.0284,17.4588509574
 11/07  16:00:00,163.898236153,8.02643591863,0.0,0.0,80.527626,73.092045,97.0890866118,76.4021401301,3.20568,17.4812664816
 11/07  17:00:00,163.149274653,7.39086748694,0.0,0.0,80.527626,73.092045,92.4408077276,86.3469124974,3.20568,2.88821523016
 11/07  18:00:00,125.616316169,7.39079536451,0.0,0.0,80.527626,29.818365,121.798766339,115.704889674,3.20568,2.8881966647
 11/07  19:00:00,128.525371174,7.39079536451,0.0,0.0,80.527626,29.818365,154.256834324,145.281270741,3.20568,5.76988358309
 11/07  20:00:00,128.580039512,7.39079536451,0.0,0.0,80.527626,29.818365,174.022781682,162.158414163,3.20568,8.65868751901
 11/07  21:00:00,128.643343771,7.39079536451,0.0,0.0,80.527626,29.818365,181.687547304,172.707384891,3.20568,5.77448241373
 11/07  22:00:00,55.3760849027,0.0,0.0,0.0,15.863942322,29.242365,8.98025544895,0.0,3.20568,5.77457544895
 11/07  23:00:00,55.4155800739,0.0,0.0,0.0,15.863942322,29.242365,8.96468548706,0.0,3.20568,5.75900548706
 11/07  24:00:00,56.1890695874,0.0,0.0,0.0,15.863942322,29.242365,6.09287621029,0.0,3.20568,2.88719621029
 11/08  01:00:00,55.4373199191,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/08  02:00:00,55.4305105641,0.0,0.0,0.0,15.863942322,29.242365,6.08981338191,0.0,3.20568,2.88413338191
 11/08  03:00:00,55.4189924209,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/08  04:00:00,55.4076222257,0.0,0.0,0.0,15.863942322,29.242365,6.08999749568,0.0,3.20568,2.88431749568
 11/08  05:00:00,55.6138629854,0.0,0.0,0.0,15.863942322,29.242365,6.08995413973,0.0,3.20568,2.88427413973
 11/08  06:00:00,55.594765558,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/08  07:00:00,65.2526144357,7.39079536451,0.000673498921372,0.0,15.863942322,29.818365,457.799837537,451.70992681,3.20568,2.88423072619
 11/08  08:00:00,125.357039483,7.39079536451,0.000944978105865,0.0,80.527626,29.818365,332.117928746,326.024277757,3.20568,2.88797098852
 11/08  09:00:00,166.004247403,7.39079536451,0.00452428110543,0.0,80.527626,75.0917375,256.409561262,223.688092509,24.0426,8.67886875308
 11/08  10:00:00,165.807842455,7.39079536451,0.00273562538025,0.0,80.527626,75.0917375,230.821886754,189.314941949,24.0426,17.4643448047
 11/08  11:00:00,169.643361198,7.39079536451,0.00170835002391,0.0,80.527626,79.0911225,221.71651123,169.275271684,32.0568,20.384439546
 11/08  12:00:00,170.267647664,7.39079536451,0.0,0.0,80.527626,79.0911225,187.945952148,135.456268621,32.0568,20.432883527
 11/08  13:00:00,169.430190143,7.39079536451,0.0,0.0,80.527626,79.0911225,173.833790384,118.380823664,32.0568,23.3961667204
 11/08  14:00:00,165.419461754,7.39148635768,0.0,0.0,80.527626,75.0917375,168.429797018,128.978022804,16.0284,23.423374214
 11/08  15:00:00,165.431934313,7.39960608113,0.0,0.0,80.527626,75.0917375,166.35758234,132.868261903,16.0284,17.4609204368
 11/08  16:00:00,163.421762077,7.40826543883,0.0,0.0,80.527626,73.092045,158.530531795,137.841056716,3.20568,17.4837950784
 11/08  17:00:00,163.272498896,7.39079536451,0.0,0.0,80.527626,73.092045,136.062571795,129.968740982,3.20568,2.88815081346
 11/08  18:00:00,125.688906461,7.39079536451,0.0,0.0,80.527626,29.818365,138.125444188,129.163710539,3.20568,5.75605364878
 11/08  19:00:00,128.526965015,7.39079536451,0.0,0.0,80.527626,29.818365,133.196846024,127.095904195,3.20568,2.89526182864
 11/08  20:00:00,128.723371024,7.39079536451,0.0,0.0,80.527626,29.818365,135.08779064,123.223337909,3.20568,8.6587727315
 11/08  21:00:00,128.691185246,7.39079536451,0.0,0.0,80.527626,29.818365,126.601353076,117.621319874,3.20568,5.7743532016
 11/08  22:00:00,55.5761083264,0.0,0.0,0.0,15.863942322,29.242365,11.8577136156,0.0,3.20568,8.65203361565
 11/08  23:00:00,55.4737513274,0.0,0.0,0.0,15.863942322,29.242365,6.09538889717,0.0,3.20568,2.88970889717
 11/08  24:00:00,56.2333440082,0.0,0.0,0.0,15.863942322,29.242365,6.09287007613,0.0,3.20568,2.88719007613
 11/09  01:00:00,55.5384261419,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/09  02:00:00,55.545044389,0.0,0.0,0.0,15.863942322,29.242365,6.08995672519,0.0,3.20568,2.88427672519
 11/09  03:00:00,55.5398810776,0.0,0.0,0.0,15.863942322,29.242365,6.08991993794,0.0,3.20568,2.88423993794
 11/09  04:00:00,55.5350640874,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/09  05:00:00,55.7490940723,0.0,0.0,0.0,15.863942322,29.242365,6.08988301116,0.0,3.20568,2.88420301116
 11/09  06:00:00,55.730768784,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/09  07:00:00,63.8476633809,7.39079536451,0.0,0.0,15.863942322,29.818365,144.490684014,138.400653825,3.20568,2.88435018946
 11/09  08:00:00,124.251106464,7.39079536451,0.00145657202744,0.0,80.527626,29.818365,96.8402276891,90.746587442,3.20568,2.88796024707
