Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/09  09:00:00,165.218535632,7.39079536451,0.00545416873481,0.0,80.527626,75.0917375,97.1233975503,61.5144500264,24.0426,11.5663475238
 11/09  10:00:00,165.242026995,7.39079536451,0.0039129209147,0.0,80.527626,75.0917375,105.265567927,63.7693971975,24.0426,17.4535707291
 11/09  11:00:00,169.290550248,7.43642020322,0.0025253321558,0.0,80.527626,79.0911225,108.103710791,58.5759861106,32.0568,17.4709246801
 11/09  12:00:00,170.670303714,8.10842440707,0.0,0.0,80.527626,79.0911225,90.8960913846,38.403853474,32.0568,20.4354379106
 11/09  13:00:00,170.776326675,8.91956566039,0.0,0.0,80.527626,79.0911225,87.3116730563,31.8582083505,32.0568,23.3966647059
 11/09  14:00:00,167.610707193,9.73275415478,0.0,0.0,80.527626,75.0917375,85.8195388165,46.3687389149,16.0284,23.4223999016
 11/09  15:00:00,168.124417842,10.2459429394,0.0,0.0,80.527626,75.0917375,83.2020647774,49.7071859368,16.0284,17.4664788406
 11/09  16:00:00,165.671948996,9.81774780907,0.0,0.0,80.527626,73.092045,79.2286012603,55.6262883498,3.20568,20.3966329105
 11/09  17:00:00,163.417122764,7.69090013428,0.0,0.0,80.527626,73.092045,59.1378997003,53.044196229,3.20568,2.88802347127
 11/09  18:00:00,125.551637995,7.39079536451,0.0,0.0,80.527626,29.818365,67.6113488033,61.5174363364,3.20568,2.88823246688
 11/09  19:00:00,128.41844424,7.39079536451,0.0,0.0,80.527626,29.818365,81.2303812305,72.2551290138,3.20568,5.76957221671
 11/09  20:00:00,128.651279197,7.39079536451,0.0,0.0,80.527626,29.818365,101.525463536,92.5411827212,3.20568,5.77860081516
 11/09  21:00:00,128.669364813,7.39079536451,0.0,0.0,80.527626,29.818365,132.615951383,120.758689349,3.20568,8.65158203384
 11/09  22:00:00,55.568015345,0.0,0.0,0.0,15.863942322,29.242365,8.98023468459,0.0,3.20568,5.77455468459
 11/09  23:00:00,55.4445266298,0.0,0.0,0.0,15.863942322,29.242365,6.09528677712,0.0,3.20568,2.88960677713
 11/09  24:00:00,56.2048325497,0.0,0.0,0.0,15.863942322,29.242365,6.09299946843,0.0,3.20568,2.88731946843
 11/10  01:00:00,55.4532035586,0.0,0.0,0.0,15.863942322,29.242365,6.08993379123,0.0,3.20568,2.88425379123
 11/10  02:00:00,55.4471666141,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/10  03:00:00,55.4412583522,0.0,0.0,0.0,15.863942322,29.242365,6.08990345884,0.0,3.20568,2.88422345884
 11/10  04:00:00,55.4359524372,0.0,0.0,0.0,15.863942322,29.242365,6.08987293992,0.0,3.20568,2.88419293992
 11/10  05:00:00,56.4906765799,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/10  06:00:00,56.3160091465,0.0,0.0,0.0,15.863942322,29.242365,6.08984232947,0.0,3.20568,2.88416232947
 11/10  07:00:00,64.9266635375,7.39079536451,0.0,0.0,15.863942322,29.818365,437.964530784,434.738850784,3.20568,0.02
 11/10  08:00:00,124.891173286,7.39079536451,0.000825728977476,0.0,80.527626,29.818365,300.084608101,293.99066871,3.20568,2.88825939089
 11/10  09:00:00,165.826391783,7.39079536451,0.00392644366942,0.0,80.527626,75.0917375,257.001607366,221.391475229,24.0426,11.5675321367
 11/10  10:00:00,165.849349714,7.39079536451,0.00226044381983,0.0,80.527626,75.0917375,239.216921862,197.714081776,24.0426,17.4602400868
 11/10  11:00:00,169.822765819,7.39079536451,0.00142818616827,0.0,80.527626,79.0911225,237.129535291,187.595864355,32.0568,17.4768709362
 11/10  12:00:00,170.530554799,7.39079536451,0.0,0.0,80.527626,79.0911225,216.562165076,164.066892775,32.0568,20.4384723009
 11/10  13:00:00,169.731706993,7.39079536451,0.0,0.0,80.527626,79.0911225,212.784548817,157.326972584,32.0568,23.4007762333
 11/10  14:00:00,165.758482506,7.39081682918,0.0,0.0,80.527626,75.0917375,215.685769455,173.305167733,16.0284,26.3522017214
 11/10  15:00:00,165.810795396,7.39784191226,0.0,0.0,80.527626,75.0917375,210.958059855,177.469399984,16.0284,17.4602598716
 11/10  16:00:00,163.843692794,7.40433474215,0.0,0.0,80.527626,73.092045,204.362792102,183.673443453,3.20568,17.4836686485
 11/10  17:00:00,163.762331916,7.39079536451,0.0,0.0,80.527626,73.092045,191.401115566,185.307154733,3.20568,2.88828083207
 11/10  18:00:00,126.244866099,7.39079536451,0.0,0.0,80.527626,29.818365,202.640160975,196.546197903,3.20568,2.88828307106
 11/10  19:00:00,129.159730197,7.39079536451,0.0,0.0,80.527626,29.818365,217.792268265,208.816332657,3.20568,5.77025560869
 11/10  20:00:00,129.19394904,7.39079536451,0.0,0.0,80.527626,29.818365,228.749080033,216.884863182,3.20568,8.65853685071
 11/10  21:00:00,129.198237364,7.39079536451,0.0,0.0,80.527626,29.818365,231.645594105,222.665674888,3.20568,5.7742392169
 11/10  22:00:00,55.3156269631,0.0,0.0,0.0,15.863942322,29.242365,11.8578900713,0.0,3.20568,8.65221007132
 11/10  23:00:00,55.3672256288,0.0,0.0,0.0,15.863942322,29.242365,6.09534536504,0.0,3.20568,2.88966536504
 11/10  24:00:00,56.1636571255,0.0,0.0,0.0,15.863942322,29.242365,6.09282461207,0.0,3.20568,2.88714461207
 11/11  01:00:00,55.4009551854,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  02:00:00,55.4010279683,0.0,0.0,0.0,15.863942322,29.242365,6.08847750532,0.0,3.20568,2.88279750532
 11/11  03:00:00,55.3927672439,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  04:00:00,55.387764704,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  05:00:00,55.5977843511,0.0,0.0,0.0,15.863942322,29.242365,6.08843265967,0.0,3.20568,2.88275265967
 11/11  06:00:00,55.5802489398,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  07:00:00,55.5914189827,0.0,0.0,0.0,15.863942322,29.242365,6.08838813732,0.0,3.20568,2.88270813732
 11/11  08:00:00,51.2410160159,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  09:00:00,46.9558710245,0.0,0.0,0.0,15.863942322,29.242365,6.08999860674,0.0,3.20568,2.88431860674
 11/11  10:00:00,46.9716871109,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  11:00:00,46.968635002,0.0,0.0,0.0,15.863942322,29.242365,6.08997414852,0.0,3.20568,2.88429414852
 11/11  12:00:00,47.6884973551,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  13:00:00,46.9680681258,0.0,0.0,0.0,15.863942322,29.242365,6.08994968571,0.0,3.20568,2.88426968571
 11/11  14:00:00,47.0126916953,0.0,0.0,0.0,15.863942322,29.242365,6.08992523014,0.0,3.20568,2.88424523014
 11/11  15:00:00,47.0289484739,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  16:00:00,47.0205377817,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  17:00:00,46.9150588767,0.0,0.0,0.0,15.863942322,29.242365,6.08838949277,0.0,3.20568,2.88270949277
 11/11  18:00:00,52.6142406102,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  19:00:00,55.4549258105,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  20:00:00,55.6626555141,0.0,0.0,0.0,15.863942322,29.242365,6.08849663116,0.0,3.20568,2.88281663116
 11/11  21:00:00,55.6443098905,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  22:00:00,55.5249621519,0.0,0.0,0.0,15.863942322,29.242365,6.08845252106,0.0,3.20568,2.88277252106
 11/11  23:00:00,55.3651701701,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  24:00:00,57.4341907735,1.32808447237,0.0,0.0,15.863942322,29.242365,3.97315915604,0.747479156036,3.20568,0.02
 11/12  01:00:00,57.0225945005,1.66010559046,0.0,0.0,15.863942322,29.242365,7.40066856469,1.31225802572,3.20568,2.88273053897
 11/12  02:00:00,56.6867273784,1.32808447237,0.0,0.0,15.863942322,29.242365,4.90778385449,1.68210385449,3.20568,0.02
 11/12  03:00:00,57.4319596772,2.07316591166,0.0,0.0,15.863942322,29.242365,15.658542736,9.57006995236,3.20568,2.88279278368
 11/12  04:00:00,57.7850623262,2.42957866223,0.0,0.0,15.863942322,29.242365,24.5827760512,21.3570960512,3.20568,0.02
 11/12  05:00:00,58.4718239932,2.89928655406,0.0,0.0,15.863942322,29.242365,28.0308735394,24.8051935394,3.20568,0.02
 11/12  06:00:00,58.3115714131,2.75550529261,0.0,0.0,15.863942322,29.242365,33.4622793888,27.373794983,3.20568,2.88280440572
 11/12  07:00:00,59.0528222434,3.47797859896,0.0,0.0,15.863942322,29.242365,34.7518047939,31.5261247939,3.20568,0.02
 11/12  08:00:00,52.9954437161,1.78306221853,0.0,0.0,15.863942322,29.242365,11.5892925154,5.50088623215,3.20568,2.88272628324
 11/12  09:00:00,48.5848441887,1.66010559046,0.0,0.0,15.863942322,29.242365,8.50470479924,5.27902479924,3.20568,0.02
 11/12  10:00:00,47.9278614689,0.996063354275,0.0,0.0,15.863942322,29.242365,8.58576191824,2.49568698231,3.20568,2.88439493593
 11/12  11:00:00,47.9167587249,0.996063354275,0.0,0.0,15.863942322,29.242365,5.10733802351,1.88165802351,3.20568,0.02
 11/12  12:00:00,47.6428927061,0.0,0.0,0.0,15.863942322,29.242365,6.09005674996,0.0,3.20568,2.88437674996
 11/12  13:00:00,46.9124922703,0.0,0.0,0.0,15.863942322,29.242365,6.0900385688,0.0,3.20568,2.8843585688
 11/12  14:00:00,46.9605192461,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  15:00:00,46.9836165492,0.0,0.0,0.0,15.863942322,29.242365,6.08851558846,0.0,3.20568,2.88283558846
 11/12  16:00:00,46.98132759,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  17:00:00,46.8851298942,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  18:00:00,52.5967566671,0.0,0.0,0.0,15.863942322,29.242365,6.08847712752,0.0,3.20568,2.88279712752
 11/12  19:00:00,55.449155098,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  20:00:00,55.6588334079,0.0,0.0,0.0,15.863942322,29.242365,6.08843870222,0.0,3.20568,2.88275870222
 11/12  21:00:00,55.6422752594,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  22:00:00,55.5259764658,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  23:00:00,55.3790967778,0.0,0.0,0.0,15.863942322,29.242365,6.08840030973,0.0,3.20568,2.88272030973
 11/12  24:00:00,56.1163175555,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/13  01:00:00,55.4120250944,0.0,0.0,0.0,15.863942322,29.242365,6.08987257428,0.0,3.20568,2.88419257428
 11/13  02:00:00,55.4233004622,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/13  03:00:00,55.4299862431,0.0,0.0,0.0,15.863942322,29.242365,6.09009170731,0.0,3.20568,2.88441170731
 11/13  04:00:00,55.4370158157,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/13  05:00:00,55.6551704533,0.0,0.0,0.0,15.863942322,29.242365,6.09008005136,0.0,3.20568,2.88440005136
 11/13  06:00:00,55.6431732348,0.0,0.0,0.0,15.863942322,29.242365,6.09006830358,0.0,3.20568,2.88438830358
 11/13  07:00:00,64.3458699668,7.39079536451,0.00934341345495,0.0,15.863942322,29.818365,358.74626423,355.52058423,3.20568,0.02
 11/13  08:00:00,124.357346723,7.39079536451,0.00137054571795,0.0,80.527626,29.818365,186.693852681,180.599879213,3.20568,2.88829346763
 11/13  09:00:00,165.222341767,7.39079536451,0.00607313326039,0.0,80.527626,75.0917375,136.114619647,100.504231017,24.0426,11.5677886295
 11/13  10:00:00,165.235842133,7.39079536451,0.00383661425527,0.0,80.527626,75.0917375,129.787979639,88.2828803689,24.0426,17.4624992706
 11/13  11:00:00,169.230746478,7.39079536451,0.00219164351437,0.0,80.527626,79.0911225,124.64594701,75.1088944784,32.0568,17.4802525317
 11/13  12:00:00,169.931720299,7.39079536451,0.0,0.0,80.527626,79.0911225,103.505883413,48.0901053403,32.0568,23.358978073
 11/13  13:00:00,169.222347514,7.39079536451,0.0,0.0,80.527626,79.0911225,94.6236238131,39.1645096453,32.0568,23.4023141678
 11/13  14:00:00,165.254869728,7.39942942731,0.0,0.0,80.527626,75.0917375,97.3985013433,57.9376431338,16.0284,23.4324582094
 11/13  15:00:00,165.283033811,7.41674869891,0.0,0.0,80.527626,75.0917375,104.020643642,70.5247499207,16.0284,17.467493721
 11/13  16:00:00,163.281521302,7.42346800247,0.0,0.0,80.527626,73.092045,111.005818118,87.3978411985,3.20568,20.4022969191
 11/13  17:00:00,163.144538829,7.39079536451,0.0,0.0,80.527626,73.092045,98.7463125478,92.6526327318,3.20568,2.88799981604
 11/13  18:00:00,127.024876697,7.39079536451,0.0,0.0,80.527626,29.818365,108.822321476,102.7284021,3.20568,2.88823937563
 11/13  19:00:00,128.467101299,7.39079536451,0.0,0.0,80.527626,29.818365,119.482956795,110.506337117,3.20568,5.77093967779
 11/13  20:00:00,128.695111294,7.39079536451,0.0,0.0,80.527626,29.818365,127.635692048,118.650899703,3.20568,5.77911234457
 11/13  21:00:00,128.690416772,7.39079536451,0.0,0.0,80.527626,29.818365,136.976576743,125.118410833,3.20568,8.65248590949
 11/13  22:00:00,55.5772034051,0.0,0.0,0.0,15.863942322,29.242365,8.98055156407,0.0,3.20568,5.77487156407
 11/13  23:00:00,55.4566941537,0.0,0.0,0.0,15.863942322,29.242365,6.09560457229,0.0,3.20568,2.88992457229
 11/13  24:00:00,56.2093941209,0.0,0.0,0.0,15.863942322,29.242365,6.09292708962,0.0,3.20568,2.88724708962
 11/14  01:00:00,55.4687049118,0.0,0.0,0.0,15.863942322,29.242365,6.09000459372,0.0,3.20568,2.88432459372
 11/14  02:00:00,55.4592000422,0.0,0.0,0.0,15.863942322,29.242365,6.08999967469,0.0,3.20568,2.88431967469
 11/14  03:00:00,55.4510239666,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/14  04:00:00,55.4430718358,0.0,0.0,0.0,15.863942322,29.242365,6.08999452928,0.0,3.20568,2.88431452928
 11/14  05:00:00,56.4995960132,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/14  06:00:00,56.3291305238,0.0,0.0,0.0,15.863942322,29.242365,6.08998926084,0.0,3.20568,2.88430926084
 11/14  07:00:00,64.6563025613,7.39079536451,0.000852962322066,0.0,15.863942322,29.818365,374.263561023,368.173577112,3.20568,2.88430391098
 11/14  08:00:00,125.99428311,7.39079536451,0.00110672558005,0.0,80.527626,29.818365,265.400546764,259.306546753,3.20568,2.88832001085
 11/14  09:00:00,165.490955363,7.39079536451,0.00507691656151,0.0,80.527626,75.0917375,230.243256392,197.519937968,24.0426,8.68071842398
 11/14  10:00:00,165.50843537,7.39079536451,0.00290055461729,0.0,80.527626,75.0917375,215.4038313,173.893555946,24.0426,17.4676753542
 11/14  11:00:00,169.483726378,7.39079536451,0.00177709339007,0.0,80.527626,79.0911225,208.776254467,156.327551665,32.0568,20.391902802
 11/14  12:00:00,170.184625935,7.39079536451,0.0,0.0,80.527626,79.0911225,180.959751933,128.463420714,32.0568,20.4395312184
 11/14  13:00:00,169.40884419,7.39079536451,0.0,0.0,80.527626,79.0911225,175.085741362,119.624499,32.0568,23.4044423613
 11/14  14:00:00,165.429614807,7.39695359089,0.0,0.0,80.527626,75.0917375,174.396257092,134.934717008,16.0284,23.4331400844
 11/14  15:00:00,165.451563646,7.40774907363,0.0,0.0,80.527626,75.0917375,172.783401446,139.280456383,16.0284,17.4745450625
 11/14  16:00:00,163.449682384,7.41583342781,0.0,0.0,80.527626,73.092045,169.306036035,145.700714905,3.20568,20.3996411299
 11/14  17:00:00,163.335559936,7.39079536451,0.0,0.0,80.527626,73.092045,154.653817318,148.559932389,3.20568,2.88820492878
 11/14  18:00:00,127.241364783,7.39079536451,0.0,0.0,80.527626,29.818365,167.010032663,160.91611257,3.20568,2.88824009371
 11/14  19:00:00,128.712600499,7.39079536451,0.0,0.0,80.527626,29.818365,180.694031053,171.718344083,3.20568,5.77000697069
 11/14  20:00:00,128.753414742,7.39079536451,0.0,0.0,80.527626,29.818365,191.828825092,179.963563911,3.20568,8.65958118141
 11/14  21:00:00,128.786208405,7.39079536451,0.0,0.0,80.527626,29.818365,197.06345691,188.082544613,3.20568,5.77523229682
 11/14  22:00:00,55.3463033154,0.0,0.0,0.0,15.863942322,29.242365,11.8584016355,0.0,3.20568,8.65272163548
 11/14  23:00:00,55.391584254,0.0,0.0,0.0,15.863942322,29.242365,6.09542647751,0.0,3.20568,2.88974647751
 11/14  24:00:00,56.177331517,0.0,0.0,0.0,15.863942322,29.242365,6.09328930984,0.0,3.20568,2.88760930984
 11/15  01:00:00,55.4217743463,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/15  02:00:00,55.4219336775,0.0,0.0,0.0,15.863942322,29.242365,6.08996893265,0.0,3.20568,2.88428893265
 11/15  03:00:00,55.4150438964,0.0,0.0,0.0,15.863942322,29.242365,6.08997030535,0.0,3.20568,2.88429030535
 11/15  04:00:00,55.4084081609,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/15  05:00:00,55.6175313919,0.0,0.0,0.0,15.863942322,29.242365,6.08997149593,0.0,3.20568,2.88429149593
 11/15  06:00:00,55.5997411561,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/15  07:00:00,64.8296244015,7.39079536451,0.00163280279348,0.0,15.863942322,29.818365,402.745262381,396.655148851,3.20568,2.88443353036
 11/15  08:00:00,126.345398946,7.39079536451,0.000916918492048,0.0,80.527626,29.818365,314.586603946,308.492721911,3.20568,2.88820203479
 11/15  09:00:00,165.76424892,7.39079536451,0.0042677203174,0.0,80.527626,75.0917375,260.836161977,225.22469787,24.0426,11.5688641068
 11/15  10:00:00,165.741253789,7.39079536451,0.0025399084404,0.0,80.527626,75.0917375,236.368841483,194.86471745,24.0426,17.4615240327
 11/15  11:00:00,169.702725415,7.39079536451,0.0015515445035,0.0,80.527626,79.0911225,232.031327551,182.493411328,32.0568,17.4811162225
 11/15  12:00:00,170.426328933,7.39079536451,0.0,0.0,80.527626,79.0911225,214.418726061,159.13863722,32.0568,23.2232888408
 11/15  13:00:00,169.647053547,7.39079536451,0.0,0.0,80.527626,79.0911225,205.809528907,152.125723899,32.0568,21.6270050071
 11/15  14:00:00,165.634781244,7.39082671587,0.0,0.0,80.527626,75.0917375,202.67045653,161.286455188,16.0284,25.3556013419
 11/15  15:00:00,165.615668518,7.39967789836,0.0,0.0,80.527626,75.0917375,191.65436601,158.156126247,16.0284,17.4698397636
 11/15  16:00:00,163.576485296,7.40968703963,0.0,0.0,80.527626,73.092045,182.224313079,158.614197464,3.20568,20.4044356149
 11/15  17:00:00,163.457544944,7.39079536451,0.0,0.0,80.527626,73.092045,167.233328737,161.139370657,3.20568,2.88827807952
 11/15  18:00:00,127.378730122,7.39079536451,0.0,0.0,80.527626,29.818365,182.172227644,176.078444592,3.20568,2.88810305185
 11/15  19:00:00,128.873329077,7.39079536451,0.0,0.0,80.527626,29.818365,197.740276497,188.76450772,3.20568,5.77008877758
 11/15  20:00:00,129.126090234,7.39079536451,0.0,0.0,80.527626,29.818365,207.293825734,195.42864952,3.20568,8.65949621378
 11/15  21:00:00,129.117567326,7.39079536451,0.0,0.0,80.527626,29.818365,209.427993773,200.447366858,3.20568,5.77494691461
 11/15  22:00:00,55.4897714072,0.0,0.0,0.0,15.863942322,29.242365,8.98150044615,0.0,3.20568,5.77582044615
 11/15  23:00:00,55.383074576,0.0,0.0,0.0,15.863942322,29.242365,8.96511229958,0.0,3.20568,5.75943229958
 11/15  24:00:00,56.1725937941,0.0,0.0,0.0,15.863942322,29.242365,6.0929956093,0.0,3.20568,2.8873156093
 11/16  01:00:00,55.4171604278,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/16  02:00:00,55.4182601138,0.0,0.0,0.0,15.863942322,29.242365,6.08998050634,0.0,3.20568,2.88430050634
 11/16  03:00:00,55.4115223345,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/16  04:00:00,55.4052455683,0.0,0.0,0.0,15.863942322,29.242365,6.08998814465,0.0,3.20568,2.88430814465
 11/16  05:00:00,55.6124099597,0.0,0.0,0.0,15.863942322,29.242365,6.08999563552,0.0,3.20568,2.88431563552
 11/16  06:00:00,55.5914914373,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/16  07:00:00,65.1934724212,7.39079536451,0.00166289463364,0.0,15.863942322,29.818365,429.637754234,423.547751213,3.20568,2.88432302091
 11/16  08:00:00,126.676164232,7.39079536451,0.000899740580834,0.0,80.527626,29.818365,331.338422705,325.244327954,3.20568,2.88841475018
 11/16  09:00:00,165.997815661,7.39079536451,0.00425450770018,0.0,80.527626,75.0917375,262.502865318,229.778910024,24.0426,8.68135529477
 11/16  10:00:00,165.900010138,7.39079536451,0.00275151786878,0.0,80.527626,75.0917375,236.311432934,191.889075903,24.0426,20.3797570313
 11/16  11:00:00,169.735509069,7.39079536451,0.00146742886882,0.0,80.527626,79.0911225,220.776231461,171.241187694,32.0568,17.4782437671
 11/16  12:00:00,170.341220448,7.40514114599,0.0,0.0,80.527626,79.0911225,190.638369879,138.136731352,32.0568,20.4448385273
 11/16  13:00:00,169.718213967,7.60674607114,0.0,0.0,80.527626,79.0911225,183.405944403,127.940659052,32.0568,23.4084853515
 11/16  14:00:00,165.918419187,7.78727807045,0.0,0.0,80.527626,75.0917375,188.876890532,146.486157617,16.0284,26.3623329149
 11/16  15:00:00,165.915285074,7.76357964478,0.0,0.0,80.527626,75.0917375,186.25741462,152.760532317,16.0284,17.4684823025
 11/16  16:00:00,163.941239689,7.78500555803,0.0,0.0,80.527626,73.092045,184.031459831,160.418414357,3.20568,20.4073654743
 11/16  17:00:00,163.445317956,7.39079536451,0.0,0.0,80.527626,73.092045,166.625552595,160.531437068,3.20568,2.88843552703
 11/16  18:00:00,127.502413959,7.39079536451,0.0,0.0,80.527626,29.818365,194.556717237,188.46277082,3.20568,2.88826641668
 11/16  19:00:00,129.255726833,7.39079536451,0.0,0.0,80.527626,29.818365,222.10942802,213.132548247,3.20568,5.77119977299
 11/16  20:00:00,129.699049019,7.39079536451,0.0,0.0,80.527626,29.818365,225.842661922,216.857441614,3.20568,5.77954030755
 11/16  21:00:00,129.702196635,7.39079536451,0.0,0.0,80.527626,29.818365,234.909306103,223.0503939,3.20568,8.65323220339
 11/16  22:00:00,55.4723115169,0.0,0.0,0.0,15.863942322,29.242365,8.98131202718,0.0,3.20568,5.77563202718
 11/16  23:00:00,55.3682689732,0.0,0.0,0.0,15.863942322,29.242365,6.09535392557,0.0,3.20568,2.88967392557
 11/16  24:00:00,56.168011603,0.0,0.0,0.0,15.863942322,29.242365,6.09318192548,0.0,3.20568,2.88750192548
 11/17  01:00:00,55.4128755617,0.0,0.0,0.0,15.863942322,29.242365,6.09001787303,0.0,3.20568,2.88433787303
 11/17  02:00:00,55.4183959929,0.0,0.0,0.0,15.863942322,29.242365,6.09003206103,0.0,3.20568,2.88435206103
 11/17  03:00:00,55.4153267795,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/17  04:00:00,55.4131125005,0.0,0.0,0.0,15.863942322,29.242365,6.0900459956,0.0,3.20568,2.8843659956
 11/17  05:00:00,56.471162965,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/17  06:00:00,56.296357167,0.0,0.0,0.0,15.863942322,29.242365,6.0900597836,0.0,3.20568,2.8843797836
 11/17  07:00:00,65.1235337442,7.39079536451,0.0018272250133,0.0,15.863942322,29.818365,363.707192928,357.617119465,3.20568,2.8843934632
 11/17  08:00:00,126.369596688,7.39079536451,0.000897913011357,0.0,80.527626,29.818365,318.48098539,312.387034118,3.20568,2.88827127107
 11/17  09:00:00,165.83941169,7.39079536451,0.00417158307543,0.0,80.527626,75.0917375,264.863291876,232.139539871,24.0426,8.68115200586
 11/17  10:00:00,165.86102551,7.39079536451,0.00247389578183,0.0,80.527626,75.0917375,246.162835931,204.646808476,24.0426,17.4734274549
 11/17  11:00:00,169.779197363,7.39079536451,0.00155082465311,0.0,80.527626,79.0911225,238.956612337,186.509521352,32.0568,20.3902909856
 11/17  12:00:00,170.421742378,7.39079536451,0.0,0.0,80.527626,79.0911225,208.878479404,156.375720547,32.0568,20.4459588575
 11/17  13:00:00,169.582332408,7.39079536451,0.0,0.0,80.527626,79.0911225,199.388684638,143.921511297,32.0568,23.4103733407
 11/17  14:00:00,165.553609016,7.39079536451,0.0,0.0,80.527626,75.0917375,195.145459153,152.752761664,16.0284,26.3642974882
 11/17  15:00:00,165.539117248,7.39312445501,0.0,0.0,80.527626,75.0917375,185.094338737,151.595614414,16.0284,17.4703243232
 11/17  16:00:00,163.510071766,7.40338425608,0.0,0.0,80.527626,73.092045,176.359672457,152.746735066,3.20568,20.4072573905
 11/17  17:00:00,163.449560447,7.39079536451,0.0,0.0,80.527626,73.092045,171.110090982,165.016157147,3.20568,2.88825383461
 11/17  18:00:00,127.50917309,7.39079536451,0.0,0.0,80.527626,29.818365,202.431889281,196.338117428,3.20568,2.88809185259
 11/17  19:00:00,129.263746474,7.39079536451,0.0,0.0,80.527626,29.818365,231.760214924,222.784336132,3.20568,5.77019879188
 11/17  20:00:00,129.353199423,7.39079536451,0.0,0.0,80.527626,29.818365,229.85467045,217.989127752,3.20568,8.65986269885
 11/17  21:00:00,129.223563582,7.39079536451,0.0,0.0,80.527626,29.818365,225.458050184,216.477340444,3.20568,5.77502973975
 11/17  22:00:00,55.3286920667,0.0,0.0,0.0,15.863942322,29.242365,8.98170934195,0.0,3.20568,5.77602934195
 11/17  23:00:00,55.3785799923,0.0,0.0,0.0,15.863942322,29.242365,8.9654131662,0.0,3.20568,5.7597331662
 11/17  24:00:00,56.1682560724,0.0,0.0,0.0,15.863942322,29.242365,6.0931509176,0.0,3.20568,2.8874709176
 11/18  01:00:00,55.4058058782,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  02:00:00,55.4028535997,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  03:00:00,55.3956985877,0.0,0.0,0.0,15.863942322,29.242365,6.08842661145,0.0,3.20568,2.88274661145
 11/18  04:00:00,55.3890775675,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  05:00:00,55.5982459639,0.0,0.0,0.0,15.863942322,29.242365,6.08842202199,0.0,3.20568,2.88274202199
 11/18  06:00:00,55.5804922579,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  07:00:00,55.5913984885,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  08:00:00,52.667555923,0.0,0.0,0.0,15.863942322,29.242365,6.0884176701,0.0,3.20568,2.8827376701
 11/18  09:00:00,46.9489451041,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  10:00:00,46.9611516798,0.0,0.0,0.0,15.863942322,29.242365,6.0901026283,0.0,3.20568,2.8844226283
 11/18  11:00:00,46.9521368867,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  12:00:00,47.673711749,0.0,0.0,0.0,15.863942322,29.242365,6.09012261034,0.0,3.20568,2.88444261034
 11/18  13:00:00,46.9368930591,0.0,0.0,0.0,15.863942322,29.242365,6.09014254569,0.0,3.20568,2.88446254569
 11/18  14:00:00,46.9758569601,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  15:00:00,46.9884084033,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  16:00:00,46.9766890856,0.0,0.0,0.0,15.863942322,29.242365,6.08845836219,0.0,3.20568,2.88277836219
 11/18  17:00:00,46.8786720195,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  18:00:00,54.0231832599,0.0,0.0,0.0,15.863942322,29.242365,6.08845430768,0.0,3.20568,2.88277430768
 11/18  19:00:00,55.4506472072,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  20:00:00,55.6592272709,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  21:00:00,55.6371765343,0.0,0.0,0.0,15.863942322,29.242365,6.08845025656,0.0,3.20568,2.88277025656
 11/18  22:00:00,55.5182523931,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  23:00:00,56.3609476515,0.996063354275,0.0,0.0,15.863942322,29.242365,6.67964110103,0.59119489465,3.20568,2.88276620638
 11/18  24:00:00,57.101594833,0.996063354275,0.0,0.0,15.863942322,29.242365,3.89511798025,0.669437980252,3.20568,0.02
 11/19  01:00:00,56.6983708538,1.32808447237,0.0,0.0,15.863942322,29.242365,4.30038998406,1.07470998406,3.20568,0.02
 11/19  02:00:00,56.6995879049,1.32808447237,0.0,0.0,15.863942322,29.242365,7.25119120724,1.16274482508,3.20568,2.88276638216
 11/19  03:00:00,56.6993997933,1.32808447237,0.0,0.0,15.863942322,29.242365,4.49119500129,1.26551500129,3.20568,0.02
 11/19  04:00:00,57.0339296383,1.66010559046,0.0,0.0,15.863942322,29.242365,7.98415523832,1.89563039834,3.20568,2.88284483998
 11/19  05:00:00,56.9155485238,1.32808447237,0.0,0.0,15.863942322,29.242365,5.05495615885,1.82927615885,3.20568,0.02
 11/19  06:00:00,57.2369270584,1.66010559046,0.0,0.0,15.863942322,29.242365,5.93670178655,2.71102178655,3.20568,0.02
 11/19  07:00:00,56.9184674655,1.32808447237,0.0,0.0,15.863942322,29.242365,8.54930710188,2.46078103436,3.20568,2.88284606752
 11/19  08:00:00,53.6633785227,0.996063354275,0.0,0.0,15.863942322,29.242365,4.434175159,1.208495159,3.20568,0.02
 11/19  09:00:00,46.955867268,0.0,0.0,0.0,15.863942322,29.242365,6.09014440502,0.0,3.20568,2.88446440502
 11/19  10:00:00,46.9869625021,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  11:00:00,46.9877592996,0.0,0.0,0.0,15.863942322,29.242365,6.09017071355,0.0,3.20568,2.88449071355
 11/19  12:00:00,47.6891306893,0.0,0.0,0.0,15.863942322,29.242365,6.08996274275,0.0,3.20568,2.88428274275
 11/19  13:00:00,46.9769097339,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  14:00:00,47.0182229903,0.0,0.0,0.0,15.863942322,29.242365,6.08998919794,0.0,3.20568,2.88430919794
 11/19  15:00:00,47.0313506822,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  16:00:00,47.0195904591,0.0,0.0,0.0,15.863942322,29.242365,6.08854436643,0.0,3.20568,2.88286436643
 11/19  17:00:00,46.9138487237,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  18:00:00,54.0447025797,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  19:00:00,55.4573236675,0.0,0.0,0.0,15.863942322,29.242365,6.08854589825,0.0,3.20568,2.88286589825
 11/19  20:00:00,55.6653735488,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  21:00:00,55.6540487755,0.0,0.0,0.0,15.863942322,29.242365,6.08854744681,0.0,3.20568,2.88286744681
 11/19  22:00:00,55.5425540844,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  23:00:00,55.3895707685,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  24:00:00,56.1177904347,0.0,0.0,0.0,15.863942322,29.242365,6.0885490029,0.0,3.20568,2.8828690029
 11/20  01:00:00,55.3918811622,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/20  02:00:00,55.3945926749,0.0,0.0,0.0,15.863942322,29.242365,6.0900297133,0.0,3.20568,2.8843497133
 11/20  03:00:00,55.3964899796,0.0,0.0,0.0,15.863942322,29.242365,6.09006281128,0.0,3.20568,2.88438281128
 11/20  04:00:00,55.3988273259,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/20  05:00:00,55.6126404001,0.0,0.0,0.0,15.863942322,29.242365,6.09009570037,0.0,3.20568,2.88441570037
 11/20  06:00:00,55.5966364154,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/20  07:00:00,64.6846874206,7.39079536451,0.00648944054986,0.0,15.863942322,29.818365,416.808777516,410.718600105,3.20568,2.88449741138
 11/20  08:00:00,125.978172289,7.39079536451,0.00124176050332,0.0,80.527626,29.818365,269.309087512,263.214953328,3.20568,2.88845418421
 11/20  09:00:00,165.328757531,7.39079536451,0.0091204360912,0.0,80.527626,75.0917375,195.965571687,160.352912762,24.0426,11.5700589255
 11/20  10:00:00,165.300669623,7.39079536451,0.00381928404495,0.0,80.527626,75.0917375,165.580930308,124.069784632,24.0426,17.4685456764
 11/20  11:00:00,169.357352162,7.4582882094,0.00201351532825,0.0,80.527626,79.0911225,163.619034174,111.161486789,32.0568,20.4007473848
 11/20  12:00:00,170.721342798,8.08105327008,0.0,0.0,80.527626,79.0911225,151.983136908,99.4772110814,32.0568,20.449125827
 11/20  13:00:00,170.616924923,8.68952529318,0.0,0.0,80.527626,79.0911225,154.434794391,98.9623679513,32.0568,23.41562644
 11/20  14:00:00,167.07264931,9.11997228174,0.0,0.0,80.527626,75.0917375,155.888083328,113.487170974,16.0284,26.3725123541
 11/20  15:00:00,167.289056929,9.33385189443,0.0,0.0,80.527626,75.0917375,147.864413577,114.365361811,16.0284,17.4706517654
 11/20  16:00:00,165.083624398,9.159272498,0.0,0.0,80.527626,73.092045,139.307561695,115.690272259,3.20568,20.4116094358
 11/20  17:00:00,163.349625112,7.59635739411,0.0,0.0,80.527626,73.092045,101.389070165,95.2952351927,3.20568,2.88815497243
 11/20  18:00:00,127.000057534,7.39079536451,0.0,0.0,80.527626,29.818365,100.994670394,94.9005427247,3.20568,2.88844766928
 11/20  19:00:00,128.432276091,7.39079536451,0.0,0.0,80.527626,29.818365,105.989550874,97.0136326593,3.20568,5.77023821443
 11/20  20:00:00,128.654505637,7.39079536451,0.0,0.0,80.527626,29.818365,113.758653924,101.89275348,3.20568,8.66022044395
 11/20  21:00:00,128.648406333,7.39079536451,0.0,0.0,80.527626,29.818365,116.667956687,107.686947413,3.20568,5.77532927392
 11/20  22:00:00,55.561673429,0.0,0.0,0.0,15.863942322,29.242365,8.98183252225,0.0,3.20568,5.77615252225
 11/20  23:00:00,55.4473666238,0.0,0.0,0.0,15.863942322,29.242365,8.96573500728,0.0,3.20568,5.76005500728
 11/20  24:00:00,56.2061910295,0.0,0.0,0.0,15.863942322,29.242365,6.09331946314,0.0,3.20568,2.88763946314
 11/21  01:00:00,55.4680710216,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/21  02:00:00,55.4627529035,0.0,0.0,0.0,15.863942322,29.242365,6.09005091301,0.0,3.20568,2.88437091301
 11/21  03:00:00,55.4527636141,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/21  04:00:00,55.442917293,0.0,0.0,0.0,15.863942322,29.242365,6.09009029176,0.0,3.20568,2.88441029176
 11/21  05:00:00,56.4999220126,0.0,0.0,0.0,15.863942322,29.242365,6.09012946974,0.0,3.20568,2.88444946974
 11/21  06:00:00,56.3316784918,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/21  07:00:00,64.5530251088,7.39079536451,0.0,0.0,15.863942322,29.818365,334.58554495,328.495376442,3.20568,2.88448850776
 11/21  08:00:00,125.921532201,7.39079536451,0.00102164708894,0.0,80.527626,29.818365,251.112155479,245.017996919,3.20568,2.88847856006
 11/21  09:00:00,165.449917204,7.39079536451,0.00471897195086,0.0,80.527626,75.0917375,230.317735547,194.704536262,24.0426,11.5705992856
 11/21  10:00:00,165.49137792,7.39079536451,0.00266919777751,0.0,80.527626,75.0917375,218.304399878,176.794686994,24.0426,17.4671128833
 11/21  11:00:00,169.489418879,7.39079536451,0.00167608120589,0.0,80.527626,79.0911225,211.942373526,162.396759355,32.0568,17.488814171
 11/21  12:00:00,170.208262615,7.39079536451,0.0,0.0,80.527626,79.0911225,190.442719905,135.015438568,32.0568,23.3704813372
 11/21  13:00:00,169.442779601,7.39079536451,0.0,0.0,80.527626,79.0911225,182.850778662,127.378631377,32.0568,23.4153472843
 11/21  14:00:00,165.479914679,7.39301672377,0.0,0.0,80.527626,75.0917375,186.402347109,146.151452114,16.0284,24.2224949945
 11/21  15:00:00,165.524746257,7.40371335347,0.0,0.0,80.527626,75.0917375,188.468321782,152.830205838,16.0284,19.6097159436
 11/21  16:00:00,163.545879281,7.41031076816,0.0,0.0,80.527626,73.092045,185.22126776,161.603246584,3.20568,20.4123411759
 11/21  17:00:00,163.455181274,7.39079536451,0.0,0.0,80.527626,73.092045,170.609062864,164.515416651,3.20568,2.88796621279
 11/21  18:00:00,127.377181211,7.39079536451,0.0,0.0,80.527626,29.818365,183.268095766,177.173966938,3.20568,2.88844882745
 11/21  19:00:00,128.872621753,7.39079536451,0.0,0.0,80.527626,29.818365,198.374574419,189.398590096,3.20568,5.77030432344
 11/21  20:00:00,128.937203029,7.39079536451,0.0,0.0,80.527626,29.818365,212.112281326,200.246182305,3.20568,8.66041902094
 11/21  21:00:00,128.98880238,7.39079536451,0.0,0.0,80.527626,29.818365,219.132010668,210.150848982,3.20568,5.77548168507
 11/21  22:00:00,55.3321149685,0.0,0.0,0.0,15.863942322,29.242365,8.98169767215,0.0,3.20568,5.77601767215
 11/21  23:00:00,55.3856794368,0.0,0.0,0.0,15.863942322,29.242365,8.96537794051,0.0,3.20568,5.75969794051
 11/21  24:00:00,56.1797867588,0.0,0.0,0.0,15.863942322,29.242365,6.09340258848,0.0,3.20568,2.88772258848
 11/22  01:00:00,55.4362860325,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/22  02:00:00,55.4428275981,0.0,0.0,0.0,15.863942322,29.242365,6.09012964899,0.0,3.20568,2.88444964899
 11/22  03:00:00,55.4417497184,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/22  04:00:00,55.4415798828,0.0,0.0,0.0,15.863942322,29.242365,6.09017527566,0.0,3.20568,2.88449527566
 11/22  05:00:00,55.6555978252,0.0,0.0,0.0,15.863942322,29.242365,6.08962143719,0.0,3.20568,2.88394143719
 11/22  06:00:00,55.6412767708,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/22  07:00:00,64.2287220344,7.39079536451,0.00315591167432,0.0,15.863942322,29.818365,270.030887893,263.94069892,3.20568,2.88450897317
 11/22  08:00:00,127.237481514,7.39079536451,0.00113824090578,0.0,80.527626,29.818365,210.320795179,204.226519493,3.20568,2.88859568594
 11/22  09:00:00,165.26973642,7.39079536451,0.00795285581976,0.0,80.527626,75.0917375,171.846850148,136.2328684,24.0426,11.571381748
 11/22  10:00:00,165.271188671,7.39079536451,0.00351640309794,0.0,80.527626,75.0917375,155.363522736,113.852025438,24.0426,17.468897298
 11/22  11:00:00,169.329098658,7.45724660605,0.00197139693862,0.0,80.527626,79.0911225,148.58851953,99.0407009638,32.0568,17.491018566
 11/22  12:00:00,170.611933335,8.01936400979,0.0,0.0,80.527626,79.0911225,132.79474438,77.3641754093,32.0568,23.3737689706
 11/22  13:00:00,170.418684437,8.55013211779,0.0,0.0,80.527626,79.0911225,123.794967538,68.3188203153,32.0568,23.4193472229
 11/22  14:00:00,166.840433524,8.9527530996,0.0,0.0,80.527626,75.0917375,122.477776106,80.0754955346,16.0284,26.3738805716
 11/22  15:00:00,167.025101767,9.13666353242,0.0,0.0,80.527626,75.0917375,114.84354574,81.340872361,16.0284,17.4742733788
 11/22  16:00:00,164.829441214,8.96769178066,0.0,0.0,80.527626,73.092045,107.674053807,84.0571310518,3.20568,20.4112427553
 11/22  17:00:00,163.277737855,7.55851445027,0.0,0.0,80.527626,73.092045,78.2869027973,72.1930170535,3.20568,2.88820574378
 11/22  18:00:00,126.971771119,7.39079536451,0.0,0.0,80.527626,29.818365,81.9690681344,75.8748750242,3.20568,2.88851311026
 11/22  19:00:00,128.404739631,7.39079536451,0.0,0.0,80.527626,29.818365,89.623072436,80.6460189067,3.20568,5.7713735293
 11/22  20:00:00,128.628344532,7.39079536451,0.0,0.0,80.527626,29.818365,101.081086316,89.2143248173,3.20568,8.66108149833
 11/22  21:00:00,128.629391318,7.39079536451,0.0,0.0,80.527626,29.818365,110.763163361,101.781773583,3.20568,5.77570977812
 11/22  22:00:00,55.5634642745,0.0,0.0,0.0,15.863942322,29.242365,11.8593092698,0.0,3.20568,8.65362926983
 11/22  23:00:00,55.4518563272,0.0,0.0,0.0,15.863942322,29.242365,6.09571860862,0.0,3.20568,2.89003860862
 11/22  24:00:00,56.2133259654,0.0,0.0,0.0,15.863942322,29.242365,6.0931823628,0.0,3.20568,2.8875023628
 11/23  01:00:00,55.4804729215,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  02:00:00,55.4812516956,0.0,0.0,0.0,15.863942322,29.242365,6.08858126176,0.0,3.20568,2.88290126176
 11/23  03:00:00,55.4766003032,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  04:00:00,55.4723897414,0.0,0.0,0.0,15.863942322,29.242365,6.08844904984,0.0,3.20568,2.88276904984
 11/23  05:00:00,55.6840860969,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  06:00:00,55.6691071406,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  07:00:00,55.6830006738,0.0,0.0,0.0,15.863942322,29.242365,6.08847304311,0.0,3.20568,2.88279304311
 11/23  08:00:00,54.1916453956,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  09:00:00,47.0458278033,0.0,0.0,0.0,15.863942322,29.242365,6.09005778679,0.0,3.20568,2.88437778679
 11/23  10:00:00,47.0594491984,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  11:00:00,47.045371727,0.0,0.0,0.0,15.863942322,29.242365,6.09010952412,0.0,3.20568,2.88442952412
 11/23  12:00:00,47.7278782609,0.0,0.0,0.0,15.863942322,29.242365,6.09016116933,0.0,3.20568,2.88448116933
 11/23  13:00:00,47.0107817041,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  14:00:00,47.0445261601,0.0,0.0,0.0,15.863942322,29.242365,6.09021273538,0.0,3.20568,2.88453273538
 11/23  15:00:00,47.0545445382,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  16:00:00,47.0391368318,0.0,0.0,0.0,15.863942322,29.242365,6.08853590628,0.0,3.20568,2.88285590628
 11/23  17:00:00,46.9395087742,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  18:00:00,54.0836941953,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  19:00:00,55.5108461415,0.0,0.0,0.0,15.863942322,29.242365,6.08856020792,0.0,3.20568,2.88288020792
 11/23  20:00:00,55.7230228994,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  21:00:00,55.7070947101,0.0,0.0,0.0,15.863942322,29.242365,6.08858449487,0.0,3.20568,2.88290449487
 11/23  22:00:00,55.5908513942,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  23:00:00,55.4334680809,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  24:00:00,56.14695929,0.0,0.0,0.0,15.863942322,29.242365,6.08845296776,0.0,3.20568,2.88277296776
 11/24  01:00:00,55.4262495445,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/24  02:00:00,55.4200780647,0.0,0.0,0.0,15.863942322,29.242365,6.09013272603,0.0,3.20568,2.88445272603
 11/24  03:00:00,55.4103821858,0.0,0.0,0.0,15.863942322,29.242365,6.09019099234,0.0,3.20568,2.88451099234
 11/24  04:00:00,55.400609295,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/24  05:00:00,56.4577939617,0.0,0.0,0.0,15.863942322,29.242365,6.09001155584,0.0,3.20568,2.88433155584
 11/24  06:00:00,56.2849946371,0.0,0.0,0.0,15.863942322,29.242365,6.09006968703,0.0,3.20568,2.88438968703
 11/24  07:00:00,65.1464403558,7.39079536451,0.0036261592319,0.0,15.863942322,29.818365,481.585658551,478.359978551,3.20568,0.02
 11/24  08:00:00,127.686244386,7.39079536451,0.00104554415551,0.0,80.527626,29.818365,319.875224332,313.781275919,3.20568,2.888268413
 11/24  09:00:00,165.668473503,7.39079536451,0.00476812015686,0.0,80.527626,75.0917375,261.645445777,226.030506438,24.0426,11.5723393396
 11/24  10:00:00,165.658040365,7.39079536451,0.00293748441402,0.0,80.527626,75.0917375,232.965626608,191.448525562,24.0426,17.4745010459
 11/24  11:00:00,169.592050371,7.39079536451,0.00168864623853,0.0,80.527626,79.0911225,223.360742684,170.901396,32.0568,20.4025466845
 11/24  12:00:00,170.264198648,7.39079536451,0.0,0.0,80.527626,79.0911225,193.671243936,141.160676373,32.0568,20.4537675631
 11/24  13:00:00,169.456555188,7.39079536451,0.0,0.0,80.527626,79.0911225,187.404356501,129.490045071,32.0568,25.8575114299
 11/24  14:00:00,165.470549262,7.39079536451,0.0,0.0,80.527626,75.0917375,186.061912064,146.091075766,16.0284,23.9424362978
 11/24  15:00:00,165.502600713,7.39079536451,0.0,0.0,80.527626,75.0917375,189.794898164,153.372100327,16.0284,20.3943978373
 11/24  16:00:00,163.516539524,7.39079820849,0.0,0.0,80.527626,73.092045,183.347326943,162.644633829,3.20568,17.497013114
 11/24  17:00:00,163.45232742,7.39079536451,0.0,0.0,80.527626,73.092045,174.3227777,168.228567487,3.20568,2.8885302128
 11/24  18:00:00,128.805984571,7.39079536451,0.0,0.0,80.527626,29.818365,192.344016676,183.38134814,3.20568,5.75698853655
 11/24  19:00:00,128.875861908,7.39079536451,0.0,0.0,80.527626,29.818365,210.151573426,201.174706073,3.20568,5.77118735236
 11/24  20:00:00,128.937045008,7.39079536451,0.0,0.0,80.527626,29.818365,221.06578072,212.079059688,3.20568,5.78104103221
 11/24  21:00:00,128.984155106,7.39079536451,0.0,0.0,80.527626,29.818365,231.464285138,219.604449913,3.20568,8.65415522494
 11/24  22:00:00,55.3218137429,0.0,0.0,0.0,15.863942322,29.242365,8.9822200882,0.0,3.20568,5.7765400882
 11/24  23:00:00,55.3707539372,0.0,0.0,0.0,15.863942322,29.242365,6.0956826256,0.0,3.20568,2.8900026256
 11/24  24:00:00,56.1636489981,0.0,0.0,0.0,15.863942322,29.242365,8.96101822443,0.0,3.20568,5.75533822443
 11/25  01:00:00,55.4009506287,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  02:00:00,55.3997452798,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  03:00:00,55.3914655092,0.0,0.0,0.0,15.863942322,29.242365,6.08855586737,0.0,3.20568,2.88287586737
 11/25  04:00:00,55.3864487789,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  05:00:00,55.5963744493,0.0,0.0,0.0,15.863942322,29.242365,6.08859097135,0.0,3.20568,2.88291097135
 11/25  06:00:00,55.578641244,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  07:00:00,55.5894820032,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  08:00:00,54.0946673078,0.0,0.0,0.0,15.863942322,29.242365,6.08846970189,0.0,3.20568,2.88278970189
 11/25  09:00:00,46.9461319002,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  10:00:00,46.96147328,0.0,0.0,0.0,15.863942322,29.242365,6.09023276796,0.0,3.20568,2.88455276796
 11/25  11:00:00,46.9557728484,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  12:00:00,47.6760510457,0.0,0.0,0.0,15.863942322,29.242365,6.09005878731,0.0,3.20568,2.88437878731
 11/25  13:00:00,46.945768379,0.0,0.0,0.0,15.863942322,29.242365,6.09012305489,0.0,3.20568,2.88444305489
 11/25  14:00:00,46.9833792633,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  15:00:00,46.9936717964,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  16:00:00,46.9791947556,0.0,0.0,0.0,15.863942322,29.242365,6.08852328136,0.0,3.20568,2.88284328136
 11/25  17:00:00,46.8776484026,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  18:00:00,55.4480385572,0.0,0.0,0.0,15.863942322,29.242365,6.08855892645,0.0,3.20568,2.88287892645
 11/25  19:00:00,55.4422725924,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  20:00:00,55.6544051293,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  21:00:00,55.6410984522,0.0,0.0,0.0,15.863942322,29.242365,6.08859452882,0.0,3.20568,2.88291452882
 11/25  22:00:00,55.5280841663,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  23:00:00,55.3736406533,0.0,0.0,0.0,15.863942322,29.242365,6.08847353607,0.0,3.20568,2.88279353607
 11/25  24:00:00,56.107308424,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  01:00:00,56.3721033037,0.996063354275,0.0,0.0,15.863942322,29.242365,6.68383056985,0.595238932907,3.20568,2.88291163695
 11/26  02:00:00,56.3689951154,0.996063354275,0.0,0.0,15.863942322,29.242365,3.92692470447,0.701244704466,3.20568,0.02
 11/26  03:00:00,56.363956229,0.996063354275,0.0,0.0,15.863942322,29.242365,4.02453661412,0.798856614124,3.20568,0.02
 11/26  04:00:00,56.6928996069,1.32808447237,0.0,0.0,15.863942322,29.242365,7.40515419744,1.31660092959,3.20568,2.88287326785
 11/26  05:00:00,57.2337920179,1.66010559046,0.0,0.0,15.863942322,29.242365,4.99634736714,1.77066736714,3.20568,0.02
 11/26  06:00:00,56.883504842,1.32808447237,0.0,0.0,15.863942322,29.242365,7.99027574925,1.90168127119,3.20568,2.88291447806
 11/26  07:00:00,57.2320975203,1.66010559046,0.0,0.0,15.863942322,29.242365,6.34149856559,3.11581856559,3.20568,0.02
 11/26  08:00:00,55.0674057927,0.996063354275,0.0,0.0,15.863942322,29.242365,4.61635670743,1.39067670743,3.20568,0.02
 11/26  09:00:00,47.9422784181,0.996063354275,0.0,0.0,15.863942322,29.242365,7.33042456909,1.24021921733,3.20568,2.88452535175
 11/26  10:00:00,47.9828509453,0.996063354275,0.0,0.0,15.863942322,29.242365,6.78740929963,0.697260535897,3.20568,2.88446876373
 11/26  11:00:00,46.9849779328,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  12:00:00,47.6851411907,0.0,0.0,0.0,15.863942322,29.242365,6.09010648901,0.0,3.20568,2.88442648901
 11/26  13:00:00,46.9650421934,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  14:00:00,47.002763486,0.0,0.0,0.0,15.863942322,29.242365,6.09017697183,0.0,3.20568,2.88449697183
 11/26  15:00:00,47.0111952583,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  16:00:00,46.9948233355,0.0,0.0,0.0,15.863942322,29.242365,6.08858946482,0.0,3.20568,2.88290946482
 11/26  17:00:00,46.8857500223,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  18:00:00,55.4442298717,0.0,0.0,0.0,15.863942322,29.242365,6.08855264764,0.0,3.20568,2.88287264764
 11/26  19:00:00,55.4387596976,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  20:00:00,55.6495444919,0.0,0.0,0.0,15.863942322,29.242365,6.08851498997,0.0,3.20568,2.88283498997
 11/26  21:00:00,55.6320344259,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  22:00:00,55.514437061,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  23:00:00,56.3544505262,0.996063354275,0.0,0.0,15.863942322,29.242365,6.80080545525,0.712249193954,3.20568,2.8828762613
 11/26  24:00:00,57.7589203579,1.66010559046,0.0,0.0,15.863942322,29.242365,4.82206748943,1.59638748943,3.20568,0.02
 11/27  01:00:00,56.6836049827,1.32808447237,0.0,0.0,15.863942322,29.242365,7.84978463971,1.75960526222,3.20568,2.88449937749
