Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/27  02:00:00,57.0172213678,1.66010559046,0.0,0.0,15.863942322,29.242365,6.19530855025,2.96962855025,3.20568,0.02
 11/27  03:00:00,56.6825314072,1.32808447237,0.0,0.0,15.863942322,29.242365,8.96552881935,2.87527080573,3.20568,2.88457801362
 11/27  04:00:00,57.0164575037,1.66010559046,0.0,0.0,15.863942322,29.242365,10.3731444295,4.28292953527,3.20568,2.88453489421
 11/27  05:00:00,56.8955764874,1.32808447237,0.0,0.0,15.863942322,29.242365,7.0011623673,3.7754823673,3.20568,0.02
 11/27  06:00:00,57.2161616685,1.66010559046,0.0,0.0,15.863942322,29.242365,11.3661954619,5.27602467881,3.20568,2.88449078307
 11/27  07:00:00,65.9218014184,7.39079536451,0.00555672767533,0.0,15.863942322,29.818365,599.379076827,596.153396827,3.20568,0.02
 11/27  08:00:00,128.365892966,7.39079536451,0.0,0.0,80.527626,29.818365,390.231699079,381.268719199,3.20568,5.75729988032
 11/27  09:00:00,166.269224146,7.39079536451,0.00426959782128,0.0,80.527626,75.0917375,309.27363706,276.546562952,24.0426,8.68447410785
 11/27  10:00:00,166.273753344,7.39079536451,0.00260191746081,0.0,80.527626,75.0917375,280.568027266,236.136247059,24.0426,20.3891802073
 11/27  11:00:00,170.308009329,7.39079536451,0.00150369699926,0.0,80.527626,79.0911225,274.45039257,224.901366253,32.0568,17.4922263166
 11/27  12:00:00,171.07743833,7.39079536451,0.0,0.0,80.527626,79.0911225,258.091393593,202.655747284,32.0568,23.3788463088
 11/27  13:00:00,170.317080828,7.39079536451,0.0,0.0,80.527626,79.0911225,254.17274059,198.688624457,32.0568,23.4273161327
 11/27  14:00:00,166.336280864,7.39079536451,0.0,0.0,80.527626,75.0917375,252.889012117,210.475811454,16.0284,26.3848006621
 11/27  15:00:00,166.33328565,7.39079536451,0.0,0.0,80.527626,75.0917375,240.513191282,207.002462329,16.0284,17.4823289531
 11/27  16:00:00,164.291687961,7.39079536451,0.0,0.0,80.527626,73.092045,229.962987124,206.340361247,3.20568,20.4169458767
 11/27  17:00:00,164.152586809,7.39079536451,0.0,0.0,80.527626,73.092045,211.880475431,205.786208218,3.20568,2.88858721387
 11/27  18:00:00,129.473845238,7.39079536451,0.0,0.0,80.527626,29.818365,235.212277478,229.117889783,3.20568,2.88870769487
 11/27  19:00:00,129.483180431,7.39079536451,0.0,0.0,80.527626,29.818365,255.950869944,244.097489363,3.20568,8.64770058074
 11/27  20:00:00,129.703496478,7.39079536451,0.0,0.0,80.527626,29.818365,258.14275502,249.155172223,3.20568,5.78190279731
 11/27  21:00:00,129.69373371,7.39079536451,0.0,0.0,80.527626,29.818365,264.426897447,252.566325966,3.20568,8.65489148101
 11/27  22:00:00,55.4696952996,0.0,0.0,0.0,15.863942322,29.242365,8.98249448778,0.0,3.20568,5.77681448778
 11/27  23:00:00,55.3622743494,0.0,0.0,0.0,15.863942322,29.242365,6.09562164411,0.0,3.20568,2.88994164411
 11/27  24:00:00,56.1548797343,0.0,0.0,0.0,15.863942322,29.242365,6.09344834489,0.0,3.20568,2.88776834489
 11/28  01:00:00,55.3913837244,0.0,0.0,0.0,15.863942322,29.242365,6.0902467885,0.0,3.20568,2.8845667885
 11/28  02:00:00,55.3892566378,0.0,0.0,0.0,15.863942322,29.242365,6.09009006683,0.0,3.20568,2.88441006683
 11/28  03:00:00,55.3848781746,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/28  04:00:00,55.3810475389,0.0,0.0,0.0,15.863942322,29.242365,6.09017330711,0.0,3.20568,2.88449330711
 11/28  05:00:00,56.4409174673,0.0,0.0,0.0,15.863942322,29.242365,6.0902563085,0.0,3.20568,2.8845763085
 11/28  06:00:00,56.2688102748,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/28  07:00:00,65.7639977498,7.39079536451,0.00293526800161,0.0,15.863942322,29.818365,439.011826289,432.921605883,3.20568,2.88454040574
 11/28  08:00:00,128.267084459,7.39079536451,0.00102061738225,0.0,80.527626,29.818365,355.774274042,349.680052518,3.20568,2.88854152362
 11/28  09:00:00,166.266858095,7.39079536451,0.00467586130478,0.0,80.527626,75.0917375,285.572423747,249.956788566,24.0426,11.5730351808
 11/28  10:00:00,166.28466111,7.39079536451,0.00277190196918,0.0,80.527626,75.0917375,262.565346522,221.047735527,24.0426,17.4750109948
 11/28  11:00:00,170.284795953,7.39079536451,0.00168132255003,0.0,80.527626,79.0911225,265.458966491,212.993395959,32.0568,20.4087705327
 11/28  12:00:00,171.040718364,7.39079536451,0.0,0.0,80.527626,79.0911225,243.364200677,190.847622029,32.0568,20.4597786477
 11/28  13:00:00,170.279713181,7.39079536451,0.0,0.0,80.527626,79.0911225,243.859664478,185.445604342,32.0568,26.3572601361
 11/28  14:00:00,166.193922072,7.39079536451,0.0,0.0,80.527626,75.0917375,230.214186501,190.728350064,16.0284,23.4574364378
 11/28  15:00:00,166.05719328,7.39079536451,0.0,0.0,80.527626,75.0917375,220.933381394,184.510215564,16.0284,20.3947658299
 11/28  16:00:00,163.918378183,7.39079536451,0.0,0.0,80.527626,73.092045,205.94978313,182.325960539,3.20568,20.418142591
 11/28  17:00:00,163.727581896,7.39079536451,0.0,0.0,80.527626,73.092045,185.835995418,179.741737131,3.20568,2.88857828643
 11/28  18:00:00,128.981758264,7.39079536451,0.0,0.0,80.527626,29.818365,194.914330961,188.820165862,3.20568,2.88848509875
 11/28  19:00:00,128.943828095,7.39079536451,0.0,0.0,80.527626,29.818365,206.717380634,197.739992065,3.20568,5.77170856955
 11/28  20:00:00,128.929708213,7.39079536451,0.0,0.0,80.527626,29.818365,217.279578847,205.411733182,3.20568,8.66216566565
 11/28  21:00:00,128.930962835,7.39079536451,0.0,0.0,80.527626,29.818365,220.683050791,211.700823939,3.20568,5.77654685114
 11/28  22:00:00,55.3356675993,0.0,0.0,0.0,15.863942322,29.242365,11.8609819585,0.0,3.20568,8.6553019585
 11/28  23:00:00,55.3844012221,0.0,0.0,0.0,15.863942322,29.242365,6.0956468342,0.0,3.20568,2.8899668342
 11/28  24:00:00,56.1698792032,0.0,0.0,0.0,15.863942322,29.242365,6.093226214,0.0,3.20568,2.887546214
 11/29  01:00:00,55.4163294116,0.0,0.0,0.0,15.863942322,29.242365,6.09017499352,0.0,3.20568,2.88449499352
 11/29  02:00:00,55.4143717485,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/29  03:00:00,55.4064556211,0.0,0.0,0.0,15.863942322,29.242365,6.09026448338,0.0,3.20568,2.88458448338
 11/29  04:00:00,55.3987421355,0.0,0.0,0.0,15.863942322,29.242365,6.09011303523,0.0,3.20568,2.88443303523
 11/29  05:00:00,55.6087139761,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/29  06:00:00,55.5930064512,0.0,0.0,0.0,15.863942322,29.242365,6.09020227433,0.0,3.20568,2.88452227433
 11/29  07:00:00,64.9035406156,7.39079536451,0.00187334661512,0.0,15.863942322,29.818365,404.482626025,401.256946025,3.20568,0.02
 11/29  08:00:00,127.82286802,7.39079536451,0.000977647513145,0.0,80.527626,29.818365,326.273193707,317.310322352,3.20568,5.75719135538
 11/29  09:00:00,165.850932605,7.39079536451,0.00448441024607,0.0,80.527626,75.0917375,267.523907213,234.796154773,24.0426,8.68515243963
 11/29  10:00:00,165.870935783,7.39079536451,0.00262678636592,0.0,80.527626,75.0917375,251.07132633,206.635646918,24.0426,20.3930794115
 11/29  11:00:00,169.90344217,7.39079536451,0.00159679738283,0.0,80.527626,79.0911225,250.413972984,200.863197689,32.0568,17.4939752952
 11/29  12:00:00,170.697414544,7.39079536451,0.0,0.0,80.527626,79.0911225,236.33282162,180.893697663,32.0568,23.3823239574
 11/29  13:00:00,169.989290979,7.39079536451,0.0,0.0,80.527626,79.0911225,234.401615579,178.912767527,32.0568,23.432048052
 11/29  14:00:00,165.960048745,7.39079536451,0.0,0.0,80.527626,75.0917375,227.126711091,184.712660152,16.0284,26.3856509393
 11/29  15:00:00,165.861779158,7.39079536451,0.0,0.0,80.527626,75.0917375,211.555724324,178.040542673,16.0284,17.486781651
 11/29  16:00:00,163.753081202,7.39079536451,0.0,0.0,80.527626,73.092045,198.898906329,175.273304301,3.20568,20.419922028
 11/29  17:00:00,163.562270651,7.39079536451,0.0,0.0,80.527626,73.092045,178.31051432,169.347749963,3.20568,5.75708435659
 11/29  18:00:00,128.813547032,7.39079536451,0.0,0.0,80.527626,29.818365,182.522480437,176.428020747,3.20568,2.88877969035
 11/29  19:00:00,128.772837549,7.39079536451,0.0,0.0,80.527626,29.818365,191.409132817,182.431242413,3.20568,5.77221040347
 11/29  20:00:00,128.957802021,7.39079536451,0.0,0.0,80.527626,29.818365,197.606979749,185.739689898,3.20568,8.66160985028
 11/29  21:00:00,128.929470767,7.39079536451,0.0,0.0,80.527626,29.818365,198.490306203,189.5081963,3.20568,5.77642990293
 11/29  22:00:00,55.5087429117,0.0,0.0,0.0,15.863942322,29.242365,8.98222001744,0.0,3.20568,5.77654001744
 11/29  23:00:00,55.3998078576,0.0,0.0,0.0,15.863942322,29.242365,8.9658461738,0.0,3.20568,5.7601661738
 11/29  24:00:00,56.1791461063,0.0,0.0,0.0,15.863942322,29.242365,6.0935211369,0.0,3.20568,2.8878411369
 11/30  01:00:00,55.4300239235,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/30  02:00:00,55.430729546,0.0,0.0,0.0,15.863942322,29.242365,6.09013850199,0.0,3.20568,2.88445850199
 11/30  03:00:00,55.426720791,0.0,0.0,0.0,15.863942322,29.242365,6.09023414416,0.0,3.20568,2.88455414416
 11/30  04:00:00,55.4231435889,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/30  05:00:00,55.6352266258,0.0,0.0,0.0,15.863942322,29.242365,6.09008822385,0.0,3.20568,2.88440822385
 11/30  06:00:00,55.6199115084,0.0,0.0,0.0,15.863942322,29.242365,6.0901836378,0.0,3.20568,2.8845036378
 11/30  07:00:00,64.4359313187,7.39079536451,0.00200927190496,0.0,15.863942322,29.818365,347.76677518,344.54109518,3.20568,0.02
 11/30  08:00:00,128.88481379,7.39079536451,0.00106105606141,0.0,80.527626,29.818365,277.448323299,271.354152168,3.20568,2.8884911309
 11/30  09:00:00,165.515772421,7.39079536451,0.00488387642868,0.0,80.527626,75.0917375,244.515991722,208.899456496,24.0426,11.573935226
 11/30  10:00:00,165.552575276,7.39079536451,0.0029602973265,0.0,80.527626,75.0917375,226.615544239,185.090476918,24.0426,17.4824673211
 11/30  11:00:00,169.469585184,7.39079536451,0.0017994262709,0.0,80.527626,79.0911225,205.071131114,152.608474009,32.0568,20.4058571056
 11/30  12:00:00,170.086169158,7.39079536451,0.0,0.0,80.527626,79.0911225,160.330585637,104.888775442,32.0568,23.3850101957
 11/30  13:00:00,169.28267689,7.39079536451,0.0,0.0,80.527626,79.0911225,136.501149307,81.0134050532,32.0568,23.4309442537
 11/30  14:00:00,165.285908291,7.39201272651,0.0,0.0,80.527626,75.0917375,131.111052266,88.6938388997,16.0284,26.3888133667
 11/30  15:00:00,165.300039976,7.40397414157,0.0,0.0,80.527626,75.0917375,125.064798084,91.5500572632,16.0284,17.486340821
 11/30  16:00:00,163.28726462,7.41302325231,0.0,0.0,80.527626,73.092045,120.245988159,96.620384928,3.20568,20.419923231
 11/30  17:00:00,163.153579922,7.39079536451,0.0,0.0,80.527626,73.092045,102.2421656,96.1477857124,3.20568,2.88869988789
 11/30  18:00:00,128.461327425,7.39079536451,0.0,0.0,80.527626,29.818365,114.111900168,105.148775529,3.20568,5.75744463951
 11/30  19:00:00,128.471293577,7.39079536451,0.0,0.0,80.527626,29.818365,121.100956132,112.1232061,3.20568,5.77207003185
 11/30  20:00:00,128.697595072,7.39079536451,0.0,0.0,80.527626,29.818365,128.675911432,119.427836378,3.20568,6.042395054
 11/30  21:00:00,128.695330777,7.39079536451,0.0,0.0,80.527626,29.818365,138.955377787,127.355741071,3.20568,8.39395671558
 11/30  22:00:00,55.5641375556,0.0,0.0,0.0,15.863942322,29.242365,8.98219062688,0.0,3.20568,5.77651062688
 11/30  23:00:00,55.4416952639,0.0,0.0,0.0,15.863942322,29.242365,8.96579423814,0.0,3.20568,5.76011423814
 11/30  24:00:00,56.1994921991,0.0,0.0,0.0,15.863942322,29.242365,6.09349819813,0.0,3.20568,2.88781819813
 12/01  01:00:00,55.4489489841,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/01  02:00:00,55.4360814743,0.0,0.0,0.0,15.863942322,29.242365,6.09011175935,0.0,3.20568,2.88443175935
 12/01  03:00:00,55.4223636695,0.0,0.0,0.0,15.863942322,29.242365,6.0902135725,0.0,3.20568,2.8845335725
 12/01  04:00:00,55.4089708495,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/01  05:00:00,56.4633938187,0.0,0.0,0.0,15.863942322,29.242365,6.0903150767,0.0,3.20568,2.8846350767
 12/01  06:00:00,56.2915358616,0.0,0.0,0.0,15.863942322,29.242365,6.09017450803,0.0,3.20568,2.88449450803
 12/01  07:00:00,65.2181174394,7.39079536451,0.000997723501077,0.0,15.863942322,29.818365,464.162636611,460.936956611,3.20568,0.02
 12/01  08:00:00,129.164033384,7.39079536451,0.00107775841766,0.0,80.527626,29.818365,304.098260517,298.004080596,3.20568,2.88849992156
 12/01  09:00:00,165.672760655,7.39079536451,0.00504613373758,0.0,80.527626,75.0917375,249.83227373,214.215396822,24.0426,11.574276908
 12/01  10:00:00,165.608567761,7.39079536451,0.00312596254803,0.0,80.527626,75.0917375,222.672268568,181.146065975,24.0426,17.4836025922
 12/01  11:00:00,169.48130371,7.39079536451,0.00433188901322,0.0,80.527626,79.0911225,203.232874438,150.768572525,32.0568,20.4075019131
 12/01  12:00:00,170.057649036,7.39079536451,0.0,0.0,80.527626,79.0911225,147.521088575,92.0779846934,32.0568,23.3863038817
 12/01  13:00:00,169.296407148,7.39079536451,0.0,0.0,80.527626,79.0911225,135.919909371,80.4290443222,32.0568,23.4340650485
 12/01  14:00:00,165.317177519,7.39079536451,0.0,0.0,80.527626,75.0917375,142.94245727,100.524841742,16.0284,26.3892155281
 12/01  15:00:00,165.355850693,7.39079536451,0.0,0.0,80.527626,75.0917375,159.238258826,122.808632606,16.0284,20.4012262201
 12/01  16:00:00,163.415036063,7.39489206063,0.0,0.0,80.527626,73.092045,175.794808,155.083822079,3.20568,17.5053059209
 12/01  17:00:00,163.304469799,7.39079536451,0.0,0.0,80.527626,73.092045,157.275627597,148.312453251,3.20568,5.75749434537
 12/01  18:00:00,128.561541385,7.39079536451,0.0,0.0,80.527626,29.818365,145.720764112,139.626453109,3.20568,2.88863100311
 12/01  19:00:00,128.601181426,7.39079536451,0.0,0.0,80.527626,29.818365,168.361804282,159.384831044,3.20568,5.7712932378
 12/01  20:00:00,128.683518577,7.39079536451,0.0,0.0,80.527626,29.818365,196.92754785,185.058977101,3.20568,8.66289074848
 12/01  21:00:00,128.710080477,7.39079536451,0.0,0.0,80.527626,29.818365,197.971898245,188.988890793,3.20568,5.7773274511
 12/01  22:00:00,55.3693959867,0.0,0.0,0.0,15.863942322,29.242365,11.8610180302,0.0,3.20568,8.65533803025
 12/01  23:00:00,55.4158265935,0.0,0.0,0.0,15.863942322,29.242365,6.09610882668,0.0,3.20568,2.89042882668
 12/01  24:00:00,56.1868772051,0.0,0.0,0.0,15.863942322,29.242365,6.09356056139,0.0,3.20568,2.88788056139
 12/02  01:00:00,55.448550796,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  02:00:00,55.4462220171,0.0,0.0,0.0,15.863942322,29.242365,6.08856499661,0.0,3.20568,2.88288499661
 12/02  03:00:00,55.4361666949,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  04:00:00,55.4266746676,0.0,0.0,0.0,15.863942322,29.242365,6.08863875912,0.0,3.20568,2.88295875912
 12/02  05:00:00,55.6351795902,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  06:00:00,55.6181648178,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  07:00:00,55.6297480045,0.0,0.0,0.0,15.863942322,29.242365,6.08855359914,0.0,3.20568,2.88287359914
 12/02  08:00:00,55.5648349497,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  09:00:00,46.9902661275,0.0,0.0,0.0,15.863942322,29.242365,6.08862787725,0.0,3.20568,2.88294787725
 12/02  10:00:00,47.0038085104,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  11:00:00,46.9914356422,0.0,0.0,0.0,15.863942322,29.242365,6.09016198018,0.0,3.20568,2.88448198018
 12/02  12:00:00,47.6921486699,0.0,0.0,0.0,15.863942322,29.242365,6.09026947739,0.0,3.20568,2.88458947739
 12/02  13:00:00,46.9612823982,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  14:00:00,46.9941312224,0.0,0.0,0.0,15.863942322,29.242365,6.08861155748,0.0,3.20568,2.88293155748
 12/02  15:00:00,47.0035932097,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  16:00:00,46.9910875638,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  17:00:00,46.8924868093,0.0,0.0,0.0,15.863942322,29.242365,6.08852678303,0.0,3.20568,2.88284678303
 12/02  18:00:00,55.4658463689,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  19:00:00,55.4609515861,0.0,0.0,0.0,15.863942322,29.242365,6.0886013546,0.0,3.20568,2.8829213546
 12/02  20:00:00,55.6708279156,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  21:00:00,55.6547707489,0.0,0.0,0.0,15.863942322,29.242365,6.08851660613,0.0,3.20568,2.88283660613
 12/02  22:00:00,55.538855009,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  23:00:00,55.3822497111,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  24:00:00,56.1127353432,0.0,0.0,0.0,15.863942322,29.242365,6.08859121135,0.0,3.20568,2.88291121135
 12/03  01:00:00,55.3780101052,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  02:00:00,55.3762609313,0.0,0.0,0.0,15.863942322,29.242365,6.08867091062,0.0,3.20568,2.88299091062
 12/03  03:00:00,56.0379395519,0.664042236183,0.0,0.0,15.863942322,29.242365,3.96303399071,0.737353990708,3.20568,0.02
 12/03  04:00:00,56.3670408666,0.996063354275,0.0,0.0,15.863942322,29.242365,4.35266998549,1.12698998549,3.20568,0.02
 12/03  05:00:00,56.9102993612,1.32808447237,0.0,0.0,15.863942322,29.242365,7.73109977153,1.64242892244,3.20568,2.88299084908
 12/03  06:00:00,56.5558332023,0.996063354275,0.0,0.0,15.863942322,29.242365,4.66183963981,1.43615963981,3.20568,0.02
 12/03  07:00:00,57.237258854,1.66010559046,0.0,0.0,15.863942322,29.242365,8.66367136023,2.57500069468,3.20568,2.88299066555
 12/03  08:00:00,56.5062178181,0.996063354275,0.0,0.0,15.863942322,29.242365,4.53063951385,1.30495951385,3.20568,0.02
 12/03  09:00:00,47.8163884546,0.882077819862,0.0,0.0,15.863942322,29.242365,7.24066366042,1.1503780194,3.20568,2.88460564102
 12/03  10:00:00,47.2839850348,0.332021118092,0.0,0.0,15.863942322,29.242365,3.59596707664,0.370287076636,3.20568,0.02
 12/03  11:00:00,46.9478687495,0.0,0.0,0.0,15.863942322,29.242365,6.09015481054,0.0,3.20568,2.88447481054
 12/03  12:00:00,47.6610359995,0.0,0.0,0.0,15.863942322,29.242365,6.09026837224,0.0,3.20568,2.88458837224
 12/03  13:00:00,46.9374188287,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  14:00:00,46.9783360481,0.0,0.0,0.0,15.863942322,29.242365,6.09013867498,0.0,3.20568,2.88445867498
 12/03  15:00:00,46.9900357264,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  16:00:00,46.9792365379,0.0,0.0,0.0,15.863942322,29.242365,6.08855111531,0.0,3.20568,2.88287111531
 12/03  17:00:00,46.882508572,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  18:00:00,55.4538540376,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  19:00:00,55.4506687925,0.0,0.0,0.0,15.863942322,29.242365,6.08863109534,0.0,3.20568,2.88295109534
 12/03  20:00:00,55.6609199748,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  21:00:00,55.6435161981,0.0,0.0,0.0,15.863942322,29.242365,6.08855142037,0.0,3.20568,2.88287142037
 12/03  22:00:00,55.5287908776,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  23:00:00,55.3691929837,0.0,0.0,0.0,15.863942322,29.242365,6.08863142222,0.0,3.20568,2.88295142222
 12/03  24:00:00,57.100660649,0.996063354275,0.0,0.0,15.863942322,29.242365,4.57230583217,1.34662583217,3.20568,0.02
 12/04  01:00:00,56.6980673646,1.32808447237,0.0,0.0,15.863942322,29.242365,8.14013210184,2.04979478541,3.20568,2.88465731643
 12/04  02:00:00,56.6972202456,1.32808447237,0.0,0.0,15.863942322,29.242365,5.30630965078,2.08062965078,3.20568,0.02
 12/04  03:00:00,56.693396298,1.32808447237,0.0,0.0,15.863942322,29.242365,8.37878933012,2.288577014,3.20568,2.88453231612
 12/04  04:00:00,56.3570121174,0.996063354275,0.0,0.0,15.863942322,29.242365,5.25730224729,2.03162224729,3.20568,0.02
 12/04  05:00:00,57.2358461174,1.66010559046,0.0,0.0,15.863942322,29.242365,10.2696640754,4.17933083423,3.20568,2.88465324114
 12/04  06:00:00,56.8854419059,1.32808447237,0.0,0.0,15.863942322,29.242365,10.2232030249,4.13299512829,3.20568,2.88452789663
 12/04  07:00:00,65.9445069632,7.39079536451,0.00554147446026,0.0,15.863942322,29.818365,598.504946175,595.279266175,3.20568,0.02
 12/04  08:00:00,129.889734774,7.39079536451,0.0,0.0,80.527626,29.818365,405.527514963,396.56449406,3.20568,5.75734090301
 12/04  09:00:00,166.329755216,7.39079536451,0.00422497381259,0.0,80.527626,75.0917375,322.869939979,290.14071478,24.0426,8.68662519855
 12/04  10:00:00,166.197738955,7.39079536451,0.00305994787701,0.0,80.527626,75.0917375,268.804440683,224.367082398,24.0426,20.3947582842
 12/04  11:00:00,169.707135489,7.39079536451,0.00368717813535,0.0,80.527626,79.0911225,221.800422587,169.327687786,32.0568,20.4159348007
 12/04  12:00:00,170.192339985,7.39079536451,0.0,0.0,80.527626,79.0911225,175.335780151,122.811805895,32.0568,20.4671742562
 12/04  13:00:00,169.385646911,7.39079536451,0.0,0.0,80.527626,79.0911225,174.824136737,116.400362591,32.0568,26.3669741459
 12/04  14:00:00,165.404774765,7.39079536451,0.0,0.0,80.527626,75.0917375,177.49670668,135.070326027,16.0284,26.397980653
 12/04  15:00:00,165.427672701,7.39079536451,0.0,0.0,80.527626,75.0917375,176.813918792,143.299562572,16.0284,17.4859562201
 12/04  16:00:00,163.421203549,7.39079536451,0.0,0.0,80.527626,73.092045,173.199245539,149.56841484,3.20568,20.4251506995
 12/04  17:00:00,163.376040299,7.39079536451,0.0,0.0,80.527626,73.092045,168.853652464,162.759152686,3.20568,2.88881977813
 12/04  18:00:00,128.782428118,7.39079536451,0.0,0.0,80.527626,29.818365,196.62398694,187.660996624,3.20568,5.75731031559
 12/04  19:00:00,128.883022094,7.39079536451,0.0,0.0,80.527626,29.818365,215.902863922,206.925277161,3.20568,5.77190676149
 12/04  20:00:00,129.141043902,7.39079536451,0.0,0.0,80.527626,29.818365,221.529086462,212.54153664,3.20568,5.78186982178
 12/04  21:00:00,129.408151767,7.39079536451,0.0,0.0,80.527626,29.818365,261.896748239,250.034683802,3.20568,8.65638443718
 12/04  22:00:00,55.4693447039,0.0,0.0,0.0,15.863942322,29.242365,8.98277779624,0.0,3.20568,5.77709779624
 12/04  23:00:00,55.3637383207,0.0,0.0,0.0,15.863942322,29.242365,8.96650116377,0.0,3.20568,5.76082116377
 12/04  24:00:00,56.1584622051,0.0,0.0,0.0,15.863942322,29.242365,6.09359360277,0.0,3.20568,2.88791360277
 12/05  01:00:00,55.3935457684,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/05  02:00:00,55.3939680011,0.0,0.0,0.0,15.863942322,29.242365,6.09019091789,0.0,3.20568,2.88451091789
 12/05  03:00:00,55.3960231824,0.0,0.0,0.0,15.863942322,29.242365,6.09031686596,0.0,3.20568,2.88463686596
 12/05  04:00:00,55.3939112259,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/05  05:00:00,56.453608623,0.0,0.0,0.0,15.863942322,29.242365,6.09019814203,0.0,3.20568,2.88451814203
 12/05  06:00:00,56.2815950894,0.0,0.0,0.0,15.863942322,29.242365,6.09032379379,0.0,3.20568,2.88464379379
 12/05  07:00:00,65.3124772696,7.39079536451,0.00292883214044,0.0,15.863942322,29.818365,401.686117518,398.460437518,3.20568,0.02
 12/05  08:00:00,129.264944869,7.39079536451,0.000919330989595,0.0,80.527626,29.818365,332.800084756,326.705685041,3.20568,2.88871971453
 12/05  09:00:00,165.846298053,7.39079536451,0.00425419778063,0.0,80.527626,75.0917375,275.005476219,239.3879869,24.0426,11.5748893189
 12/05  10:00:00,165.865691666,7.39079536451,0.00256181495616,0.0,80.527626,75.0917375,253.49551739,209.054304266,24.0426,20.3986131233
 12/05  11:00:00,169.86736429,7.39079536451,0.00151470539582,0.0,80.527626,79.0911225,250.20275492,200.645290451,32.0568,17.5006644693
 12/05  12:00:00,170.620627436,7.39079536451,0.0,0.0,80.527626,79.0911225,234.276880231,178.828762581,32.0568,23.39131765
 12/05  13:00:00,169.780950671,7.39079536451,0.0,0.0,80.527626,79.0911225,222.906444798,164.480615865,32.0568,26.3690289335
 12/05  14:00:00,165.744134321,7.39079536451,0.0,0.0,80.527626,75.0917375,217.156976274,174.730067068,16.0284,26.3985092056
 12/05  15:00:00,165.686119808,7.39079536451,0.0,0.0,80.527626,75.0917375,201.439480854,167.924854063,16.0284,17.4862267905
 12/05  16:00:00,163.624842809,7.39079536451,0.0,0.0,80.527626,73.092045,192.721350183,169.088122676,3.20568,20.4275475069
 12/05  17:00:00,163.561419871,7.39079536451,0.0,0.0,80.527626,73.092045,183.489616566,177.39512044,3.20568,2.88881612533
 12/05  18:00:00,128.985046724,7.39079536451,0.0,0.0,80.527626,29.818365,208.20897421,201.867986376,3.20568,3.13530783416
 12/05  19:00:00,129.055156884,7.39079536451,0.0,0.0,80.527626,29.818365,226.339929685,214.733039947,3.20568,8.40120973809
 12/05  20:00:00,129.148150876,7.39079536451,0.0,0.0,80.527626,29.818365,238.340044561,229.352866457,3.20568,5.78149810473
 12/05  21:00:00,129.450864556,7.39079536451,0.0,0.0,80.527626,29.818365,266.001715676,254.139441338,3.20568,8.65659433832
 12/05  22:00:00,55.3102472052,0.0,0.0,0.0,15.863942322,29.242365,8.98294663659,0.0,3.20568,5.77726663659
 12/05  23:00:00,55.3588456111,0.0,0.0,0.0,15.863942322,29.242365,8.96611021038,0.0,3.20568,5.76043021038
 12/05  24:00:00,56.1536469762,0.0,0.0,0.0,15.863942322,29.242365,6.09367030115,0.0,3.20568,2.88799030115
 12/06  01:00:00,55.3883566412,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/06  02:00:00,55.3872863537,0.0,0.0,0.0,15.863942322,29.242365,6.09026332043,0.0,3.20568,2.88458332043
 12/06  03:00:00,55.381509907,0.0,0.0,0.0,15.863942322,29.242365,6.09015017387,0.0,3.20568,2.88447017387
 12/06  04:00:00,55.3763666892,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/06  05:00:00,56.1386209504,0.55005670177,0.0,0.0,15.863942322,29.242365,6.41469416804,0.32441220773,3.20568,2.88460196031
 12/06  06:00:00,56.9021994613,1.32808447237,0.0,0.0,15.863942322,29.242365,6.95023673848,0.860068224997,3.20568,2.88448851348
 12/06  07:00:00,65.7254413735,7.39079536451,0.00249263004863,0.0,15.863942322,29.818365,493.715126586,490.489446586,3.20568,0.02
 12/06  08:00:00,129.802048286,7.39079536451,0.0,0.0,80.527626,29.818365,396.042960529,389.948453499,3.20568,2.8888270297
 12/06  09:00:00,166.309844342,7.39079536451,0.00402921629978,0.0,80.527626,75.0917375,314.3414758,278.723259862,24.0426,11.5756159377
 12/06  10:00:00,166.199770145,7.39079536451,0.00262208116922,0.0,80.527626,75.0917375,267.825542145,223.384985003,24.0426,20.3979571421
 12/06  11:00:00,169.842478083,7.39079536451,0.00160317834442,0.0,80.527626,79.0911225,244.358488248,191.884475235,32.0568,20.4172130129
 12/06  12:00:00,170.486570722,7.39079536451,0.0,0.0,80.527626,79.0911225,222.930823222,170.404566818,32.0568,20.4694564032
 12/06  13:00:00,169.585448314,7.39079536451,0.0,0.0,80.527626,79.0911225,204.357805628,145.931050011,32.0568,26.3699556176
 12/06  14:00:00,165.402838137,7.39079536451,0.0,0.0,80.527626,75.0917375,165.425586323,122.995535163,16.0284,26.4016511596
 12/06  15:00:00,165.357304816,7.39079536451,0.0,0.0,80.527626,75.0917375,152.049636353,118.531628635,16.0284,17.4896077186
 12/06  16:00:00,163.346744889,7.39079536451,0.0,0.0,80.527626,73.092045,153.940185861,130.30559392,3.20568,20.4289119412
 12/06  17:00:00,163.233404476,7.39079536451,0.0,0.0,80.527626,73.092045,139.185384997,130.222222671,3.20568,5.75748232536
 12/06  18:00:00,128.564230695,7.39079536451,0.0,0.0,80.527626,29.818365,155.16520462,149.071007357,3.20568,2.88851726271
 12/06  19:00:00,128.59060411,7.39079536451,0.0,0.0,80.527626,29.818365,172.396338708,163.417616708,3.20568,5.77304200022
 12/06  20:00:00,128.784631342,7.39079536451,0.0,0.0,80.527626,29.818365,171.193812394,159.324660444,3.20568,8.6634719499
 12/06  21:00:00,128.7587672,7.39079536451,0.0,0.0,80.527626,29.818365,168.885980004,159.902488728,3.20568,5.77781127666
 12/06  22:00:00,55.5340418552,0.0,0.0,0.0,15.863942322,29.242365,11.8619786615,0.0,3.20568,8.65629866155
 12/06  23:00:00,55.4229334557,0.0,0.0,0.0,15.863942322,29.242365,6.09583521533,0.0,3.20568,2.89015521533
 12/06  24:00:00,56.1915550265,0.0,0.0,0.0,15.863942322,29.242365,6.09340777342,0.0,3.20568,2.88772777342
 12/07  01:00:00,55.4540603383,0.0,0.0,0.0,15.863942322,29.242365,6.09033216936,0.0,3.20568,2.88465216936
 12/07  02:00:00,55.4537792095,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/07  03:00:00,55.4502446121,0.0,0.0,0.0,15.863942322,29.242365,6.09022433884,0.0,3.20568,2.88454433884
 12/07  04:00:00,55.4505354837,0.0,0.0,0.0,15.863942322,29.242365,6.09036199441,0.0,3.20568,2.88468199441
 12/07  05:00:00,55.6607652066,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/07  06:00:00,55.6417791739,0.0,0.0,0.0,15.863942322,29.242365,6.09025383569,0.0,3.20568,2.88457383569
 12/07  07:00:00,64.2304584158,7.39079536451,0.0023195560778,0.0,15.863942322,29.818365,322.676619389,319.450939389,3.20568,0.02
 12/07  08:00:00,128.722217052,7.39079536451,0.00119979808294,0.0,80.527626,29.818365,237.871357729,228.907785452,3.20568,5.75789227724
 12/07  09:00:00,165.351807533,7.39079536451,0.00565132328883,0.0,80.527626,75.0917375,205.12437067,172.395636622,24.0426,8.6861340481
 12/07  10:00:00,165.351964414,7.39079536451,0.00342819235688,0.0,80.527626,75.0917375,193.406846709,148.968702977,24.0426,20.3955437326
 12/07  11:00:00,169.339781357,7.39079536451,0.00206227321637,0.0,80.527626,79.0911225,186.863970108,134.390801163,32.0568,20.4163689456
 12/07  12:00:00,170.052269029,7.39079536451,0.0,0.0,80.527626,79.0911225,162.444121215,106.992076558,32.0568,23.3952446571
 12/07  13:00:00,169.312596077,7.39079536451,0.0,0.0,80.527626,79.0911225,155.297635408,99.7971417503,32.0568,23.4436936581
 12/07  14:00:00,165.333472595,7.39201568359,0.0,0.0,80.527626,75.0917375,156.057265331,113.629030266,16.0284,26.3998350654
 12/07  15:00:00,165.343294032,7.40382051716,0.0,0.0,80.527626,75.0917375,150.006430546,113.571268979,16.0284,20.4067615669
 12/07  16:00:00,163.339324244,7.41116757606,0.0,0.0,80.527626,73.092045,146.293351189,122.659346619,3.20568,20.4283245699
 12/07  17:00:00,163.210431807,7.39079536451,0.0,0.0,80.527626,73.092045,128.340502225,122.246218324,3.20568,2.88860390069
 12/07  18:00:00,128.551870163,7.39079536451,0.0,0.0,80.527626,29.818365,150.096806262,144.00256136,3.20568,2.88856490153
 12/07  19:00:00,128.562898851,7.39079536451,0.0,0.0,80.527626,29.818365,155.632593931,146.654397745,3.20568,5.77251618664
 12/07  20:00:00,128.766890925,7.39079536451,0.0,0.0,80.527626,29.818365,155.233447783,143.364493298,3.20568,8.66327448544
 12/07  21:00:00,128.781985333,7.39079536451,0.0,0.0,80.527626,29.818365,169.618692408,157.756696918,3.20568,8.65631549032
 12/07  22:00:00,55.5321312953,0.0,0.0,0.0,15.863942322,29.242365,8.98311996114,0.0,3.20568,5.77743996114
 12/07  23:00:00,55.4154874007,0.0,0.0,0.0,15.863942322,29.242365,6.09633090862,0.0,3.20568,2.89065090862
 12/07  24:00:00,56.1887898057,0.0,0.0,0.0,15.863942322,29.242365,6.09361397995,0.0,3.20568,2.88793397995
 12/08  01:00:00,55.4404520642,0.0,0.0,0.0,15.863942322,29.242365,6.09037969769,0.0,3.20568,2.88469969769
 12/08  02:00:00,55.4359153634,0.0,0.0,0.0,15.863942322,29.242365,6.09027718151,0.0,3.20568,2.88459718151
 12/08  03:00:00,55.43114911,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/08  04:00:00,55.4167013561,0.0,0.0,0.0,15.863942322,29.242365,6.09017453397,0.0,3.20568,2.88449453397
 12/08  05:00:00,56.464477073,0.0,0.0,0.0,15.863942322,29.242365,6.09031804599,0.0,3.20568,2.88463804599
 12/08  06:00:00,56.2904942796,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/08  07:00:00,65.3134322285,7.39079536451,0.000936371175792,0.0,15.863942322,29.818365,452.069081038,445.978700099,3.20568,2.88470093896
 12/08  08:00:00,129.383377559,7.39079536451,0.000888938276161,0.0,80.527626,29.818365,328.381281623,322.28697302,3.20568,2.88862860265
 12/08  09:00:00,166.128831481,7.39079536451,0.00400646113293,0.0,80.527626,75.0917375,284.796405813,249.177549726,24.0426,11.5762560864
 12/08  10:00:00,166.263655462,7.39079536451,0.00236458873249,0.0,80.527626,75.0917375,262.825672158,221.294195081,24.0426,17.4888770769
 12/08  11:00:00,170.267872459,7.39079536451,0.00148868450269,0.0,80.527626,79.0911225,265.551859243,213.078907376,32.0568,20.4161518674
 12/08  12:00:00,170.865519624,7.39079536451,0.0,0.0,80.527626,79.0911225,233.682697274,178.231995706,32.0568,23.393901568
 12/08  13:00:00,170.00431304,7.39079536451,0.0,0.0,80.527626,79.0911225,232.432849041,174.002219671,32.0568,26.3738293705
 12/08  14:00:00,165.929820248,7.39079536451,0.0,0.0,80.527626,75.0917375,223.140045146,180.706494641,16.0284,26.4051505055
 12/08  15:00:00,166.081677325,7.39079536451,0.0,0.0,80.527626,75.0917375,230.131831058,196.612804177,16.0284,17.4906268804
 12/08  16:00:00,164.241687375,7.39079536451,0.0,0.0,80.527626,73.092045,225.000188918,201.363608325,3.20568,20.4309005932
 12/08  17:00:00,164.174268306,7.39079536451,0.0,0.0,80.527626,73.092045,212.584509172,203.621201017,3.20568,5.75762815484
 12/08  18:00:00,129.4912339,7.39079536451,0.0,0.0,80.527626,29.818365,235.697062032,229.602775015,3.20568,2.88860701707
 12/08  19:00:00,129.505979196,7.39079536451,0.0,0.0,80.527626,29.818365,263.919450084,254.941263469,3.20568,5.77250661456
 12/08  20:00:00,129.515762141,7.39079536451,0.0,0.0,80.527626,29.818365,279.564540979,267.694751136,3.20568,8.66410984315
 12/08  21:00:00,129.52272332,7.39079536451,0.0,0.0,80.527626,29.818365,287.359996735,278.377012856,3.20568,5.77730387909
 12/08  22:00:00,55.2933450099,0.0,0.0,0.0,15.863942322,29.242365,11.8626226942,0.0,3.20568,8.65694269424
 12/08  23:00:00,55.3453003107,0.0,0.0,0.0,15.863942322,29.242365,6.09607215301,0.0,3.20568,2.890392153
 12/08  24:00:00,56.1455244886,0.0,0.0,0.0,15.863942322,29.242365,6.09364313543,0.0,3.20568,2.88796313543
 12/09  01:00:00,55.3795796331,0.0,0.0,0.0,15.863942322,29.242365,6.08867747703,0.0,3.20568,2.88299747703
 12/09  02:00:00,55.3813339885,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  03:00:00,55.3760722681,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  04:00:00,55.7046416404,0.332021118092,0.0,0.0,15.863942322,29.242365,6.31966367422,0.231036719504,3.20568,2.88294695472
 12/09  05:00:00,56.9150008169,1.32808447237,0.0,0.0,15.863942322,29.242365,4.14135663549,0.915676635494,3.20568,0.02
 12/09  06:00:00,56.8976332196,1.32808447237,0.0,0.0,15.863942322,29.242365,7.17507356757,1.08649684537,3.20568,2.88289672221
 12/09  07:00:00,57.2434047946,1.66010559046,0.0,0.0,15.863942322,29.242365,4.94633944696,1.72065944696,3.20568,0.02
 12/09  08:00:00,56.8417465747,1.32808447237,0.0,0.0,15.863942322,29.242365,4.44115004614,1.21547004614,3.20568,0.02
 12/09  09:00:00,47.930853914,0.996063354275,0.0,0.0,15.863942322,29.242365,7.10674044102,1.01805150517,3.20568,2.88300893585
 12/09  10:00:00,47.9422268683,0.996063354275,0.0,0.0,15.863942322,29.242365,7.11951754541,1.02923192379,3.20568,2.88460562162
 12/09  11:00:00,47.9312701211,0.996063354275,0.0,0.0,15.863942322,29.242365,4.07181015891,0.84613015891,3.20568,0.02
 12/09  12:00:00,48.6507936628,0.996063354275,0.0,0.0,15.863942322,29.242365,6.91936721012,0.829054554716,3.20568,2.8846326554
 12/09  13:00:00,46.9067755072,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  14:00:00,46.9435685073,0.0,0.0,0.0,15.863942322,29.242365,6.08862889628,0.0,3.20568,2.88294889628
 12/09  15:00:00,46.9558508803,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  16:00:00,46.9434934558,0.0,0.0,0.0,15.863942322,29.242365,6.08857913121,0.0,3.20568,2.88289913121
 12/09  17:00:00,46.8447362747,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  18:00:00,56.4175368126,0.996063354275,0.0,0.0,15.863942322,29.242365,7.00687712158,0.918185944703,3.20568,2.88301117687
 12/09  19:00:00,56.7495726525,1.32808447237,0.0,0.0,15.863942322,29.242365,4.79279588603,1.56711588603,3.20568,0.02
 12/09  20:00:00,57.2953404005,1.66010559046,0.0,0.0,15.863942322,29.242365,5.41107771415,2.18539771415,3.20568,0.02
 12/09  21:00:00,56.9470831383,1.32808447237,0.0,0.0,15.863942322,29.242365,8.46175577661,2.37352793176,3.20568,2.88254784485
 12/09  22:00:00,58.1407780136,2.62391300659,0.0,0.0,15.863942322,29.242365,25.1835506956,21.9578706956,3.20568,0.02
 12/09  23:00:00,58.4859920048,3.12334934794,0.0,0.0,15.863942322,29.242365,34.3828330183,28.2941601026,3.20568,2.88299291569
 12/09  24:00:00,59.3043714608,3.19612830804,0.0,0.0,15.863942322,29.242365,30.2264361391,27.0007561391,3.20568,0.02
 12/10  01:00:00,58.4003205162,3.03621565711,0.0,0.0,15.863942322,29.242365,33.78414743,30.55846743,3.20568,0.02
 12/10  02:00:00,59.1343175098,3.76732462142,0.0,0.0,15.863942322,29.242365,48.8655615062,42.7768540571,3.20568,2.88302744904
 12/10  03:00:00,59.029015516,3.6627923764,0.0,0.0,15.863942322,29.242365,48.4818765143,45.2561965143,3.20568,0.02
 12/10  04:00:00,59.2505904593,3.88106905796,0.0,0.0,15.863942322,29.242365,56.3142079796,50.2255053604,3.20568,2.88302261923
 12/10  05:00:00,58.9094748905,3.32556167956,0.0,0.0,15.863942322,29.242365,48.947561887,45.721881887,3.20568,0.02
 12/10  06:00:00,59.6975079965,4.12551403074,0.0,0.0,15.863942322,29.242365,65.7499178053,59.6613016873,3.20568,2.882936118
 12/10  07:00:00,59.0142340336,3.42882675986,0.0,0.0,15.863942322,29.242365,55.5054641064,52.2797841064,3.20568,0.02
 12/10  08:00:00,58.9137930069,3.40481738312,0.0,0.0,15.863942322,29.242365,46.1916938591,42.9660138591,3.20568,0.02
 12/10  09:00:00,51.3454813155,2.98566257421,0.0,0.0,15.863942322,29.242365,45.4031222309,39.3127548963,3.20568,2.88468733462
 12/10  10:00:00,49.5768852432,2.63788548158,0.0,0.0,15.863942322,29.242365,36.7053616763,30.6149235331,3.20568,2.88475814312
 12/10  11:00:00,48.248717461,1.32808447237,0.0,0.0,15.863942322,29.242365,10.9612309294,7.73555092936,3.20568,0.02
 12/10  12:00:00,49.3010471785,1.66010559046,0.0,0.0,15.863942322,29.242365,12.9201617488,6.82981620616,3.20568,2.88466554268
 12/10  13:00:00,47.8897891148,0.996063354275,0.0,0.0,15.863942322,29.242365,9.34030333925,3.25005033049,3.20568,2.88457300877
 12/10  14:00:00,47.9276677112,0.996063354275,0.0,0.0,15.863942322,29.242365,5.6546094282,2.4289294282,3.20568,0.02
 12/10  15:00:00,46.9423285261,0.0,0.0,0.0,15.863942322,29.242365,6.08868657207,0.0,3.20568,2.88300657207
 12/10  16:00:00,46.9303254201,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/10  17:00:00,46.8324728395,0.0,0.0,0.0,15.863942322,29.242365,6.08864158725,0.0,3.20568,2.88296158725
 12/10  18:00:00,56.405481569,0.996063354275,0.0,0.0,15.863942322,29.242365,5.76581941414,2.54013941414,3.20568,0.02
 12/10  19:00:00,56.7393272974,1.32808447237,0.0,0.0,15.863942322,29.242365,8.66450420267,5.43882420267,3.20568,0.02
 12/10  20:00:00,57.2871476105,1.66010559046,0.0,0.0,15.863942322,29.242365,14.5369618003,8.44836518217,3.20568,2.88291661809
 12/10  21:00:00,57.764857798,2.15420511477,0.0,0.0,15.863942322,29.242365,24.7572546883,21.5315746883,3.20568,0.02
 12/10  22:00:00,58.8195509689,3.31234687526,0.0,0.0,15.863942322,29.242365,50.2392370991,44.1505233055,3.20568,2.88303379359
 12/10  23:00:00,57.9186455813,2.56726543597,0.0,0.0,15.863942322,29.242365,40.8518501173,37.6261701173,3.20568,0.02
 12/10  24:00:00,60.1422686261,4.03920505014,0.0,0.0,15.863942322,29.242365,63.8104390568,60.5847590568,3.20568,0.02
 12/11  01:00:00,58.7070415042,3.34251777927,0.0,0.0,15.863942322,29.242365,62.872718135,56.7828903113,3.20568,2.88414782374
 12/11  02:00:00,59.8181031255,4.44578862788,0.0,0.0,15.863942322,29.242365,81.881065779,75.7906421485,3.20568,2.88474363054
 12/11  03:00:00,58.9595557823,3.58696275205,0.0,0.0,15.863942322,29.242365,75.8073683448,72.5816883448,3.20568,0.02
 12/11  04:00:00,59.8597796272,4.48370344006,0.0,0.0,15.863942322,29.242365,89.1813476644,83.0911368094,3.20568,2.88453085494
 12/11  05:00:00,59.1699274041,3.58696275205,0.0,0.0,15.863942322,29.242365,75.3063826368,69.2159470879,3.20568,2.88475554895
 12/11  06:00:00,60.0581224417,4.48370344006,0.0,0.0,15.863942322,29.242365,84.652617472,81.426937472,3.20568,0.02
 12/11  07:00:00,66.2625115798,7.39079536451,0.0033299242815,0.0,15.863942322,29.818365,821.769869018,815.679417637,3.20568,2.88477138102
 12/11  08:00:00,130.174297412,7.39079536451,0.000452062641936,0.0,80.527626,29.818365,460.354305969,454.259877458,3.20568,2.88874851013
 12/11  09:00:00,167.807145276,7.39079536451,0.00572206716806,0.0,80.527626,75.0917375,365.084615631,329.464411627,24.0426,11.5776040045
 12/11  10:00:00,166.32286397,7.39079536451,0.00272227985803,0.0,80.527626,75.0917375,311.267927936,266.819936752,24.0426,20.4053911842
 12/11  11:00:00,170.305305012,7.39079536451,0.00137007771708,0.0,80.527626,79.0911225,281.821998119,232.259214679,32.0568,17.50598344
 12/11  12:00:00,170.934965715,7.39079536451,0.0,0.0,80.527626,79.0911225,243.416032336,187.957653895,32.0568,23.401578441
 12/11  13:00:00,169.928959106,7.4091627967,0.0,0.0,80.527626,79.0911225,227.569087916,169.134731044,32.0568,26.3775568715
 12/11  14:00:00,166.145132294,7.65721686763,0.0,0.0,80.527626,75.0917375,225.213980912,182.769755042,16.0284,26.4158258696
 12/11  15:00:00,166.318259481,7.83889392736,0.0,0.0,80.527626,75.0917375,221.333262807,184.894730787,16.0284,20.4101320206
 12/11  16:00:00,164.246532723,7.66699354527,0.0,0.0,80.527626,73.092045,222.668785263,199.029904465,3.20568,20.4332007974
 12/11  17:00:00,164.096822266,7.39079536451,0.0,0.0,80.527626,73.092045,210.613464994,204.518907538,3.20568,2.88887745598
 12/11  18:00:00,129.485148364,7.39079536451,0.0,0.0,80.527626,29.818365,230.760116426,224.665575266,3.20568,2.88886115981
 12/11  19:00:00,129.498324172,7.39079536451,0.0,0.0,80.527626,29.818365,251.830859699,242.852677539,3.20568,5.77250215995
 12/11  20:00:00,129.723406356,7.39079536451,0.0,0.0,80.527626,29.818365,264.522478349,252.651917459,3.20568,8.66488088937
 12/11  21:00:00,129.71537382,7.39079536451,0.0,0.0,80.527626,29.818365,271.850148682,259.987385234,3.20568,8.65708344837
 12/11  22:00:00,55.4528541047,0.0,0.0,0.0,15.863942322,29.242365,8.98410506338,0.0,3.20568,5.77842506338
 12/11  23:00:00,55.3489865042,0.0,0.0,0.0,15.863942322,29.242365,8.96692328825,0.0,3.20568,5.76124328825
 12/11  24:00:00,56.147404022,0.0,0.0,0.0,15.863942322,29.242365,6.09354520399,0.0,3.20568,2.88786520399
 12/12  01:00:00,55.3821461949,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/12  02:00:00,55.3834433199,0.0,0.0,0.0,15.863942322,29.242365,6.09036373798,0.0,3.20568,2.88468373798
 12/12  03:00:00,55.378607825,0.0,0.0,0.0,15.863942322,29.242365,6.09028180973,0.0,3.20568,2.88460180973
 12/12  04:00:00,55.3740390778,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/12  05:00:00,56.4337837251,0.0,0.0,0.0,15.863942322,29.242365,6.09044832133,0.0,3.20568,2.88476832133
 12/12  06:00:00,56.9275561224,0.664042236183,0.0,0.0,15.863942322,29.242365,6.44360382462,0.353237751514,3.20568,2.8846860731
 12/12  07:00:00,65.97231976,7.39079536451,0.00293941637182,0.0,15.863942322,29.818365,476.875846171,473.650166171,3.20568,0.02
 12/12  08:00:00,129.772851599,7.39079536451,0.000861754749692,0.0,80.527626,29.818365,388.267117278,382.172556044,3.20568,2.88888123398
 12/12  09:00:00,167.737370302,7.39079536451,0.00397034295443,0.0,80.527626,75.0917375,315.454586989,279.834438836,24.0426,11.5775481526
 12/12  10:00:00,166.316768893,7.39079536451,0.0024188501254,0.0,80.527626,75.0917375,286.411704437,241.966385488,24.0426,20.402718949
 12/12  11:00:00,170.315746684,7.39079536451,0.00145399104509,0.0,80.527626,79.0911225,280.20330787,227.722371453,32.0568,20.424136417
 12/12  12:00:00,171.063327842,7.39079536451,0.0,0.0,80.527626,79.0911225,255.589670832,200.130682967,32.0568,23.4021878644
 12/12  13:00:00,170.262938059,7.39079536451,0.0,0.0,80.527626,79.0911225,247.859251102,192.352482347,32.0568,23.449968755
 12/12  14:00:00,166.280961386,7.39079536451,0.0,0.0,80.527626,75.0917375,247.137310667,204.695292914,16.0284,26.4136177526
 12/12  15:00:00,166.12252097,7.39079536451,0.0,0.0,80.527626,75.0917375,229.314227373,192.876636637,16.0284,20.409190736
 12/12  16:00:00,164.000546327,7.39079536451,0.0,0.0,80.527626,73.092045,218.415998569,194.775160408,3.20568,20.4351581607
 12/12  17:00:00,163.887190952,7.39079536451,0.0,0.0,80.527626,73.092045,202.688581759,196.593973032,3.20568,2.88892872654
 12/12  18:00:00,129.342149483,7.39079536451,0.0,0.0,80.527626,29.818365,235.536189873,226.572536593,3.20568,5.75797327998
 12/12  19:00:00,129.464096529,7.39079536451,0.0,0.0,80.527626,29.818365,250.332540619,241.353605038,3.20568,5.77325558143
 12/12  20:00:00,129.469092376,7.39079536451,0.0,0.0,80.527626,29.818365,257.741907832,245.871915532,3.20568,8.66431230024
 12/12  21:00:00,129.472453462,7.39079536451,0.0,0.0,80.527626,29.818365,259.245409279,250.261248575,3.20568,5.77848070377
 12/12  22:00:00,55.3066916176,0.0,0.0,0.0,15.863942322,29.242365,11.8633045588,0.0,3.20568,8.65762455885
 12/12  23:00:00,55.356251724,0.0,0.0,0.0,15.863942322,29.242365,6.09618848181,0.0,3.20568,2.89050848181
 12/12  24:00:00,56.1603827923,0.0,0.0,0.0,15.863942322,29.242365,6.0937562429,0.0,3.20568,2.8880762429
 12/13  01:00:00,55.40954165,0.0,0.0,0.0,15.863942322,29.242365,6.0904133672,0.0,3.20568,2.8847333672
 12/13  02:00:00,55.4129181469,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/13  03:00:00,55.4089537429,0.0,0.0,0.0,15.863942322,29.242365,6.09033656633,0.0,3.20568,2.88465656633
 12/13  04:00:00,55.4056273784,0.0,0.0,0.0,15.863942322,29.242365,6.0902596463,0.0,3.20568,2.8845796463
 12/13  05:00:00,55.616996214,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/13  06:00:00,55.6006257949,0.0,0.0,0.0,15.863942322,29.242365,6.09043178459,0.0,3.20568,2.88475178459
 12/13  07:00:00,64.6855993793,7.39079536451,0.0029184911154,0.0,15.863942322,29.818365,362.945188325,356.854833743,3.20568,2.88467458231
 12/13  08:00:00,129.077263825,7.39079536451,0.00091199794107,0.0,80.527626,29.818365,317.15483663,311.06012541,3.20568,2.88903121961
 12/13  09:00:00,167.137846874,7.39079536451,0.00433596094825,0.0,80.527626,75.0917375,268.72429982,233.104374388,24.0426,11.5773254326
 12/13  10:00:00,165.732344872,7.39079536451,0.00265586029577,0.0,80.527626,75.0917375,243.226448957,201.693328842,24.0426,17.4905201149
 12/13  11:00:00,169.736055912,7.39079536451,0.00163050526354,0.0,80.527626,79.0911225,243.123435737,190.642845084,32.0568,20.4237906523
 12/13  12:00:00,170.4329647,7.39079536451,0.0,0.0,80.527626,79.0911225,216.018936834,160.561258964,32.0568,23.4008778699
 12/13  13:00:00,169.645259828,7.39079536451,0.0,0.0,80.527626,79.0911225,212.609325306,154.171113474,32.0568,26.3814118326
 12/13  14:00:00,165.657516092,7.39079536451,0.0,0.0,80.527626,75.0917375,209.470592932,167.024796379,16.0284,26.4173965526
 12/13  15:00:00,165.597279981,7.39081480222,0.0,0.0,80.527626,75.0917375,194.430292433,157.990545633,16.0284,20.4113467991
 12/13  16:00:00,163.550121099,7.3915780784,0.0,0.0,80.527626,73.092045,182.154671887,158.513885429,3.20568,20.435106458
 12/13  17:00:00,163.482329848,7.39079536451,0.0,0.0,80.527626,73.092045,173.146276798,167.051652171,3.20568,2.88894462663
 12/13  18:00:00,128.872656602,7.39079536451,0.0,0.0,80.527626,29.818365,193.490131249,187.395511655,3.20568,2.8889395938
 12/13  19:00:00,129.194170683,7.39079536451,0.0,0.0,80.527626,29.818365,238.30880497,229.330352002,3.20568,5.77277296786
 12/13  20:00:00,129.679627932,7.39079536451,0.0,0.0,80.527626,29.818365,246.049115546,234.177969917,3.20568,8.66546562865
 12/13  21:00:00,129.671949771,7.39079536451,0.0,0.0,80.527626,29.818365,247.336438596,235.474010643,3.20568,8.6567479523
 12/13  22:00:00,55.4716557749,0.0,0.0,0.0,15.863942322,29.242365,8.98460002968,0.0,3.20568,5.77892002968
 12/13  23:00:00,55.3660943635,0.0,0.0,0.0,15.863942322,29.242365,8.96682086698,0.0,3.20568,5.76114086698
 12/13  24:00:00,56.1601104464,0.0,0.0,0.0,15.863942322,29.242365,6.09377130926,0.0,3.20568,2.88809130926
 12/14  01:00:00,55.3958040131,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
