Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/14  02:00:00,55.3947662288,0.0,0.0,0.0,15.863942322,29.242365,6.09033342888,0.0,3.20568,2.88465342888
 12/14  03:00:00,55.3895289843,0.0,0.0,0.0,15.863942322,29.242365,6.09026166567,0.0,3.20568,2.88458166567
 12/14  04:00:00,55.3848788661,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/14  05:00:00,55.5951512147,0.0,0.0,0.0,15.863942322,29.242365,6.09043948157,0.0,3.20568,2.88475948157
 12/14  06:00:00,55.5776786434,0.0,0.0,0.0,15.863942322,29.242365,6.09036736653,0.0,3.20568,2.88468736653
 12/14  07:00:00,65.4342870634,7.39079536451,0.0025938450723,0.0,15.863942322,29.818365,434.660746007,431.435066007,3.20568,0.02
 12/14  08:00:00,129.728004829,7.39079536451,0.000896109168534,0.0,80.527626,29.818365,364.610426251,355.64710861,3.20568,5.75763764119
 12/14  09:00:00,167.726691307,7.39079536451,0.00408841110839,0.0,80.527626,75.0917375,289.303249483,256.571525486,24.0426,8.68912399702
 12/14  10:00:00,166.315480572,7.39079536451,0.00242395400162,0.0,80.527626,75.0917375,272.509761246,228.06275972,24.0426,20.4044015261
 12/14  11:00:00,170.308809541,7.39079536451,0.00150587689873,0.0,80.527626,79.0911225,270.906891619,218.425026923,32.0568,20.425064696
 12/14  12:00:00,171.03400616,7.39079536451,0.0,0.0,80.527626,79.0911225,250.188214648,194.728615175,32.0568,23.4027994735
 12/14  13:00:00,170.269883316,7.39079536451,0.0,0.0,80.527626,79.0911225,248.012967137,189.572197543,32.0568,26.3839695934
 12/14  14:00:00,166.332098337,7.39079536451,0.0,0.0,80.527626,75.0917375,247.674490761,205.23070755,16.0284,26.4153832117
 12/14  15:00:00,166.120249377,7.39079536451,0.0,0.0,80.527626,75.0917375,220.991930408,187.466204741,16.0284,17.4973256664
 12/14  16:00:00,163.864060738,7.39079536451,0.0,0.0,80.527626,73.092045,210.794917629,184.233800192,3.20568,23.3554374367
 12/14  17:00:00,163.665451859,7.39079536451,0.0,0.0,80.527626,73.092045,185.135879672,179.041260618,3.20568,2.88893905364
 12/14  18:00:00,128.996820385,7.39079536451,0.0,0.0,80.527626,29.818365,208.793401918,202.698781998,3.20568,2.88893991968
 12/14  19:00:00,129.149768682,7.39079536451,0.0,0.0,80.527626,29.818365,239.266773057,230.287482442,3.20568,5.77361061498
 12/14  20:00:00,129.691463975,7.39079536451,0.0,0.0,80.527626,29.818365,270.285451586,258.41554025,3.20568,8.66423133548
 12/14  21:00:00,129.725566927,7.39079536451,0.0,0.0,80.527626,29.818365,279.011598199,267.148397828,3.20568,8.65752037087
 12/14  22:00:00,55.4552968857,0.0,0.0,0.0,15.863942322,29.242365,8.98415110179,0.0,3.20568,5.77847110179
 12/14  23:00:00,55.352219876,0.0,0.0,0.0,15.863942322,29.242365,8.96658658151,0.0,3.20568,5.76090658151
 12/14  24:00:00,56.148857225,0.0,0.0,0.0,15.863942322,29.242365,6.09380315136,0.0,3.20568,2.88812315136
 12/15  01:00:00,55.385001838,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/15  02:00:00,55.3865428382,0.0,0.0,0.0,15.863942322,29.242365,6.0904405897,0.0,3.20568,2.8847605897
 12/15  03:00:00,55.3811946448,0.0,0.0,0.0,15.863942322,29.242365,6.09037364752,0.0,3.20568,2.88469364752
 12/15  04:00:00,55.3765370021,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/15  05:00:00,56.4359028708,0.0,0.0,0.0,15.863942322,29.242365,6.09030663467,0.0,3.20568,2.88462663467
 12/15  06:00:00,57.1611040484,0.894347571872,0.0,0.0,15.863942322,29.242365,3.78184430113,0.556164301125,3.20568,0.02
 12/15  07:00:00,66.0442356325,7.39079536451,0.00249940356182,0.0,15.863942322,29.818365,502.285977136,496.195485309,3.20568,2.88481182736
 12/15  08:00:00,129.811184746,7.39079536451,0.0,0.0,80.527626,29.818365,417.840745897,411.746262047,3.20568,2.88880384914
 12/15  09:00:00,167.740812204,7.39079536451,0.0034889350488,0.0,80.527626,75.0917375,340.526744421,304.906077243,24.0426,11.5780671773
 12/15  10:00:00,166.318040644,7.39079536451,0.00213959401481,0.0,80.527626,75.0917375,306.602742661,262.154586204,24.0426,20.4055564576
 12/15  11:00:00,170.312156108,7.39079536451,0.00132453988886,0.0,80.527626,79.0911225,296.580940419,244.098903322,32.0568,20.4252370964
 12/15  12:00:00,171.070521746,7.39079536451,0.0,0.0,80.527626,79.0911225,273.078777447,217.615283272,32.0568,23.4066941758
 12/15  13:00:00,170.305405307,7.39079536451,0.0,0.0,80.527626,79.0911225,268.911892971,212.352869699,32.0568,24.5022232716
 12/15  14:00:00,166.320470752,7.39079536451,0.0,0.0,80.527626,75.0917375,268.609540593,224.281758926,16.0284,28.2993816664
 12/15  15:00:00,166.317496492,7.39079536451,0.0,0.0,80.527626,75.0917375,255.316558942,221.790795675,16.0284,17.4973632673
 12/15  16:00:00,164.293002102,7.39079536451,0.0,0.0,80.527626,73.092045,251.729335092,225.167659234,3.20568,23.3559958581
 12/15  17:00:00,164.182347099,7.39079536451,0.0,0.0,80.527626,73.092045,234.337667047,228.243078492,3.20568,2.88890855481
 12/15  18:00:00,129.51952885,7.39079536451,0.0,0.0,80.527626,29.818365,272.869746983,266.775152054,3.20568,2.8889149289
 12/15  19:00:00,129.531221643,7.39079536451,0.0,0.0,80.527626,29.818365,296.428507566,287.449209913,3.20568,5.77361765368
 12/15  20:00:00,129.537836851,7.39079536451,0.0,0.0,80.527626,29.818365,305.815632618,293.945628876,3.20568,8.66432374188
 12/15  21:00:00,129.542745729,7.39079536451,0.0,0.0,80.527626,29.818365,310.623589031,298.760263129,3.20568,8.65764590188
 12/15  22:00:00,55.2952394261,0.0,0.0,0.0,15.863942322,29.242365,8.98426430422,0.0,3.20568,5.77858430422
 12/15  23:00:00,55.345729291,0.0,0.0,0.0,15.863942322,29.242365,8.96667682187,0.0,3.20568,5.76099682187
 12/15  24:00:00,56.1441993596,0.0,0.0,0.0,15.863942322,29.242365,6.09385052801,0.0,3.20568,2.88817052801
 12/16  01:00:00,55.3781723972,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  02:00:00,55.378383228,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  03:00:00,55.3735106176,0.0,0.0,0.0,15.863942322,29.242365,6.0887118771,0.0,3.20568,2.8830318771
 12/16  04:00:00,55.3691103078,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  05:00:00,56.9139133706,1.32808447237,0.0,0.0,15.863942322,29.242365,7.04015030152,0.951455623672,3.20568,2.88301467785
 12/16  06:00:00,56.896853425,1.32808447237,0.0,0.0,15.863942322,29.242365,4.34298395866,1.11730395866,3.20568,0.02
 12/16  07:00:00,56.9084375039,1.32808447237,0.0,0.0,15.863942322,29.242365,7.39785688829,1.30917922415,3.20568,2.88299766414
 12/16  08:00:00,56.8416642721,1.32808447237,0.0,0.0,15.863942322,29.242365,4.49400823535,1.26832823535,3.20568,0.02
 12/16  09:00:00,49.6932747204,1.32808447237,0.0,0.0,15.863942322,29.242365,4.53236021378,1.30668021378,3.20568,0.02
 12/16  10:00:00,48.2755287248,1.32808447237,0.0,0.0,15.863942322,29.242365,7.40864088515,1.31824060262,3.20568,2.88472028253
 12/16  11:00:00,47.9297338307,0.996063354275,0.0,0.0,15.863942322,29.242365,7.05254246939,0.962077757509,3.20568,2.88478471188
 12/16  12:00:00,47.6495821235,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  13:00:00,46.9059634904,0.0,0.0,0.0,15.863942322,29.242365,6.09027589021,0.0,3.20568,2.88459589021
 12/16  14:00:00,46.9428952691,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  15:00:00,46.9554475637,0.0,0.0,0.0,15.863942322,29.242365,6.08870675287,0.0,3.20568,2.88302675287
 12/16  16:00:00,46.9431907306,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  17:00:00,46.8445576712,0.0,0.0,0.0,15.863942322,29.242365,6.08868997493,0.0,3.20568,2.88300997493
 12/16  18:00:00,56.699235316,1.27605944773,0.0,0.0,15.863942322,29.242365,4.56779089271,1.34211089271,3.20568,0.02
 12/16  19:00:00,56.7499311432,1.32808447237,0.0,0.0,15.863942322,29.242365,7.68297863341,1.59422288425,3.20568,2.88307574916
 12/16  20:00:00,56.962560815,1.32808447237,0.0,0.0,15.863942322,29.242365,5.21831328287,1.99263328287,3.20568,0.02
 12/16  21:00:00,57.2834755484,1.66010559046,0.0,0.0,15.863942322,29.242365,7.02592546022,3.80024546022,3.20568,0.02
 12/16  22:00:00,58.3638637434,2.84664159621,0.0,0.0,15.863942322,29.242365,32.1091929511,26.0205364635,3.20568,2.88297648758
 12/16  23:00:00,58.9554459747,3.5817531733,0.0,0.0,15.863942322,29.242365,38.5977715559,35.3720915559,3.20568,0.02
 12/16  24:00:00,59.310031191,3.20133788679,0.0,0.0,15.863942322,29.242365,44.2489839842,38.160220413,3.20568,2.88308357114
 12/17  01:00:00,59.6580581311,4.27717327946,0.0,0.0,15.863942322,29.242365,60.5109028861,57.2852228861,3.20568,0.02
 12/17  02:00:00,58.8585661723,3.48369767175,0.0,0.0,15.863942322,29.242365,60.2898104079,54.2010727708,3.20568,2.88305763707
 12/17  03:00:00,59.8744210678,4.48370344006,0.0,0.0,15.863942322,29.242365,80.019259491,76.793579491,3.20568,0.02
 12/17  04:00:00,58.9651789754,3.58696275205,0.0,0.0,15.863942322,29.242365,68.4530188376,65.2273388376,3.20568,0.02
 12/17  05:00:00,60.0909506835,4.48370344006,0.0,0.0,15.863942322,29.242365,91.5570872075,85.4683484231,3.20568,2.88305878438
 12/17  06:00:00,59.1670383555,3.58696275205,0.0,0.0,15.863942322,29.242365,75.6838385291,72.4581585291,3.20568,0.02
 12/17  07:00:00,60.0970760859,4.48370344006,0.0,0.0,15.863942322,29.242365,102.365066825,96.2762993253,3.20568,2.88308749976
 12/17  08:00:00,58.996912344,3.48369767175,0.0,0.0,15.863942322,29.242365,66.2419776242,63.0162976242,3.20568,0.02
 12/17  09:00:00,52.7598915418,4.38043835976,0.0,0.0,15.863942322,29.242365,86.5366585438,80.4461639021,3.20568,2.8848146417
 12/17  10:00:00,49.9803441633,3.03272253837,0.0,0.0,15.863942322,29.242365,57.0536124184,53.8279324184,3.20568,0.02
 12/17  11:00:00,50.546512983,3.6156653727,0.0,0.0,15.863942322,29.242365,64.5393862202,58.4489281047,3.20568,2.88477811552
 12/17  12:00:00,49.3733016364,1.74114479357,0.0,0.0,15.863942322,29.242365,24.9737350165,18.8834197203,3.20568,2.88463529623
 12/17  13:00:00,48.5492923924,1.66010559046,0.0,0.0,15.863942322,29.242365,12.8557376569,9.63005765691,3.20568,0.02
 12/17  14:00:00,48.2520287109,1.32808447237,0.0,0.0,15.863942322,29.242365,11.6953902583,5.60487929838,3.20568,2.88483095996
 12/17  15:00:00,47.7655418217,0.830052795229,0.0,0.0,15.863942322,29.242365,6.05778838248,2.83210838248,3.20568,0.02
 12/17  16:00:00,46.9216883161,0.0,0.0,0.0,15.863942322,29.242365,6.08868950435,0.0,3.20568,2.88300950435
 12/17  17:00:00,46.8249311875,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/17  18:00:00,56.3995017826,0.996063354275,0.0,0.0,15.863942322,29.242365,9.15002653208,3.06134922248,3.20568,2.8829973096
 12/17  19:00:00,56.8132611731,1.40912367547,0.0,0.0,15.863942322,29.242365,15.267793378,12.042113378,3.20568,0.02
 12/17  20:00:00,58.5226479791,2.89928655406,0.0,0.0,15.863942322,29.242365,39.3138482426,33.2250728604,3.20568,2.88309538218
 12/17  21:00:00,58.1735480936,2.56726543597,0.0,0.0,15.863942322,29.242365,36.5045180024,33.2788380024,3.20568,0.02
 12/17  22:00:00,59.4652477016,3.95289606954,0.0,0.0,15.863942322,29.242365,70.0556582508,66.8299782508,3.20568,0.02
 12/17  23:00:00,58.7930025556,3.43530350333,0.0,0.0,15.863942322,29.242365,68.2200732271,62.131310004,3.20568,2.88308322319
 12/17  24:00:00,60.39497634,4.28149110843,0.0,0.0,15.863942322,29.242365,87.6783434187,84.4526634187,3.20568,0.02
 12/18  01:00:00,59.0548264695,3.68806891786,0.0,0.0,15.863942322,29.242365,79.8243277936,73.7338133342,3.20568,2.88483445944
 12/18  02:00:00,59.7103687514,4.33204419134,0.0,0.0,15.863942322,29.242365,98.1582192003,92.0677071548,3.20568,2.88483204555
 12/18  03:00:00,59.6256990869,4.25369859839,0.0,0.0,15.863942322,29.242365,84.528393427,81.302713427,3.20568,0.02
 12/18  04:00:00,60.3805156933,4.99428553115,0.0,0.0,15.863942322,29.242365,108.671667499,102.581207268,3.20568,2.88478023111
 12/18  05:00:00,59.9486517011,4.35671391792,0.0,0.0,15.863942322,29.242365,94.3580117002,88.2675027952,3.20568,2.88482890501
 12/18  06:00:00,60.5570888982,4.96485258271,0.0,0.0,15.863942322,29.242365,111.523922996,108.298242996,3.20568,0.02
 12/18  07:00:00,66.2961421349,7.39079536451,0.0,0.0,15.863942322,29.818365,859.23624109,853.145717877,3.20568,2.88484321298
 12/18  08:00:00,130.421637228,7.39079536451,0.000367375921539,0.0,80.527626,29.818365,526.022759215,519.927930719,3.20568,2.88914849611
 12/18  09:00:00,167.873216036,7.39079536451,0.00323366911893,0.0,80.527626,75.0917375,427.88248618,392.260921415,24.0426,11.5789647652
 12/18  10:00:00,166.363685445,7.39079536451,0.0021807577347,0.0,80.527626,75.0917375,389.946509087,345.493806301,24.0426,20.4101027853
 12/18  11:00:00,170.321624172,7.39079536451,0.00275969508534,0.0,80.527626,79.0911225,349.296947694,296.812051502,32.0568,20.4280961915
 12/18  12:00:00,171.077184374,7.39079536451,0.0,0.0,80.527626,79.0911225,311.718674183,256.251996098,32.0568,23.4098780852
 12/18  13:00:00,170.308533602,7.39079536451,0.0,0.0,80.527626,79.0911225,301.757532345,246.243440024,32.0568,23.457292321
 12/18  14:00:00,166.323306532,7.39079536451,0.0,0.0,80.527626,75.0917375,298.819012356,253.435134219,16.0284,29.355478138
 12/18  15:00:00,166.318167324,7.39079536451,0.0,0.0,80.527626,75.0917375,282.34579935,248.816568099,16.0284,17.5008312515
 12/18  16:00:00,164.291698155,7.39079536451,0.0,0.0,80.527626,73.092045,279.260069587,252.695646666,3.20568,23.3587429206
 12/18  17:00:00,164.210076459,7.39079536451,0.0,0.0,80.527626,73.092045,281.665537372,275.570997519,3.20568,2.88885985341
 12/18  18:00:00,129.552373847,7.39079536451,0.0,0.0,80.527626,29.818365,320.514827797,314.420265047,3.20568,2.88888274962
 12/18  19:00:00,129.560615497,7.39079536451,0.0,0.0,80.527626,29.818365,337.051448856,328.072833311,3.20568,5.77293554515
 12/18  20:00:00,129.784686481,7.39079536451,0.0,0.0,80.527626,29.818365,350.480343964,338.608530154,3.20568,8.66613380956
 12/18  21:00:00,129.776805634,7.39079536451,0.0,0.0,80.527626,29.818365,360.182634,348.319387288,3.20568,8.65756671163
 12/18  22:00:00,55.4353018902,0.0,0.0,0.0,15.863942322,29.242365,8.98451336306,0.0,3.20568,5.77883336306
 12/18  23:00:00,55.3311308549,0.0,0.0,0.0,15.863942322,29.242365,8.96684887187,0.0,3.20568,5.76116887187
 12/18  24:00:00,56.129095725,0.0,0.0,0.0,15.863942322,29.242365,6.09364788537,0.0,3.20568,2.88796788537
 12/19  01:00:00,57.032383063,1.66010559046,0.0,0.0,15.863942322,29.242365,7.93127077013,1.84090575736,3.20568,2.88468501277
 12/19  02:00:00,56.7938483682,1.4190800216,0.0,0.0,15.863942322,29.242365,6.804637021,3.578957021,3.20568,0.02
 12/19  03:00:00,59.1979747354,3.80344925877,0.0,0.0,15.863942322,29.242365,52.6433508915,46.5529057836,3.20568,2.8847651079
 12/19  04:00:00,58.9000315663,3.51871609012,0.0,0.0,15.863942322,29.242365,50.5559801391,47.3303001391,3.20568,0.02
 12/19  05:00:00,60.5265387737,4.07064311886,0.0,0.0,15.863942322,29.242365,59.0793805751,52.9888562142,3.20568,2.88484436088
 12/19  06:00:00,59.7789930216,3.50435068781,0.0,0.0,15.863942322,29.242365,57.7216356826,51.6311608636,3.20568,2.88479481909
 12/19  07:00:00,66.6198230605,7.39079536451,0.000750316246506,0.0,15.863942322,29.818365,722.211216621,718.985536621,3.20568,0.02
 12/19  08:00:00,130.182280203,7.39079536451,0.00036195110103,0.0,80.527626,29.818365,501.304783934,492.340798338,3.20568,5.75830559584
 12/19  09:00:00,167.842516491,7.39079536451,0.00320231146946,0.0,80.527626,75.0917375,410.939429605,375.318529794,24.0426,11.5782998113
 12/19  10:00:00,166.373023324,7.39079536451,0.00192195308586,0.0,80.527626,75.0917375,379.700096097,338.163504859,24.0426,17.4939912377
 12/19  11:00:00,170.339883098,7.39079536451,0.00116142104762,0.0,80.527626,79.0911225,363.698517156,311.211864031,32.0568,20.4298531247
 12/19  12:00:00,171.087032424,7.39079536451,0.0,0.0,80.527626,79.0911225,327.053269553,271.585626338,32.0568,23.4108432143
 12/19  13:00:00,170.311108186,7.39079536451,0.0,0.0,80.527626,79.0911225,307.691001865,249.241570113,32.0568,26.3926317513
 12/19  14:00:00,166.321646776,7.39079536451,0.0,0.0,80.527626,75.0917375,296.581808276,254.129426967,16.0284,26.4239813092
 12/19  15:00:00,166.313758998,7.39079536451,0.0,0.0,80.527626,75.0917375,286.253219599,249.810323075,16.0284,20.4144965233
 12/19  16:00:00,164.289607228,7.39079536451,0.0,0.0,80.527626,73.092045,277.750030904,254.101667261,3.20568,20.4426836428
 12/19  17:00:00,164.211576963,7.39079536451,0.0,0.0,80.527626,73.092045,291.626038312,282.661882709,3.20568,5.75847560278
 12/19  18:00:00,129.558971009,7.39079536451,0.0,0.0,80.527626,29.818365,335.99113443,329.896649434,3.20568,2.88880499545
 12/19  19:00:00,129.569814907,7.39079536451,0.0,0.0,80.527626,29.818365,357.597631958,348.618332694,3.20568,5.77361926374
 12/19  20:00:00,129.576410727,7.39079536451,0.0,0.0,80.527626,29.818365,365.28920126,353.418875931,3.20568,8.66464532881
 12/19  21:00:00,129.580581981,7.39079536451,0.0,0.0,80.527626,29.818365,368.770022828,356.906246176,3.20568,8.65809665161
 12/19  22:00:00,55.275721269,0.0,0.0,0.0,15.863942322,29.242365,8.98468041153,0.0,3.20568,5.77900041153
 12/19  23:00:00,55.3275101791,0.0,0.0,0.0,15.863942322,29.242365,8.96700371675,0.0,3.20568,5.76132371675
 12/19  24:00:00,56.1292184768,0.0,0.0,0.0,15.863942322,29.242365,6.09402276608,0.0,3.20568,2.88834276608
 12/20  01:00:00,55.9154211516,0.55005670177,0.0,0.0,15.863942322,29.242365,3.67886851089,0.453188510886,3.20568,0.02
 12/20  02:00:00,56.7000043758,1.32808447237,0.0,0.0,15.863942322,29.242365,7.34797044215,1.25745404273,3.20568,2.88483639942
 12/20  03:00:00,56.696189176,1.32808447237,0.0,0.0,15.863942322,29.242365,7.77599560631,1.68547933671,3.20568,2.8848362696
 12/20  04:00:00,57.0289350053,1.66010559046,0.0,0.0,15.863942322,29.242365,6.31006893128,3.08438893128,3.20568,0.02
 12/20  05:00:00,57.1383822976,1.55557334545,0.0,0.0,15.863942322,29.242365,10.648972803,4.55849931358,3.20568,2.8847934894
 12/20  06:00:00,58.7553662898,3.17999691856,0.0,0.0,15.863942322,29.242365,31.3927248518,25.3022117083,3.20568,2.88483314358
 12/20  07:00:00,66.1779753159,7.39079536451,0.000653553955086,0.0,15.863942322,29.818365,643.371191113,640.145511113,3.20568,0.02
 12/20  08:00:00,130.02224404,7.39079536451,0.0,0.0,80.527626,29.818365,474.391245721,468.296409963,3.20568,2.88915575811
 12/20  09:00:00,167.802639201,7.39079536451,0.00296190124366,0.0,80.527626,75.0917375,402.401849473,366.778459098,24.0426,11.580790375
 12/20  10:00:00,166.329746218,7.39079536451,0.00212771649287,0.0,80.527626,75.0917375,362.908820923,318.455504296,24.0426,20.4107166266
 12/20  11:00:00,170.304770389,7.39079536451,0.00116016683031,0.0,80.527626,79.0911225,324.890010783,272.402654612,32.0568,20.430556171
 12/20  12:00:00,171.055763827,7.39079536451,0.0,0.0,80.527626,79.0911225,286.863658206,231.39782236,32.0568,23.4090358457
 12/20  13:00:00,170.285613198,7.39079536451,0.0,0.0,80.527626,79.0911225,277.140756178,218.692852241,32.0568,26.3911039378
 12/20  14:00:00,166.312538552,7.40070576935,0.0,0.0,80.527626,75.0917375,268.581207405,226.129892479,16.0284,26.4229149264
 12/20  15:00:00,166.302242041,7.39161901262,0.0,0.0,80.527626,75.0917375,259.420304305,222.975655534,16.0284,20.4162487709
 12/20  16:00:00,164.278860748,7.39079536451,0.0,0.0,80.527626,73.092045,250.017197181,226.369314073,3.20568,20.4422031074
 12/20  17:00:00,164.178737986,7.39079536451,0.0,0.0,80.527626,73.092045,249.930757962,240.966751895,3.20568,5.75832606686
 12/20  18:00:00,129.531855503,7.39079536451,0.0,0.0,80.527626,29.818365,316.587224627,310.492414559,3.20568,2.88913006732
 12/20  19:00:00,129.558467948,7.39079536451,0.0,0.0,80.527626,29.818365,373.118246145,364.139187324,3.20568,5.77337882039
 12/20  20:00:00,129.794838293,7.39079536451,0.0,0.0,80.527626,29.818365,400.472648079,388.601468249,3.20568,8.66549983021
 12/20  21:00:00,129.801675793,7.39079536451,0.0,0.0,80.527626,29.818365,422.117665752,410.254146149,3.20568,8.6578396034
 12/20  22:00:00,55.4196636768,0.0,0.0,0.0,15.863942322,29.242365,8.98453814679,0.0,3.20568,5.77885814679
 12/20  23:00:00,55.3218067612,0.0,0.0,0.0,15.863942322,29.242365,8.96684141436,0.0,3.20568,5.76116141436
 12/20  24:00:00,57.1245873335,0.996063354275,0.0,0.0,15.863942322,29.242365,6.95094289576,0.856995411127,3.20568,2.88826748464
 12/21  01:00:00,57.027817368,1.66010559046,0.0,0.0,15.863942322,29.242365,5.2242036955,1.9985236955,3.20568,0.02
 12/21  02:00:00,56.695837984,1.32808447237,0.0,0.0,15.863942322,29.242365,8.2397924166,2.14983569931,3.20568,2.88427671729
 12/21  03:00:00,57.0294510096,1.66010559046,0.0,0.0,15.863942322,29.242365,10.2538286431,4.16330684114,3.20568,2.88484180193
 12/21  04:00:00,56.6908163223,1.32808447237,0.0,0.0,15.863942322,29.242365,7.02586978531,3.80018978531,3.20568,0.02
 12/21  05:00:00,57.2382504678,1.66010559046,0.0,0.0,15.863942322,29.242365,11.1843926815,5.09390925315,3.20568,2.88480342839
 12/21  06:00:00,56.8881371045,1.32808447237,0.0,0.0,15.863942322,29.242365,10.8570964625,4.76656526717,3.20568,2.88485119535
 12/21  07:00:00,66.052203598,7.39079536451,0.00496151709394,0.0,15.863942322,29.818365,599.667132384,596.441452384,3.20568,0.02
 12/21  08:00:00,129.90497903,7.39079536451,0.0,0.0,80.527626,29.818365,405.423127612,399.328344805,3.20568,2.88910280745
 12/21  09:00:00,167.758385997,7.39079536451,0.00457690123155,0.0,80.527626,75.0917375,320.578656105,284.955221392,24.0426,11.580834713
 12/21  10:00:00,166.13901881,7.39079536451,0.00287742061446,0.0,80.527626,75.0917375,274.344412286,229.890421172,24.0426,20.4113911147
 12/21  11:00:00,170.03676058,7.39079536451,0.00165802775776,0.0,80.527626,79.0911225,267.501513595,215.013167069,32.0568,20.4315465262
 12/21  12:00:00,170.694869879,7.39079536451,0.0,0.0,80.527626,79.0911225,240.384370709,184.917014681,32.0568,23.4105560284
 12/21  13:00:00,169.875408398,7.39079536451,0.0,0.0,80.527626,79.0911225,237.06482151,178.614554071,32.0568,26.393467439
 12/21  14:00:00,165.892780455,7.39079536451,0.0,0.0,80.527626,75.0917375,233.877612913,191.423362544,16.0284,26.425850369
 12/21  15:00:00,165.889626786,7.39079536451,0.0,0.0,80.527626,75.0917375,226.084127457,189.637267244,16.0284,20.4184602128
 12/21  16:00:00,163.865030232,7.39079536451,0.0,0.0,80.527626,73.092045,217.671261413,191.854462747,3.20568,22.6111186662
 12/21  17:00:00,163.669363276,7.39079536451,0.0,0.0,80.527626,73.092045,189.016876188,182.183658882,3.20568,3.62753730599
 12/21  18:00:00,128.934121058,7.39079536451,0.0,0.0,80.527626,29.818365,205.673463584,199.578882603,3.20568,2.88890098107
 12/21  19:00:00,128.943367069,7.39079536451,0.0,0.0,80.527626,29.818365,226.277795501,217.298193658,3.20568,5.77392184346
 12/21  20:00:00,129.162672013,7.39079536451,0.0,0.0,80.527626,29.818365,235.546312324,223.675388999,3.20568,8.66524332545
 12/21  21:00:00,129.151124466,7.39079536451,0.0,0.0,80.527626,29.818365,238.809588859,226.945823965,3.20568,8.65808489346
 12/21  22:00:00,55.4903825272,0.0,0.0,0.0,15.863942322,29.242365,8.9851806354,0.0,3.20568,5.7795006354
 12/21  23:00:00,55.3823574083,0.0,0.0,0.0,15.863942322,29.242365,8.96745780207,0.0,3.20568,5.76177780207
 12/21  24:00:00,56.1684056246,0.0,0.0,0.0,15.863942322,29.242365,6.09382416121,0.0,3.20568,2.88814416121
 12/22  01:00:00,55.4169191268,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/22  02:00:00,55.4123696683,0.0,0.0,0.0,15.863942322,29.242365,6.09035730868,0.0,3.20568,2.88467730868
 12/22  03:00:00,55.4061233898,0.0,0.0,0.0,15.863942322,29.242365,6.0903239,0.0,3.20568,2.8846439
 12/22  04:00:00,55.4026134558,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/22  05:00:00,56.4625932579,0.0,0.0,0.0,15.863942322,29.242365,6.09054439507,0.0,3.20568,2.88486439507
 12/22  06:00:00,56.2909894732,0.0,0.0,0.0,15.863942322,29.242365,6.09051057696,0.0,3.20568,2.88483057696
 12/22  07:00:00,65.203596052,7.39079536451,0.00284916544648,0.0,15.863942322,29.818365,410.844073743,407.618393743,3.20568,0.02
 12/22  08:00:00,129.182978588,7.39079536451,0.001044482534,0.0,80.527626,29.818365,319.709307791,310.745416864,3.20568,5.75821092765
 12/22  09:00:00,167.148138225,7.39079536451,0.00473371979009,0.0,80.527626,75.0917375,259.930867263,227.198990271,24.0426,8.68927699192
 12/22  10:00:00,165.738526961,7.39079536451,0.00280459074031,0.0,80.527626,75.0917375,244.458682373,200.003855734,24.0426,20.412226639
 12/22  11:00:00,169.739532779,7.39079536451,0.0016892580311,0.0,80.527626,79.0911225,242.581217929,190.091835499,32.0568,20.4325824299
 12/22  12:00:00,170.432697651,7.39079536451,0.0,0.0,80.527626,79.0911225,215.818099293,160.345868653,32.0568,23.4154306395
 12/22  13:00:00,169.644846548,7.39079536451,0.0,0.0,80.527626,79.0911225,212.483446184,154.027198273,32.0568,26.3994479112
 12/22  14:00:00,165.661580986,7.39079536451,0.0,0.0,80.527626,75.0917375,212.612525337,167.217395648,16.0284,29.3667296888
 12/22  15:00:00,165.658462898,7.39079536451,0.0,0.0,80.527626,75.0917375,199.552139924,166.02090014,16.0284,17.5028397836
 12/22  16:00:00,163.632967541,7.3912828149,0.0,0.0,80.527626,73.092045,195.283179786,168.714447234,3.20568,23.3630525524
 12/22  17:00:00,163.518224658,7.39079536451,0.0,0.0,80.527626,73.092045,173.466581558,167.37187765,3.20568,2.88902390851
 12/22  18:00:00,128.870781796,7.39079536451,0.0,0.0,80.527626,29.818365,190.785700233,184.690952742,3.20568,2.88906749166
 12/22  19:00:00,128.996195819,7.39079536451,0.0,0.0,80.527626,29.818365,215.989745134,207.010550118,3.20568,5.77351501659
 12/22  20:00:00,129.064968079,7.39079536451,0.0,0.0,80.527626,29.818365,225.651201354,213.778186364,3.20568,8.66733498922
 12/22  21:00:00,129.15544984,7.39079536451,0.0,0.0,80.527626,29.818365,238.627462051,226.762912506,3.20568,8.65886954475
 12/22  22:00:00,55.3293234765,0.0,0.0,0.0,15.863942322,29.242365,8.98494210984,0.0,3.20568,5.77926210984
 12/22  23:00:00,55.3796947357,0.0,0.0,0.0,15.863942322,29.242365,8.96774316893,0.0,3.20568,5.76206316893
 12/22  24:00:00,56.1676438413,0.0,0.0,0.0,15.863942322,29.242365,6.09409901483,0.0,3.20568,2.88841901483
 12/23  01:00:00,55.4056504127,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  02:00:00,55.4012810602,0.0,0.0,0.0,15.863942322,29.242365,6.08876164972,0.0,3.20568,2.88308164972
 12/23  03:00:00,55.3927775339,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  04:00:00,55.3892090475,0.0,0.0,0.0,15.863942322,29.242365,6.08877505121,0.0,3.20568,2.88309505121
 12/23  05:00:00,55.6019967371,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  06:00:00,55.5808422612,0.0,0.0,0.0,15.863942322,29.242365,6.0887886891,0.0,3.20568,2.8831086891
 12/23  07:00:00,55.5891706977,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  08:00:00,55.5230686857,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  09:00:00,48.3739275079,0.0,0.0,0.0,15.863942322,29.242365,6.08880246287,0.0,3.20568,2.88312246287
 12/23  10:00:00,46.9561917224,0.0,0.0,0.0,15.863942322,29.242365,6.09052642101,0.0,3.20568,2.88484642101
 12/23  11:00:00,46.9435543699,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  12:00:00,47.6627178542,0.0,0.0,0.0,15.863942322,29.242365,6.09049710034,0.0,3.20568,2.88481710034
 12/23  13:00:00,46.9177147682,0.0,0.0,0.0,15.863942322,29.242365,6.09046779206,0.0,3.20568,2.88478779206
 12/23  14:00:00,46.9529855579,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  15:00:00,46.9640039737,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  16:00:00,46.9509189569,0.0,0.0,0.0,15.863942322,29.242365,6.08879899365,0.0,3.20568,2.88311899365
 12/23  17:00:00,46.851703434,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  18:00:00,55.4245124112,0.0,0.0,0.0,15.863942322,29.242365,6.08881259412,0.0,3.20568,2.88313259412
 12/23  19:00:00,55.4225872735,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  20:00:00,55.6349222821,0.0,0.0,0.0,15.863942322,29.242365,6.08866019394,0.0,3.20568,2.88298019394
 12/23  21:00:00,55.6188018194,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  22:00:00,56.8372668067,1.32808447237,0.0,0.0,15.863942322,29.242365,4.10272185186,0.877041851864,3.20568,0.02
 12/23  23:00:00,57.0147282164,1.66010559046,0.0,0.0,15.863942322,29.242365,7.35946659222,1.27079226052,3.20568,2.8829943317
 12/23  24:00:00,57.4219514903,1.32808447237,0.0,0.0,15.863942322,29.242365,4.55378087099,1.32810087099,3.20568,0.02
 12/24  01:00:00,57.0140685752,1.66010559046,0.0,0.0,15.863942322,29.242365,8.11298568229,2.02421146958,3.20568,2.8830942127
 12/24  02:00:00,56.680020908,1.32808447237,0.0,0.0,15.863942322,29.242365,5.31289544061,2.08721544061,3.20568,0.02
 12/24  03:00:00,57.0146877762,1.66010559046,0.0,0.0,15.863942322,29.242365,9.33364890182,3.24494083278,3.20568,2.88302806904
 12/24  04:00:00,56.6836157499,1.32808447237,0.0,0.0,15.863942322,29.242365,6.39751100094,3.17183100094,3.20568,0.02
 12/24  05:00:00,57.2321345274,1.66010559046,0.0,0.0,15.863942322,29.242365,7.94942228008,4.72374228008,3.20568,0.02
 12/24  06:00:00,58.1207027521,2.56726543597,0.0,0.0,15.863942322,29.242365,27.280285486,21.1915033658,3.20568,2.8831021202
 12/24  07:00:00,57.5914054873,2.01829499978,0.0,0.0,15.863942322,29.242365,13.3812359913,10.1555559913,3.20568,0.02
 12/24  08:00:00,57.9581185418,2.45752361221,0.0,0.0,15.863942322,29.242365,22.7412325521,16.6524880874,3.20568,2.88306446471
 12/24  09:00:00,51.4468297766,1.66010559046,0.0,0.0,15.863942322,29.242365,9.59487917281,6.36919917281,3.20568,0.02
 12/24  10:00:00,48.2662755737,1.32808447237,0.0,0.0,15.863942322,29.242365,11.6182136802,5.52768773036,3.20568,2.88484594983
 12/24  11:00:00,48.5875153459,1.66010559046,0.0,0.0,15.863942322,29.242365,12.4103582487,6.31985699581,3.20568,2.88482125292
 12/24  12:00:00,48.6373270207,0.996063354275,0.0,0.0,15.863942322,29.242365,6.62548102672,3.39980102672,3.20568,0.02
 12/24  13:00:00,47.8933177259,0.996063354275,0.0,0.0,15.863942322,29.242365,9.29083023039,3.20048253533,3.20568,2.88466769506
 12/24  14:00:00,48.2104285456,1.27605944773,0.0,0.0,15.863942322,29.242365,9.04411434161,2.95353633768,3.20568,2.88489800393
 12/24  15:00:00,47.6077174482,0.664042236183,0.0,0.0,15.863942322,29.242365,4.48019606565,1.25451606565,3.20568,0.02
 12/24  16:00:00,46.9292305849,0.0,0.0,0.0,15.863942322,29.242365,6.08866298299,0.0,3.20568,2.88298298299
 12/24  17:00:00,46.8314268054,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/24  18:00:00,56.3529493263,0.944038329642,0.0,0.0,15.863942322,29.242365,5.08324580154,1.85756580154,3.20568,0.02
 12/24  19:00:00,56.7391268641,1.32808447237,0.0,0.0,15.863942322,29.242365,9.57461323276,3.48584809592,3.20568,2.88308513684
 12/24  20:00:00,56.9531522719,1.32808447237,0.0,0.0,15.863942322,29.242365,7.28143106925,4.05575106925,3.20568,0.02
 12/24  21:00:00,56.9390430009,1.32808447237,0.0,0.0,15.863942322,29.242365,10.7665684337,4.67786886845,3.20568,2.88301956523
 12/24  22:00:00,57.9341477855,2.42957866223,0.0,0.0,15.863942322,29.242365,26.4052388293,23.1795588293,3.20568,0.02
 12/24  23:00:00,58.2527923202,2.89928655406,0.0,0.0,15.863942322,29.242365,34.1733166159,28.0845988014,3.20568,2.88303781453
 12/24  24:00:00,58.247902884,2.15420511477,0.0,0.0,15.863942322,29.242365,23.8564180111,20.6307380111,3.20568,0.02
 12/25  01:00:00,57.8104938318,2.45231403346,0.0,0.0,15.863942322,29.242365,22.6199854588,19.3943054588,3.20568,0.02
 12/25  02:00:00,58.3757114624,3.02224318213,0.0,0.0,15.863942322,29.242365,36.0647330843,29.9759378614,3.20568,2.88311522286
 12/25  03:00:00,58.6601607897,3.30371121731,0.0,0.0,15.863942322,29.242365,35.7557327761,32.5300527761,3.20568,0.02
 12/25  04:00:00,57.963267836,2.60918286093,0.0,0.0,15.863942322,29.242365,32.4804531277,26.3916923138,3.20568,2.88308081394
 12/25  05:00:00,58.4118056958,2.8400978132,0.0,0.0,15.863942322,29.242365,32.7441014495,29.5184214495,3.20568,0.02
 12/25  06:00:00,58.3896790699,2.83400332549,0.0,0.0,15.863942322,29.242365,38.941634144,32.8528507183,3.20568,2.88310342568
 12/25  07:00:00,59.083052804,3.50592354894,0.0,0.0,15.863942322,29.242365,44.2498784423,41.0241984423,3.20568,0.02
 12/25  08:00:00,57.9557308519,2.45752361221,0.0,0.0,15.863942322,29.242365,28.3668206711,25.1411406711,3.20568,0.02
 12/25  09:00:00,51.9014472809,2.11508333662,0.0,0.0,15.863942322,29.242365,22.9910767129,16.9004936125,3.20568,2.88490310045
 12/25  10:00:00,48.2615411751,1.32808447237,0.0,0.0,15.863942322,29.242365,16.6295781021,10.5390165042,3.20568,2.88488159792
 12/25  11:00:00,48.2502280986,1.32808447237,0.0,0.0,15.863942322,29.242365,10.558874081,7.33319408097,3.20568,0.02
 12/25  12:00:00,47.9711839576,0.332021118092,0.0,0.0,15.863942322,29.242365,7.17112625702,1.08058509378,3.20568,2.88486116323
 12/25  13:00:00,46.9074790166,0.0,0.0,0.0,15.863942322,29.242365,6.09052072936,0.0,3.20568,2.88484072936
 12/25  14:00:00,46.946524231,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/25  15:00:00,46.9590229935,0.0,0.0,0.0,15.863942322,29.242365,6.08872272641,0.0,3.20568,2.88304272641
 12/25  16:00:00,46.9486564048,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/25  17:00:00,46.8458579996,0.0,0.0,0.0,15.863942322,29.242365,6.08874513909,0.0,3.20568,2.88306513909
 12/25  18:00:00,55.4160878106,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/25  19:00:00,55.4151427137,0.0,0.0,0.0,15.863942322,29.242365,6.08876751492,0.0,3.20568,2.88308751492
 12/25  20:00:00,55.6277689186,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/25  21:00:00,56.9442032449,1.32808447237,0.0,0.0,15.863942322,29.242365,7.05502385958,3.82934385958,3.20568,0.02
 12/25  22:00:00,57.1676873452,1.66010559046,0.0,0.0,15.863942322,29.242365,16.0826509366,9.99386108728,3.20568,2.88310984932
 12/25  23:00:00,57.9187494657,2.56726543597,0.0,0.0,15.863942322,29.242365,34.5318409084,31.3061609084,3.20568,0.02
 12/25  24:00:00,58.9963537048,2.89928655406,0.0,0.0,15.863942322,29.242365,44.0680541129,37.9792413345,3.20568,2.88313277836
 12/26  01:00:00,58.2279673223,2.87058393341,0.0,0.0,15.863942322,29.242365,43.9080582125,40.6823782125,3.20568,0.02
 12/26  02:00:00,59.370027879,4.00611756096,0.0,0.0,15.863942322,29.242365,61.958993025,55.8685131981,3.20568,2.88479982689
 12/26  03:00:00,58.4522042426,3.09108656899,0.0,0.0,15.863942322,29.242365,54.2574117993,48.1669477367,3.20568,2.88478406252
 12/26  04:00:00,59.4435934024,4.07711986232,0.0,0.0,15.863942322,29.242365,68.7140242783,65.4883442783,3.20568,0.02
 12/26  05:00:00,59.8245621117,3.39091194768,0.0,0.0,15.863942322,29.242365,64.4164667644,58.3258886652,3.20568,2.88489809923
 12/26  06:00:00,60.4524856255,4.19086429886,0.0,0.0,15.863942322,29.242365,76.7463618227,70.655799586,3.20568,2.88488223662
 12/26  07:00:00,66.5996258345,7.39079536451,0.00245539507346,0.0,15.863942322,29.818365,829.700104793,826.474424793,3.20568,0.02
 12/26  08:00:00,130.139219513,7.39079536451,0.0,0.0,80.527626,29.818365,475.625825197,466.661523254,3.20568,5.75862194273
 12/26  09:00:00,169.253236213,7.39079536451,0.00358000892306,0.0,80.527626,75.0917375,388.242582021,352.619588488,24.0426,11.5803935326
 12/26  10:00:00,166.354058744,7.39079536451,0.00242713682785,0.0,80.527626,75.0917375,347.105904665,305.562669455,24.0426,17.5006352102
 12/26  11:00:00,170.334940116,7.39079536451,0.00135882137099,0.0,80.527626,79.0911225,329.042554948,273.632675948,32.0568,23.3530789995
 12/26  12:00:00,171.076389617,7.39079536451,0.0,0.0,80.527626,79.0911225,282.350729081,226.874819753,32.0568,23.4191093281
 12/26  13:00:00,170.183580777,7.39079536451,0.0,0.0,80.527626,79.0911225,249.737290222,191.278620354,32.0568,26.4018698684
 12/26  14:00:00,165.778733638,7.39079536451,0.0,0.0,80.527626,75.0917375,215.498498116,173.030229763,16.0284,26.4398683526
 12/26  15:00:00,165.640797508,7.39079536451,0.0,0.0,80.527626,75.0917375,207.109620459,170.659883101,16.0284,20.4213373584
 12/26  16:00:00,163.739544242,7.39079536451,0.0,0.0,80.527626,73.092045,218.038785082,194.383856379,3.20568,20.4492487036
 12/26  17:00:00,163.820314391,7.39079536451,0.0,0.0,80.527626,73.092045,213.844955948,204.880837405,3.20568,5.75843854253
 12/26  18:00:00,129.210821062,7.39079536451,0.0,0.0,80.527626,29.818365,232.624735131,226.529824998,3.20568,2.88923013329
 12/26  19:00:00,129.124966116,7.39079536451,0.0,0.0,80.527626,29.818365,240.128999626,231.149438399,3.20568,5.77388122668
 12/26  20:00:00,129.154008985,7.39079536451,0.0,0.0,80.527626,29.818365,258.466641546,246.595415021,3.20568,8.66554652535
 12/26  21:00:00,129.486445638,7.39079536451,0.0,0.0,80.527626,29.818365,286.709166518,274.84427069,3.20568,8.65921582816
 12/26  22:00:00,55.3038337843,0.0,0.0,0.0,15.863942322,29.242365,8.98561523004,0.0,3.20568,5.77993523004
 12/26  23:00:00,55.3532205669,0.0,0.0,0.0,15.863942322,29.242365,8.96779000056,0.0,3.20568,5.76211000056
 12/26  24:00:00,56.1526308198,0.0,0.0,0.0,15.863942322,29.242365,6.09399538459,0.0,3.20568,2.88831538459
 12/27  01:00:00,55.3879003701,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/27  02:00:00,55.3890881481,0.0,0.0,0.0,15.863942322,29.242365,6.09051147677,0.0,3.20568,2.88483147677
 12/27  03:00:00,55.3877140149,0.0,0.0,0.0,15.863942322,29.242365,6.09050004206,0.0,3.20568,2.88482004206
 12/27  04:00:00,55.3842622382,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/27  05:00:00,55.5954657462,0.0,0.0,0.0,15.863942322,29.242365,6.09048847851,0.0,3.20568,2.88480847851
 12/27  06:00:00,55.5790279362,0.0,0.0,0.0,15.863942322,29.242365,6.09047684516,0.0,3.20568,2.88479684516
 12/27  07:00:00,65.1729891863,7.39079536451,0.00312670176,0.0,15.863942322,29.818365,421.160538679,417.934858679,3.20568,0.02
 12/27  08:00:00,129.5876122,7.39079536451,0.000999408514972,0.0,80.527626,29.818365,364.293797522,355.3295346,3.20568,5.7585829219
 12/27  09:00:00,169.122542062,7.39079536451,0.00454359258692,0.0,80.527626,75.0917375,289.979717524,254.356240258,24.0426,11.5808772665
 12/27  10:00:00,166.024612362,7.39079536451,0.00285732454611,0.0,80.527626,75.0917375,247.19630266,205.651843712,24.0426,17.5018589483
 12/27  11:00:00,169.792106052,7.39079536451,0.00164907954622,0.0,80.527626,79.0911225,245.03199088,189.620220302,32.0568,23.3549705781
 12/27  12:00:00,170.486001215,7.39079536451,0.0,0.0,80.527626,79.0911225,226.578484097,171.100192505,32.0568,23.4214915922
 12/27  13:00:00,169.808382948,7.39079536451,0.0,0.0,80.527626,79.0911225,236.539997872,178.078175046,32.0568,26.405022826
 12/27  14:00:00,165.886540639,7.39079536451,0.0,0.0,80.527626,75.0917375,233.515117604,191.048876428,16.0284,26.4378411763
 12/27  15:00:00,165.967516903,7.39079536451,0.0,0.0,80.527626,75.0917375,231.680969611,195.228539161,16.0284,20.4240304498
 12/27  16:00:00,164.142238486,7.39079536451,0.0,0.0,80.527626,73.092045,233.186431448,206.818851413,3.20568,23.1619000358
 12/27  17:00:00,164.18314417,7.39079536451,0.0,0.0,80.527626,73.092045,216.198393317,209.900809719,3.20568,3.09190359806
 12/27  18:00:00,129.50365539,7.39079536451,0.0,0.0,80.527626,29.818365,241.516755427,235.421999916,3.20568,2.88907551135
 12/27  19:00:00,129.5172656,7.39079536451,0.0,0.0,80.527626,29.818365,268.426383521,259.446119732,3.20568,5.77458378892
 12/27  20:00:00,129.739244263,7.39079536451,0.0,0.0,80.527626,29.818365,282.753156466,270.880821783,3.20568,8.66665468261
 12/27  21:00:00,129.727648481,7.39079536451,0.0,0.0,80.527626,29.818365,287.878272835,276.013239486,3.20568,8.65935334887
 12/27  22:00:00,55.4524766252,0.0,0.0,0.0,15.863942322,29.242365,8.98506712944,0.0,3.20568,5.77938712944
 12/27  23:00:00,55.3495021338,0.0,0.0,0.0,15.863942322,29.242365,8.96741896008,0.0,3.20568,5.76173896008
 12/27  24:00:00,56.1475154764,0.0,0.0,0.0,15.863942322,29.242365,6.0939454863,0.0,3.20568,2.8882654863
 12/28  01:00:00,55.3832663029,0.0,0.0,0.0,15.863942322,29.242365,6.09037838919,0.0,3.20568,2.88469838919
 12/28  02:00:00,55.3853365437,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/28  03:00:00,55.3806540998,0.0,0.0,0.0,15.863942322,29.242365,6.09062836901,0.0,3.20568,2.88494836901
 12/28  04:00:00,55.3765534189,0.0,0.0,0.0,15.863942322,29.242365,6.09062092553,0.0,3.20568,2.88494092553
 12/28  05:00:00,55.5869922011,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/28  06:00:00,56.2368248704,0.664042236183,0.0,0.0,15.863942322,29.242365,6.49959267018,0.408979266676,3.20568,2.8849334035
 12/28  07:00:00,65.6056465697,7.39079536451,0.00282005144324,0.0,15.863942322,29.818365,474.781546884,468.690941078,3.20568,2.88492580688
 12/28  08:00:00,129.767263083,7.39079536451,0.0,0.0,80.527626,29.818365,380.771094292,374.676155223,3.20568,2.8892590699
 12/28  09:00:00,169.161723243,7.39079536451,0.00394068685065,0.0,80.527626,75.0917375,307.080703051,271.455988618,24.0426,11.5821144333
 12/28  10:00:00,166.313687918,7.39079536451,0.00235561373289,0.0,80.527626,75.0917375,280.396464039,235.936275892,24.0426,20.4175881468
 12/28  11:00:00,170.312726177,7.39079536451,0.00140173816305,0.0,80.527626,79.0911225,279.754885265,227.259468106,32.0568,20.4386171589
 12/28  12:00:00,171.070810708,7.39079536451,0.0,0.0,80.527626,79.0911225,260.295962354,204.819015078,32.0568,23.4201472757
 12/28  13:00:00,170.306730896,7.39079536451,0.0,0.0,80.527626,79.0911225,257.843332908,199.385819686,32.0568,26.4007132216
 12/28  14:00:00,166.322416256,7.39079536451,0.0,0.0,80.527626,75.0917375,253.252337819,210.787331413,16.0284,26.4366064061
 12/28  15:00:00,166.315648098,7.39079536451,0.0,0.0,80.527626,75.0917375,243.359278396,206.907000525,16.0284,20.4238778707
 12/28  16:00:00,164.288954327,7.39079536451,0.0,0.0,80.527626,73.092045,238.211600357,211.636902537,3.20568,23.3690178202
 12/28  17:00:00,164.176334761,7.39079536451,0.0,0.0,80.527626,73.092045,225.236299919,219.141375541,3.20568,2.88924437813
 12/28  18:00:00,128.075668009,7.39079536451,0.0,0.0,80.527626,29.818365,260.30602528,254.211028236,3.20568,2.88931704379
 12/28  19:00:00,129.518186893,7.39079536451,0.0,0.0,80.527626,29.818365,291.496736313,279.640010824,3.20568,8.65104548961
 12/28  20:00:00,129.741608079,7.39079536451,0.0,0.0,80.527626,29.818365,300.20733138,291.218126064,3.20568,5.78352531605
 12/28  21:00:00,129.73128306,7.39079536451,0.0,0.0,80.527626,29.818365,305.950615727,294.085274534,3.20568,8.65966119264
 12/28  22:00:00,55.4483615438,0.0,0.0,0.0,15.863942322,29.242365,11.865443055,0.0,3.20568,8.65976305496
 12/28  23:00:00,55.3456792204,0.0,0.0,0.0,15.863942322,29.242365,6.09673269804,0.0,3.20568,2.89105269804
 12/28  24:00:00,56.1451168914,0.0,0.0,0.0,15.863942322,29.242365,6.09385323647,0.0,3.20568,2.88817323647
 12/29  01:00:00,55.3796458068,0.0,0.0,0.0,15.863942322,29.242365,6.08991184628,0.0,3.20568,2.88423184628
 12/29  02:00:00,55.3811489458,0.0,0.0,0.0,15.863942322,29.242365,6.09063458792,0.0,3.20568,2.88495458792
 12/29  03:00:00,55.3758953607,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/29  04:00:00,55.3714578115,0.0,0.0,0.0,15.863942322,29.242365,6.09063132822,0.0,3.20568,2.88495132822
 12/29  05:00:00,57.4320867316,0.996063354275,0.0,0.0,15.863942322,29.242365,6.72990437372,0.639276404794,3.20568,2.88494796893
 12/29  06:00:00,57.2591202473,0.996063354275,0.0,0.0,15.863942322,29.242365,3.97124465038,0.745564650376,3.20568,0.02
 12/29  07:00:00,66.0850605805,7.39079536451,0.00281478495243,0.0,15.863942322,29.818365,507.704046617,501.61342086,3.20568,2.88494575706
 12/29  08:00:00,129.801294794,7.39079536451,0.0,0.0,80.527626,29.818365,402.095376798,396.000592634,3.20568,2.88910416449
 12/29  09:00:00,169.168850898,7.39079536451,0.0034708138459,0.0,80.527626,75.0917375,331.494374928,295.868775109,24.0426,11.5829998195
 12/29  10:00:00,166.316864348,7.39079536451,0.00203091908841,0.0,80.527626,75.0917375,308.434863478,263.973668512,24.0426,20.4185949656
 12/29  11:00:00,170.309960885,7.39079536451,0.00122283956581,0.0,80.527626,79.0911225,301.993464832,249.498282964,32.0568,20.4383818681
 12/29  12:00:00,171.069104623,7.39079536451,0.0,0.0,80.527626,79.0911225,282.805797714,227.326978768,32.0568,23.422018946
 12/29  13:00:00,170.303849912,7.39079536451,0.0,0.0,80.527626,79.0911225,280.89911453,222.431727868,32.0568,26.4105866621
 12/29  14:00:00,166.320622383,7.39079536451,0.0,0.0,80.527626,75.0917375,279.849038757,234.445276735,16.0284,29.3753620221
 12/29  15:00:00,166.313621671,7.39079536451,0.0,0.0,80.527626,75.0917375,270.731263488,234.276701963,16.0284,20.4261615248
 12/29  16:00:00,164.289510264,7.39079536451,0.0,0.0,80.527626,73.092045,263.006647372,239.351640007,3.20568,20.4493273651
 12/29  17:00:00,164.192194374,7.39079536451,0.0,0.0,80.527626,73.092045,259.680256522,253.585218608,3.20568,2.88935791353
 12/29  18:00:00,128.101169315,7.39079536451,0.0,0.0,80.527626,29.818365,299.836842504,290.872707997,3.20568,5.75845450674
 12/29  19:00:00,129.538456492,7.39079536451,0.0,0.0,80.527626,29.818365,311.989697124,303.009520645,3.20568,5.77449647951
 12/29  20:00:00,129.545356341,7.39079536451,0.0,0.0,80.527626,29.818365,320.18710951,308.312614959,3.20568,8.66881455083
 12/29  21:00:00,129.549307582,7.39079536451,0.0,0.0,80.527626,29.818365,324.120479244,312.255709566,3.20568,8.65908967757
 12/29  22:00:00,55.2878939475,0.0,0.0,0.0,15.863942322,29.242365,8.98560511075,0.0,3.20568,5.77992511075
 12/29  23:00:00,55.3394462718,0.0,0.0,0.0,15.863942322,29.242365,8.96772476014,0.0,3.20568,5.76204476014
 12/29  24:00:00,56.140285673,0.0,0.0,0.0,15.863942322,29.242365,6.09396636058,0.0,3.20568,2.88828636058
 12/30  01:00:00,55.3739497408,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  02:00:00,55.3753050616,0.0,0.0,0.0,15.863942322,29.242365,6.08881661435,0.0,3.20568,2.88313661435
 12/30  03:00:00,55.3704726257,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  04:00:00,56.3671250503,0.996063354275,0.0,0.0,15.863942322,29.242365,6.77764494747,0.688870465671,3.20568,2.88309448179
 12/30  05:00:00,56.912084844,1.32808447237,0.0,0.0,15.863942322,29.242365,4.38512000086,1.15944000086,3.20568,0.02
 12/30  06:00:00,57.2286031996,1.66010559046,0.0,0.0,15.863942322,29.242365,4.90677992513,1.68109992513,3.20568,0.02
 12/30  07:00:00,56.9078025439,1.32808447237,0.0,0.0,15.863942322,29.242365,7.97200764186,1.88319132103,3.20568,2.88313632084
 12/30  08:00:00,57.172852193,1.66010559046,0.0,0.0,15.863942322,29.242365,5.06065197302,1.83497197302,3.20568,0.02
 12/30  09:00:00,51.1209363788,1.32808447237,0.0,0.0,15.863942322,29.242365,7.88324686627,1.79447330139,3.20568,2.88309356488
 12/30  10:00:00,48.2739592698,1.32808447237,0.0,0.0,15.863942322,29.242365,5.07261962123,1.84693962123,3.20568,0.02
 12/30  11:00:00,48.2607661557,1.32808447237,0.0,0.0,15.863942322,29.242365,7.80674901614,1.71618512439,3.20568,2.88488389176
 12/30  12:00:00,48.5944429961,0.944038329642,0.0,0.0,15.863942322,29.242365,7.11810857787,1.02754517942,3.20568,2.88488339845
 12/30  13:00:00,47.0823840481,0.178280311056,0.0,0.0,15.863942322,29.242365,3.46109270096,0.235412700959,3.20568,0.02
 12/30  14:00:00,47.3972056457,0.455942137651,0.0,0.0,15.863942322,29.242365,6.50787400453,0.419027050241,3.20568,2.88316695429
 12/30  15:00:00,46.9520174005,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  16:00:00,47.8870189473,0.944038329642,0.0,0.0,15.863942322,29.242365,7.11932933769,1.03060920876,3.20568,2.88304012893
 12/30  17:00:00,47.8409014739,0.996063354275,0.0,0.0,15.863942322,29.242365,4.46697587145,1.24129587145,3.20568,0.02
 12/30  18:00:00,55.6536671951,1.66010559046,0.0,0.0,15.863942322,29.242365,8.91372306075,2.82496082226,3.20568,2.88308223849
 12/30  19:00:00,56.749393331,1.32808447237,0.0,0.0,15.863942322,29.242365,6.61259372444,3.38691372444,3.20568,0.02
 12/30  20:00:00,57.2996982546,1.66010559046,0.0,0.0,15.863942322,29.242365,9.46477586396,6.23909586396,3.20568,0.02
 12/30  21:00:00,57.8742975613,2.25099345161,0.0,0.0,15.863942322,29.242365,24.1260991805,18.0372942292,3.20568,2.88312495133
 12/30  22:00:00,59.2429837315,3.71245370954,0.0,0.0,15.863942322,29.242365,46.8865695567,43.6608895567,3.20568,0.02
 12/30  23:00:00,59.1091320356,3.73862200076,0.0,0.0,15.863942322,29.242365,53.2538997847,47.1650529448,3.20568,2.88316683985
 12/30  24:00:00,59.8321803825,3.71245370954,0.0,0.0,15.863942322,29.242365,53.9588784117,50.7331984117,3.20568,0.02
 12/31  01:00:00,59.1089579224,3.73862200076,0.0,0.0,15.863942322,29.242365,58.5387137745,52.4499067922,3.20568,2.8831269823
 12/31  02:00:00,59.0895398782,3.71245370954,0.0,0.0,15.863942322,29.242365,58.3672293311,55.1415493311,3.20568,0.02
 12/31  03:00:00,59.106361044,3.73862200076,0.0,0.0,15.863942322,29.242365,57.3069020834,54.0812220834,3.20568,0.02
 12/31  04:00:00,59.0859055971,3.71245370954,0.0,0.0,15.863942322,29.242365,62.0072757853,55.9184232934,3.20568,2.88317249195
 12/31  05:00:00,59.3170893275,3.73862200076,0.0,0.0,15.863942322,29.242365,56.4104913386,53.1848113386,3.20568,0.02
 12/31  06:00:00,59.4877143924,3.91898387014,0.0,0.0,15.863942322,29.242365,62.7214460315,56.6326325788,3.20568,2.88313345272
 12/31  07:00:00,58.6715738183,3.09807280649,0.0,0.0,15.863942322,29.242365,46.3832843211,43.1576043211,3.20568,0.02
 12/31  08:00:00,58.4614831337,2.955176454,0.0,0.0,15.863942322,29.242365,39.1739437067,33.0853865305,3.20568,2.88287717626
 12/31  09:00:00,51.9775308244,2.19612253973,0.0,0.0,15.863942322,29.242365,25.4515921639,22.2259121639,3.20568,0.02
 12/31  10:00:00,48.7479060447,1.81176483918,0.0,0.0,15.863942322,29.242365,21.67031891,15.5798327438,3.20568,2.88480616621
 12/31  11:00:00,48.246503432,1.32808447237,0.0,0.0,15.863942322,29.242365,15.5542218541,9.46373087276,3.20568,2.88481098135
 12/31  12:00:00,48.6310126708,0.996063354275,0.0,0.0,15.863942322,29.242365,8.2285436312,5.0028636312,3.20568,0.02
 12/31  13:00:00,46.8880950755,0.0,0.0,0.0,15.863942322,29.242365,6.09049577411,0.0,3.20568,2.88481577411
 12/31  14:00:00,46.9278714581,0.0,0.0,0.0,15.863942322,29.242365,6.09050056821,0.0,3.20568,2.88482056821
 12/31  15:00:00,46.942551799,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  16:00:00,46.9320662465,0.0,0.0,0.0,15.863942322,29.242365,6.08875444961,0.0,3.20568,2.88307444961
 12/31  17:00:00,46.8356194217,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  18:00:00,53.9818095753,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  19:00:00,55.4108428057,0.0,0.0,0.0,15.863942322,29.242365,6.088800288,0.0,3.20568,2.883120288
 12/31  20:00:00,55.6311350407,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  21:00:00,56.2357531546,0.61201721155,0.0,0.0,15.863942322,29.242365,8.12002941051,2.0311833466,3.20568,2.88316606391
 12/31  22:00:00,56.8462015045,1.32808447237,0.0,0.0,15.863942322,29.242365,8.8827885214,5.6571085214,3.20568,0.02
 12/31  23:00:00,56.3609200644,0.996063354275,0.0,0.0,15.863942322,29.242365,11.1314827658,5.04275966875,3.20568,2.88304309709
 12/31  24:00:00,57.3778313142,1.2783937146,0.0,0.0,15.863942322,29.242365,10.396666269,7.17098626897,3.20568,0.02
